Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,134.238224657,16.7837005393,0.0,0.0,43.513341876,52.539744,96.0066846798,91.1524246798,4.83426,0.02
 01/01  02:00:00,123.301861711,5.83641773173,0.0,0.0,43.513341876,52.539744,76.8185698154,71.9643098154,4.83426,0.02
 01/01  03:00:00,126.041153658,8.53656950878,0.0,0.0,43.513341876,52.539744,98.295467833,93.441207833,4.83426,0.02
 01/01  04:00:00,125.807285717,8.31851241997,0.0,0.0,43.513341876,52.539744,74.6053505157,69.7510905157,4.83426,0.02
 01/01  05:00:00,123.192955919,5.22710992445,0.0,0.0,43.513341876,52.539744,99.6984016268,86.2506465614,4.83426,8.6134950654
 01/01  06:00:00,122.112640808,4.18168793956,0.0,0.0,43.513341876,52.539744,65.2098281096,60.3555681096,4.83426,0.02
 01/01  07:00:00,123.211153769,5.22710992445,0.0,0.0,43.513341876,52.539744,81.6936588232,76.8393988232,4.83426,0.02
 01/01  08:00:00,116.028871882,4.18168793956,0.0,0.0,43.513341876,52.539744,55.2247397466,50.3704797466,4.83426,0.02
 01/01  09:00:00,105.137486805,5.22710992445,0.0,0.0,43.513341876,52.539744,66.6357043553,61.7814443553,4.83426,0.02
 01/01  10:00:00,104.098203043,4.18168793956,0.0,0.0,43.513341876,52.539744,57.3319138849,43.8769861053,4.83426,8.62066777958
 01/01  11:00:00,105.129597854,5.22710992445,0.0,0.0,43.513341876,52.539744,56.6808686694,51.8266086694,4.83426,0.02
 01/01  12:00:00,104.777515505,4.00069813615,0.0,0.0,43.513341876,52.539744,40.1290423685,35.2747823685,4.83426,0.02
 01/01  13:00:00,104.708768143,4.86513031763,0.0,0.0,43.513341876,52.539744,53.809105549,40.3533880996,4.83426,8.62145744937
 01/01  14:00:00,103.907240071,4.00069813615,0.0,0.0,43.513341876,52.539744,35.0398512227,30.1855912227,4.83426,0.02
 01/01  15:00:00,103.917838077,4.00069813615,0.0,0.0,43.513341876,52.539744,36.9256513455,32.0713913455,4.83426,0.02
 01/01  16:00:00,104.927975953,5.04612012104,0.0,0.0,43.513341876,52.539744,44.4982726599,39.6440126599,4.83426,0.02
 01/01  17:00:00,106.662021739,4.00069813615,0.0,0.0,43.513341876,52.539744,54.2224738243,40.7747018265,4.83426,8.61351199774
 01/01  18:00:00,122.813754363,5.22710992445,0.0,0.0,43.513341876,52.539744,60.1329300712,55.2786700712,4.83426,0.02
 01/01  19:00:00,121.744994943,4.18168793956,0.0,0.0,43.513341876,52.539744,52.5303261872,47.6760661872,4.83426,0.02
 01/01  20:00:00,123.217981459,5.22710992445,0.0,0.0,43.513341876,52.539744,64.9643362909,60.1100762909,4.83426,0.02
 01/01  21:00:00,122.12964035,4.18168793956,0.0,0.0,43.513341876,52.539744,61.0274774681,56.1732174681,4.83426,0.02
 01/01  22:00:00,127.939990962,10.1912993009,0.0,0.0,43.513341876,52.539744,98.9341351735,85.4864707787,4.83426,8.61340439479
 01/01  23:00:00,126.580552803,9.14587731605,0.0,0.0,43.513341876,52.539744,88.673172883,83.818912883,4.83426,0.02
 01/01  24:00:00,128.632623069,10.1912993009,0.0,0.0,43.513341876,52.539744,102.868005036,98.0137450356,4.83426,0.02
 01/02  01:00:00,134.018888227,16.5597892281,0.0,0.0,43.513341876,52.539744,109.752462092,104.898202092,4.83426,0.02
 01/02  02:00:00,130.134280358,12.6626032716,0.0,0.0,43.513341876,52.539744,126.802093159,113.346389798,4.83426,8.62144336061
 01/02  03:00:00,132.895186441,15.4122690912,0.0,0.0,43.513341876,52.539744,127.707191414,122.852931414,4.83426,0.02
 01/02  04:00:00,153.056378468,35.5606062296,0.0,0.0,43.513341876,52.539744,138.298720619,133.444460619,4.83426,0.02
 01/02  05:00:00,137.149682732,19.2073568956,0.0,0.0,43.513341876,52.539744,158.229167011,144.773180502,4.83426,8.62172650939
 01/02  06:00:00,150.065190295,32.1310954026,0.0,0.0,43.513341876,52.539744,160.991318566,156.137058566,4.83426,0.02
 01/02  07:00:00,197.357565391,73.350650294,0.0,0.0,43.513341876,53.238744,3070.8984929,3066.0442329,4.83426,0.02
 01/02  08:00:00,368.287513632,73.350650294,0.0,0.0,220.879908,53.238744,2466.24158565,2434.97305264,4.83426,26.4342730086
 01/02  09:00:00,447.324445722,73.350650294,0.0,0.0,220.879908,145.652643033,2218.08872633,2146.30965757,36.25695,35.5221187601
 01/02  10:00:00,447.205090533,73.350650294,0.0,0.0,220.879908,145.652643033,2195.06300309,2104.85505986,36.25695,53.950993227
 01/02  11:00:00,453.136917132,73.350650294,0.0,0.0,220.879908,151.653867033,2128.52493327,2035.15363685,48.3426,45.0286964136
 01/02  12:00:00,454.115834212,73.350650294,0.0,0.0,220.879908,151.653867033,2027.76100259,1925.13646741,48.3426,54.281935185
 01/02  13:00:00,453.036697538,73.350650294,0.0,0.0,220.879908,151.653867033,1985.03380979,1873.15590184,48.3426,63.5353079442
 01/02  14:00:00,447.043231159,73.350650294,0.0,0.0,220.879908,145.652643033,1953.95726102,1875.21910165,24.1713,54.5668593717
 01/02  15:00:00,447.014319296,73.350650294,0.0,0.0,220.879908,145.652643033,1953.97594611,1875.82989034,24.1713,53.974755767
 01/02  16:00:00,439.134886801,73.350650294,0.0,0.0,220.879908,137.835547516,1877.13501432,1827.2280339,4.83426,45.0727204186
 01/02  17:00:00,437.172418274,73.350650294,0.0,0.0,220.879908,133.019064,1835.3728975,1785.86923561,4.83426,44.6694018928
 01/02  18:00:00,372.4493158,73.350650294,0.0,0.0,220.879908,53.238744,2004.84390811,1955.34619145,4.83426,44.6634566527
 01/02  19:00:00,372.468210522,73.350650294,0.0,0.0,220.879908,53.238744,2034.74219475,1985.04419242,4.83426,44.863742323
 01/02  20:00:00,372.851151098,73.350650294,0.0,0.0,220.879908,53.238744,1982.52352936,1968.98628555,4.83426,8.70298381674
 01/02  21:00:00,372.811901226,73.350650294,0.0,0.0,220.879908,53.238744,1999.08403777,1976.88848157,4.83426,17.3612961978
 01/02  22:00:00,119.236203123,1.66510619139,0.0,0.0,43.513341876,52.539744,19.6419497361,6.11612815069,4.83426,8.6915615854
 01/02  23:00:00,122.279835826,4.86513031763,0.0,0.0,43.513341876,52.539744,23.2631531594,9.77864456694,4.83426,8.65024859249
 01/02  24:00:00,123.131520054,4.54366754639,0.0,0.0,43.513341876,52.539744,25.8464906968,20.9922306968,4.83426,0.02
 01/03  01:00:00,126.700118276,9.16742777725,0.0,0.0,43.513341876,52.539744,43.4675444849,30.0115316757,4.83426,8.62175280928
 01/03  02:00:00,129.053998968,11.4935326735,0.0,0.0,43.513341876,52.539744,53.7514152939,48.8971552939,4.83426,0.02
 01/03  03:00:00,134.148744081,16.5899722634,0.0,0.0,43.513341876,52.539744,61.1988813236,56.3446213236,4.83426,0.02
 01/03  04:00:00,136.49429684,18.9117608726,0.0,0.0,43.513341876,52.539744,82.2597213943,77.4054613943,4.83426,0.02
 01/03  05:00:00,136.629206194,16.9209182218,0.0,0.0,43.513341876,52.539744,96.9061751546,83.450130032,4.83426,8.6217851226
 01/03  06:00:00,152.054407352,32.6682482678,0.0,0.0,43.513341876,52.539744,109.723618904,104.869358904,4.83426,0.02
 01/03  07:00:00,198.025850074,73.350650294,0.0,0.0,43.513341876,53.238744,2971.40827562,2966.55401562,4.83426,0.02
 01/03  08:00:00,367.70122858,73.350650294,0.0,0.0,220.879908,53.238744,2457.37160709,2421.83921782,4.83426,30.6981292704
 01/03  09:00:00,447.113598969,73.350650294,0.0,0.0,220.879908,145.652643033,2153.08237692,2081.16597893,36.25695,35.6594479908
 01/03  10:00:00,447.085895347,73.350650294,0.0,0.0,220.879908,145.652643033,2067.08168375,1981.35747439,36.25695,49.4672593647
 01/03  11:00:00,453.038982964,73.350650294,0.0,0.0,220.879908,151.653867033,1972.48851127,1879.12141634,48.3426,45.024494934
 01/03  12:00:00,454.000692429,73.350650294,0.0,0.0,220.879908,151.653867033,1844.71315828,1742.07510937,48.3426,54.2954489053
 01/03  13:00:00,452.890732869,73.350650294,0.0,0.0,220.879908,151.653867033,1753.42954509,1641.55658792,48.3426,63.5303571635
 01/03  14:00:00,446.914396009,73.350650294,0.0,0.0,220.879908,145.652643033,1699.13162492,1620.37733997,24.1713,54.5829849492
 01/03  15:00:00,446.87728938,73.350650294,0.0,0.0,220.879908,145.652643033,1658.17284593,1580.01423701,24.1713,53.9873089177
 01/03  16:00:00,439.011533882,73.350650294,0.0,0.0,220.879908,137.835547516,1579.248448,1520.33619136,4.83426,54.0779966349
 01/03  17:00:00,437.016650549,73.350650294,0.0,0.0,220.879908,133.019064,1493.07191611,1452.49527432,4.83426,35.742381784
 01/03  18:00:00,372.244532093,73.350650294,0.0,0.0,220.879908,53.238744,1654.4200823,1604.91691328,4.83426,44.6689090198
 01/03  19:00:00,372.262054016,73.350650294,0.0,0.0,220.879908,53.238744,1690.58603994,1640.88705819,4.83426,44.8647217495
 01/03  20:00:00,372.23506157,73.350650294,0.0,0.0,220.879908,53.238744,1670.08437952,1647.86422223,4.83426,17.3858972873
 01/03  21:00:00,372.234512707,73.350650294,0.0,0.0,220.879908,53.238744,1671.6283136,1658.10286654,4.83426,8.69118705359
 01/03  22:00:00,118.874879189,1.59271027003,0.0,0.0,43.513341876,52.539744,16.7579049086,3.23179765246,4.83426,8.69184725619
 01/03  23:00:00,119.035324124,1.6175330301,0.0,0.0,43.513341876,52.539744,17.3953623433,3.91072569934,4.83426,8.65037664393
 01/03  24:00:00,123.786740209,5.22710992445,0.0,0.0,43.513341876,52.539744,13.593690101,8.73943010097,4.83426,0.02
 01/04  01:00:00,121.681007185,4.18168793956,0.0,0.0,43.513341876,52.539744,22.7459578605,9.28988367163,4.83426,8.62181418891
 01/04  02:00:00,126.727543679,9.19846142564,0.0,0.0,43.513341876,52.539744,27.2663487452,22.4120887452,4.83426,0.02
 01/04  03:00:00,126.334250914,8.81493135762,0.0,0.0,43.513341876,52.539744,30.8264641025,25.9722041025,4.83426,0.02
 01/04  04:00:00,134.52716551,16.9562681572,0.0,0.0,43.513341876,52.539744,67.8873044669,54.4328901953,4.83426,8.62015427165
 01/04  05:00:00,133.726746512,15.7432150496,0.0,0.0,43.513341876,52.539744,63.1739339705,58.3196739705,4.83426,0.02
 01/04  06:00:00,151.139145019,33.1111856647,0.0,0.0,43.513341876,52.539744,106.655057963,101.800797963,4.83426,0.02
 01/04  07:00:00,197.390601386,73.350650294,0.0,0.0,43.513341876,53.238744,3167.96731273,3154.51134016,4.83426,8.62171257181
 01/04  08:00:00,367.845426483,73.350650294,0.0,0.0,220.879908,53.238744,2720.913099,2689.64583679,4.83426,26.4330022093
 01/04  09:00:00,447.190751766,73.350650294,0.0,0.0,220.879908,145.652643033,2420.20213221,2348.41519438,36.25695,35.5299878329
 01/04  10:00:00,447.148721324,73.350650294,0.0,0.0,220.879908,145.652643033,2342.30291165,2261.07633135,36.25695,44.9696302932
 01/04  11:00:00,453.078047067,73.350650294,0.0,0.0,220.879908,151.653867033,2306.26084284,2203.8821965,48.3426,54.0360463425
 01/04  12:00:00,454.097230471,73.350650294,0.0,0.0,220.879908,151.653867033,2239.02310274,2136.41193486,48.3426,54.268567888
 01/04  13:00:00,453.029321513,73.350650294,0.0,0.0,220.879908,151.653867033,2183.60211011,2080.79212603,48.3426,54.4673840773
 01/04  14:00:00,447.040128708,73.350650294,0.0,0.0,220.879908,145.652643033,2160.89799755,2073.04873422,24.1713,63.6779633232
 01/04  15:00:00,446.993746782,73.350650294,0.0,0.0,220.879908,145.652643033,2109.92186999,2040.76247612,24.1713,44.9880938688
 01/04  16:00:00,439.128065183,73.350650294,0.0,0.0,220.879908,137.835547516,2039.87749117,1980.948572,4.83426,54.0946591752
 01/04  17:00:00,437.18675784,73.350650294,0.0,0.0,220.879908,133.019064,2005.03632006,1955.52443114,4.83426,44.6776289134
 01/04  18:00:00,372.45723978,73.350650294,0.0,0.0,220.879908,53.238744,2170.32343746,2129.74820327,4.83426,35.7409741836
 01/04  19:00:00,372.505448021,73.350650294,0.0,0.0,220.879908,53.238744,2258.01421319,2208.31153585,4.83426,44.868417336
 01/04  20:00:00,372.942952986,73.350650294,0.0,0.0,220.879908,53.238744,2303.43347651,2281.21087756,4.83426,17.3883389465
 01/04  21:00:00,372.944273696,73.350650294,0.0,0.0,220.879908,53.238744,2351.93157538,2338.40620635,4.83426,8.69110902267
 01/04  22:00:00,120.907860787,3.30536789875,0.0,0.0,43.513341876,52.539744,35.1425824906,12.9449382099,4.83426,17.3633842807
 01/04  23:00:00,122.975597486,5.50547177329,0.0,0.0,43.513341876,52.539744,29.6752512938,24.8209912938,4.83426,0.02
 01/04  24:00:00,131.872584948,13.1698129268,0.0,0.0,43.513341876,52.539744,72.4307252168,58.9582361953,4.83426,8.63822902154
 01/05  01:00:00,135.34519613,17.7202582262,0.0,0.0,43.513341876,52.539744,78.2875549918,73.4332949918,4.83426,0.02
 01/05  02:00:00,154.391975355,36.6912637143,0.0,0.0,43.513341876,52.539744,123.452515991,118.598255991,4.83426,0.02
 01/05  03:00:00,147.98101631,30.2907813971,0.0,0.0,43.513341876,52.539744,145.303662547,131.847531555,4.83426,8.62187099148
 01/05  04:00:00,161.486259122,43.717916491,0.0,0.0,43.513341876,52.539744,179.986381653,175.132121653,4.83426,0.02
 01/05  05:00:00,155.498170886,37.3174341738,0.0,0.0,43.513341876,52.539744,182.829962875,177.975702875,4.83426,0.02
 01/05  06:00:00,166.257011103,48.0327603158,0.0,0.0,43.513341876,52.539744,229.216779922,215.7607457,4.83426,8.62177422212
 01/05  07:00:00,197.616946941,73.350650294,0.0,0.0,43.513341876,53.238744,3573.92341938,3569.06915938,4.83426,0.02
 01/05  08:00:00,368.912736869,73.350650294,0.0,0.0,220.879908,53.238744,3182.31195682,3151.04306813,4.83426,26.4346286899
 01/05  09:00:00,447.618276322,73.350650294,0.0,0.0,220.879908,145.652643033,2852.5022292,2780.71961994,36.25695,35.5256592554
 01/05  10:00:00,447.334352393,73.350650294,0.0,0.0,220.879908,145.652643033,2692.32108672,2602.10622224,36.25695,53.9579144762
 01/05  11:00:00,453.170194916,73.350650294,0.0,0.0,220.879908,151.653867033,2521.65640936,2428.26515687,48.3426,45.0486524888
 01/05  12:00:00,454.089280345,73.350650294,0.0,0.0,220.879908,151.653867033,2346.13846719,2243.50248614,48.3426,54.2933810485
 01/05  13:00:00,452.975458527,73.350650294,0.0,0.0,220.879908,151.653867033,2223.53236003,2111.62600566,48.3426,63.5637543674
 01/05  14:00:00,446.964196391,73.350650294,0.0,0.0,220.879908,145.652643033,2126.4466059,2047.69248657,24.1713,54.5828193249
 01/05  15:00:00,446.919434162,73.350650294,0.0,0.0,220.879908,145.652643033,2061.49131071,1983.33093287,24.1713,53.9890778417
 01/05  16:00:00,439.041712234,73.350650294,0.0,0.0,220.879908,137.835547516,1951.65550906,1901.73853076,4.83426,45.0827183026
 01/05  17:00:00,437.085976968,73.350650294,0.0,0.0,220.879908,133.019064,1926.33592143,1876.82509933,4.83426,44.6765621035
 01/05  18:00:00,372.369195099,73.350650294,0.0,0.0,220.879908,53.238744,2145.08603291,2095.57485042,4.83426,44.6769224978
 01/05  19:00:00,372.40773022,73.350650294,0.0,0.0,220.879908,53.238744,2189.44466202,2139.73704867,4.83426,44.8733533446
 01/05  20:00:00,372.826263775,73.350650294,0.0,0.0,220.879908,53.238744,2155.6233645,2142.08471086,4.83426,8.70439363579
 01/05  21:00:00,372.81602077,73.350650294,0.0,0.0,220.879908,53.238744,2185.49945866,2163.30262008,4.83426,17.362578579
 01/05  22:00:00,120.214147135,2.62192552069,0.0,0.0,43.513341876,52.539744,23.6360191713,10.1096394787,4.83426,8.69211969265
 01/05  23:00:00,121.615247699,4.18168793956,0.0,0.0,43.513341876,52.539744,27.4241495722,13.9398049782,4.83426,8.65008459399
 01/05  24:00:00,128.827272906,10.1912993009,0.0,0.0,43.513341876,52.539744,40.1105055367,35.2562455367,4.83426,0.02
 01/06  01:00:00,129.835270651,12.2790732036,0.0,0.0,43.513341876,52.539744,52.516778119,39.0606695033,4.83426,8.62184861569
 01/06  02:00:00,136.075792548,18.4433668267,0.0,0.0,43.513341876,52.539744,75.9752032115,71.1209432115,4.83426,0.02
 01/06  03:00:00,136.777045615,19.2030406086,0.0,0.0,43.513341876,52.539744,70.8135739777,65.9593139777,4.83426,0.02
 01/06  04:00:00,157.19509467,39.5233251567,0.0,0.0,43.513341876,52.539744,127.550051039,114.0938703,4.83426,8.62192073846
 01/06  05:00:00,151.497350324,31.7735637795,0.0,0.0,43.513341876,52.539744,99.6456044105,94.7913444105,4.83426,0.02
 01/06  06:00:00,153.71477696,34.2199597436,0.0,0.0,43.513341876,52.539744,155.261172058,150.406912058,4.83426,0.02
 01/06  07:00:00,198.119884378,73.350650294,0.0,0.0,43.513341876,53.238744,3120.61635574,3107.16034033,4.83426,8.62175540928
 01/06  08:00:00,367.792265472,73.350650294,0.0,0.0,220.879908,53.238744,2536.45847438,2505.19018111,4.83426,26.4340332751
 01/06  09:00:00,447.087016391,73.350650294,0.0,0.0,220.879908,145.652643033,2175.2769984,2103.48726656,36.25695,35.5327818474
 01/06  10:00:00,447.008198317,73.350650294,0.0,0.0,220.879908,145.652643033,2041.32287466,1960.0883961,36.25695,44.9775285578
 01/06  11:00:00,452.944677172,73.350650294,0.0,0.0,220.879908,151.653867033,1887.59717587,1785.20955812,48.3426,54.0450177472
 01/06  12:00:00,453.919678372,73.350650294,0.0,0.0,220.879908,151.653867033,1663.41499112,1560.79323561,48.3426,54.2791555051
 01/06  13:00:00,452.847888788,73.350650294,0.0,0.0,220.879908,151.653867033,1546.33818243,1443.51570203,48.3426,54.479880403
 01/06  14:00:00,446.854265078,73.350650294,0.0,0.0,220.879908,145.652643033,1440.32804587,1352.46671578,24.1713,63.6900300841
 01/06  15:00:00,446.799898053,73.350650294,0.0,0.0,220.879908,145.652643033,1293.42292142,1224.25765678,24.1713,44.9939646401
 01/06  16:00:00,438.519536123,73.350650294,0.0,0.0,220.879908,137.835547516,1153.85832677,1094.9160736,4.83426,54.107993166
 01/06  17:00:00,436.786178532,73.350650294,0.0,0.0,220.879908,133.019064,1103.31157362,1053.79380105,4.83426,44.6835125651
 01/06  18:00:00,371.888688691,73.350650294,0.0,0.0,220.879908,53.238744,1176.54693953,1135.96718539,4.83426,35.7454941473
 01/06  19:00:00,372.068201765,73.350650294,0.0,0.0,220.879908,53.238744,1264.23345564,1205.54838982,4.83426,53.8508058118
 01/06  20:00:00,372.141084954,73.350650294,0.0,0.0,220.879908,53.238744,1327.46440852,1313.92651138,4.83426,8.70363713839
 01/06  21:00:00,372.139769312,73.350650294,0.0,0.0,220.879908,53.238744,1347.44734911,1333.92307782,4.83426,8.69001129076
 01/06  22:00:00,118.749356034,1.4479184273,0.0,0.0,43.513341876,52.539744,23.2327883936,1.03535862036,4.83426,17.3631697732
 01/06  23:00:00,119.248888136,1.80989803412,0.0,0.0,43.513341876,52.539744,6.34610006927,1.49184006927,4.83426,0.02
 01/06  24:00:00,119.995719701,1.4479184273,0.0,0.0,43.513341876,52.539744,15.0274352176,1.55477756103,4.83426,8.63839765657
 01/07  01:00:00,119.304697519,1.80989803412,0.0,0.0,43.513341876,52.539744,6.78069792641,1.92643792641,4.83426,0.02
 01/07  02:00:00,118.951393608,1.4479184273,0.0,0.0,43.513341876,52.539744,6.71322882744,1.85896882744,4.83426,0.02
 01/07  03:00:00,119.32680874,1.80989803412,0.0,0.0,43.513341876,52.539744,15.6129731409,2.16500465369,4.83426,8.61370848718
 01/07  04:00:00,119.793133291,2.2824237619,0.0,0.0,43.513341876,52.539744,7.39168383328,2.53742383328,4.83426,0.02
 01/07  05:00:00,122.468951184,4.54112296195,0.0,0.0,43.513341876,52.539744,8.84719824462,3.99293824462,4.83426,0.02
 01/07  06:00:00,122.531320554,4.63986077604,0.0,0.0,43.513341876,52.539744,9.49720577226,4.64294577226,4.83426,0.02
 01/07  07:00:00,122.679711224,4.76893708797,0.0,0.0,43.513341876,52.539744,10.5483697556,5.69410975563,4.83426,0.02
 01/07  08:00:00,116.350428823,4.56477092884,0.0,0.0,43.513341876,52.539744,18.8657311433,5.41937436769,4.83426,8.61209677557
 01/07  09:00:00,104.599107592,4.76893708797,0.0,0.0,43.513341876,52.539744,11.6865641805,6.83230418047,4.83426,0.02
 01/07  10:00:00,104.494908382,4.63986077604,0.0,0.0,43.513341876,52.539744,12.9997766309,8.1455166309,4.83426,0.02
 01/07  11:00:00,104.613186037,4.76893708797,0.0,0.0,43.513341876,52.539744,31.8259675503,9.52404215697,4.83426,17.4676653933
 01/07  12:00:00,105.421146401,4.63986077604,0.0,0.0,43.513341876,52.539744,24.1298690015,10.6316812766,4.83426,8.66392772495
 01/07  13:00:00,104.550900019,4.76893708797,0.0,0.0,43.513341876,52.539744,25.3837764853,11.8854103566,4.83426,8.66410612872
 01/07  14:00:00,104.491326589,4.63986077604,0.0,0.0,43.513341876,52.539744,27.1199216569,13.6298633479,4.83426,8.65579830899
 01/07  15:00:00,104.640981491,4.76893708797,0.0,0.0,43.513341876,52.539744,28.3996165147,14.9093876254,4.83426,8.65596888933
 01/07  16:00:00,104.488267432,4.63986077604,0.0,0.0,43.513341876,52.539744,22.8566166938,18.0023566938,4.83426,0.02
 01/07  17:00:00,107.404618885,4.76893708797,0.0,0.0,43.513341876,52.539744,34.6615414305,21.2135768421,4.83426,8.6137045884
 01/07  18:00:00,127.185523315,9.60405015253,0.0,0.0,43.513341876,52.539744,34.9412760898,30.0870160898,4.83426,0.02
 01/07  19:00:00,124.006508349,6.42366688014,0.0,0.0,43.513341876,52.539744,40.1639873326,35.3097273326,4.83426,0.02
 01/07  20:00:00,127.62721107,9.60405015253,0.0,0.0,43.513341876,52.539744,50.7214056051,45.8671456051,4.83426,0.02
 01/07  21:00:00,127.727317396,9.73312646446,0.0,0.0,43.513341876,52.539744,54.9603397598,50.1060797598,4.83426,0.02
 01/07  22:00:00,137.34346029,19.5022148964,0.0,0.0,43.513341876,52.539744,121.412702984,81.196140972,4.83426,35.3823020122
 01/07  23:00:00,134.64833985,17.1513546636,0.0,0.0,43.513341876,52.539744,88.6335160353,83.7792560353,4.83426,0.02
 01/07  24:00:00,149.937576814,31.4151624375,0.0,0.0,43.513341876,52.539744,115.709123205,110.854863205,4.83426,0.02
 01/08  01:00:00,140.3761205,22.8628561806,0.0,0.0,43.513341876,52.539744,116.189691146,102.741731932,4.83426,8.61369921423
 01/08  02:00:00,154.515442893,36.9590328317,0.0,0.0,43.513341876,52.539744,138.127180065,133.272920065,4.83426,0.02
 01/08  03:00:00,144.647733275,27.1175737601,0.0,0.0,43.513341876,52.539744,123.438739093,118.584479093,4.83426,0.02
 01/08  04:00:00,146.778995044,29.1976142798,0.0,0.0,43.513341876,52.539744,155.487498492,150.633238492,4.83426,0.02
 01/08  05:00:00,145.886880574,27.9124657807,0.0,0.0,43.513341876,52.539744,134.157542199,129.303282199,4.83426,0.02
 01/08  06:00:00,154.485367748,36.4647720376,0.0,0.0,43.513341876,52.539744,187.210095737,173.7620948,4.83426,8.61374093731
 01/08  07:00:00,151.38511836,33.3850017358,0.0,0.0,43.513341876,52.539744,148.222771466,143.368511466,4.83426,0.02
 01/08  08:00:00,130.736805884,18.8446392665,0.0,0.0,43.513341876,52.539744,140.818584547,135.964324547,4.83426,0.02
 01/08  09:00:00,118.703737987,18.8017681687,0.0,0.0,43.513341876,52.539744,121.447540354,116.593280354,4.83426,0.02
 01/08  10:00:00,118.315111947,18.3503784724,0.0,0.0,43.513341876,52.539744,148.629983088,135.175513138,4.83426,8.62020995004
 01/08  11:00:00,117.547250655,17.6456154577,0.0,0.0,43.513341876,52.539744,128.151792993,105.85043851,4.83426,17.4670944825
 01/08  12:00:00,118.05564595,17.1942257614,0.0,0.0,43.513341876,52.539744,129.543130979,116.046046838,4.83426,8.66282414097
 01/08  13:00:00,115.97428244,16.1542005013,0.0,0.0,43.513341876,52.539744,96.9330039523,92.0787439523,4.83426,0.02
 01/08  14:00:00,115.616313476,15.7071270919,0.0,0.0,43.513341876,52.539744,118.758377268,105.259767968,4.83426,8.66434930013
 01/08  15:00:00,112.10684934,12.2044304352,0.0,0.0,43.513341876,52.539744,101.196945823,87.7072573724,4.83426,8.65542845057
 01/08  16:00:00,117.331965179,17.4370398714,0.0,0.0,43.513341876,52.539744,114.731100904,101.240894456,4.83426,8.65594644723
 01/08  17:00:00,114.208688097,11.5468548053,0.0,0.0,43.513341876,52.539744,95.5361183574,90.6818583574,4.83426,0.02
 01/08  18:00:00,133.496685513,15.8704419277,0.0,0.0,43.513341876,52.539744,116.185898125,111.331638125,4.83426,0.02
 01/08  19:00:00,135.74962334,18.1398762518,0.0,0.0,43.513341876,52.539744,115.08118981,101.633163657,4.83426,8.61376615294
 01/08  20:00:00,134.77418693,16.6999649672,0.0,0.0,43.513341876,52.539744,133.474150885,128.619890885,4.83426,0.02
 01/08  21:00:00,132.042731039,14.022475063,0.0,0.0,43.513341876,52.539744,113.832084807,108.977824807,4.83426,0.02
 01/08  22:00:00,151.098443645,33.1815121462,0.0,0.0,43.513341876,52.539744,215.18305032,174.969032407,4.83426,35.3797579129
 01/08  23:00:00,149.53041992,31.9868046244,0.0,0.0,43.513341876,52.539744,149.727703187,144.873443187,4.83426,0.02
 01/08  24:00:00,152.228926977,33.6327105952,0.0,0.0,43.513341876,52.539744,187.123907996,182.269647996,4.83426,0.02
 01/09  01:00:00,149.287369571,31.7330488114,0.0,0.0,43.513341876,52.539744,149.351332724,144.497072724,4.83426,0.02
 01/09  02:00:00,149.151483647,31.535414928,0.0,0.0,43.513341876,52.539744,192.215604908,178.761041793,4.83426,8.62030311502
 01/09  03:00:00,151.883554436,34.3246052727,0.0,0.0,43.513341876,52.539744,148.072666281,143.218406281,4.83426,0.02
 01/09  04:00:00,150.149274914,32.5239365163,0.0,0.0,43.513341876,52.539744,185.945256563,181.090996563,4.83426,0.02
 01/09  05:00:00,153.967034006,35.9721412531,0.0,0.0,43.513341876,52.539744,157.620035836,144.164115035,4.83426,8.62166080008
 01/09  06:00:00,154.764326183,36.7185278506,0.0,0.0,43.513341876,52.539744,195.045382726,190.191122726,4.83426,0.02
 01/09  07:00:00,197.360798991,73.350650294,0.0,0.0,43.513341876,53.238744,2826.70986939,2821.85560939,4.83426,0.02
 01/09  08:00:00,368.33844625,73.350650294,0.0,0.0,220.879908,53.238744,2337.77166538,2306.49526817,4.83426,26.442137212
 01/09  09:00:00,447.323953672,73.350650294,0.0,0.0,220.879908,145.652643033,2060.32175749,1988.52385051,36.25695,35.540956988
 01/09  10:00:00,447.138680356,73.350650294,0.0,0.0,220.879908,145.652643033,1994.94965386,1904.70665921,36.25695,53.9860446577
 01/09  11:00:00,453.005670602,73.350650294,0.0,0.0,220.879908,151.653867033,1876.70935234,1783.31892516,48.3426,45.0478271857
 01/09  12:00:00,453.991572894,73.350650294,0.0,0.0,220.879908,151.653867033,1799.70613215,1688.00030187,48.3426,63.3632302759
 01/09  13:00:00,452.875955361,73.350650294,0.0,0.0,220.879908,151.653867033,1707.32151161,1604.4956571,48.3426,54.4832545004
 01/09  14:00:00,446.865359704,73.350650294,0.0,0.0,220.879908,145.652643033,1671.94009092,1584.05179907,24.1713,63.7169918502
 01/09  15:00:00,446.834696641,73.350650294,0.0,0.0,220.879908,145.652643033,1627.35931051,1558.17460509,24.1713,45.0134054267
 01/09  16:00:00,438.975657918,73.350650294,0.0,0.0,220.879908,137.835547516,1568.72133042,1509.76845346,4.83426,54.1186169581
 01/09  17:00:00,436.998204553,73.350650294,0.0,0.0,220.879908,133.019064,1557.04948775,1507.52135532,4.83426,44.6938724305
 01/09  18:00:00,372.257950203,73.350650294,0.0,0.0,220.879908,53.238744,1785.49030052,1744.90094883,4.83426,35.7550916939
 01/09  19:00:00,372.301894247,73.350650294,0.0,0.0,220.879908,53.238744,1904.33667991,1845.64159706,4.83426,53.8608228543
 01/09  20:00:00,372.720068875,73.350650294,0.0,0.0,220.879908,53.238744,1894.50219681,1880.96422126,4.83426,8.70371555105
 01/09  21:00:00,372.692631118,73.350650294,0.0,0.0,220.879908,53.238744,1888.17710802,1874.65046445,4.83426,8.69238356994
 01/09  22:00:00,119.160797162,1.59271027003,0.0,0.0,43.513341876,52.539744,26.4518155748,4.25324127792,4.83426,17.3643142969
 01/09  23:00:00,120.438127953,3.04073517163,0.0,0.0,43.513341876,52.539744,10.3448261518,5.49056615183,4.83426,0.02
 01/09  24:00:00,123.785392928,5.22710992445,0.0,0.0,43.513341876,52.539744,26.582104225,13.1095650233,4.83426,8.63827920172
 01/10  01:00:00,123.336060409,5.83641773173,0.0,0.0,43.513341876,52.539744,22.0717996849,17.2175396849,4.83426,0.02
 01/10  02:00:00,129.728943419,12.1769750515,0.0,0.0,43.513341876,52.539744,50.5674937632,37.1115045691,4.83426,8.62172919409
 01/10  03:00:00,134.428541782,16.8950514736,0.0,0.0,43.513341876,52.539744,49.0613906188,44.2071306188,4.83426,0.02
 01/10  04:00:00,137.294114331,19.679018812,0.0,0.0,43.513341876,52.539744,86.3072356298,81.4529756298,4.83426,0.02
 01/10  05:00:00,148.619713757,28.9282515053,0.0,0.0,43.513341876,52.539744,90.4839909073,77.0276955782,4.83426,8.62203532909
 01/10  06:00:00,158.97560141,39.5233251567,0.0,0.0,43.513341876,52.539744,134.229616229,129.375356229,4.83426,0.02
 01/10  07:00:00,198.066535843,73.350650294,0.0,0.0,43.513341876,53.238744,3074.80568764,3069.95142764,4.83426,0.02
 01/10  08:00:00,367.723459753,73.350650294,0.0,0.0,220.879908,53.238744,2552.30037388,2521.0238028,4.83426,26.4423110789
 01/10  09:00:00,447.133244196,73.350650294,0.0,0.0,220.879908,145.652643033,2233.17838393,2161.37943737,36.25695,35.5419965512
 01/10  10:00:00,447.093675433,73.350650294,0.0,0.0,220.879908,145.652643033,2126.30712572,2036.06120409,36.25695,53.9889716361
 01/10  11:00:00,453.035430677,73.350650294,0.0,0.0,220.879908,151.653867033,2045.75613025,1952.36039029,48.3426,45.0531399623
 01/10  12:00:00,453.989433366,73.350650294,0.0,0.0,220.879908,151.653867033,1929.71903667,1818.36686881,48.3426,63.0095678663
 01/10  13:00:00,452.896772104,73.350650294,0.0,0.0,220.879908,151.653867033,1815.15970289,1711.96216182,48.3426,54.8549410685
 01/10  14:00:00,446.918704112,73.350650294,0.0,0.0,220.879908,145.652643033,1795.07659802,1707.18175479,24.1713,63.7235432285
 01/10  15:00:00,446.881818671,73.350650294,0.0,0.0,220.879908,145.652643033,1748.19457935,1679.00808745,24.1713,45.0151918975
 01/10  16:00:00,439.022552273,73.350650294,0.0,0.0,220.879908,137.835547516,1681.69354176,1622.73736441,4.83426,54.1219173431
 01/10  17:00:00,437.035911325,73.350650294,0.0,0.0,220.879908,133.019064,1611.10536817,1561.57290943,4.83426,44.6981987378
 01/10  18:00:00,372.257768698,73.350650294,0.0,0.0,220.879908,53.238744,1733.03737237,1692.44436485,4.83426,35.758747522
 01/10  19:00:00,372.274229536,73.350650294,0.0,0.0,220.879908,53.238744,1770.28311418,1711.58176682,4.83426,53.8670873587
 01/10  20:00:00,372.250726016,73.350650294,0.0,0.0,220.879908,53.238744,1735.05713846,1721.51859966,4.83426,8.70427880305
 01/10  21:00:00,372.253823682,73.350650294,0.0,0.0,220.879908,53.238744,1748.11282436,1734.5880025,4.83426,8.69056185444
 01/10  22:00:00,118.873495551,1.59271027003,0.0,0.0,43.513341876,52.539744,25.8825359001,3.68278929741,4.83426,17.3654866027
 01/10  23:00:00,119.320011808,1.90418282545,0.0,0.0,43.513341876,52.539744,9.12218384667,4.26792384667,4.83426,0.02
 01/10  24:00:00,123.7871841,5.22710992445,0.0,0.0,43.513341876,52.539744,22.679373155,9.20649334773,4.83426,8.63861980731
 01/11  01:00:00,121.680362075,4.18168793956,0.0,0.0,43.513341876,52.539744,14.0152289791,9.16096897909,4.83426,0.02
 01/11  02:00:00,122.748400294,5.22710992445,0.0,0.0,43.513341876,52.539744,31.7864541194,18.3313939263,4.83426,8.62080019308
 01/11  03:00:00,126.652976189,9.14587731605,0.0,0.0,43.513341876,52.539744,26.0371487666,21.1828887666,4.83426,0.02
 01/11  04:00:00,127.726277863,10.1912993009,0.0,0.0,43.513341876,52.539744,39.7941103609,34.9398503609,4.83426,0.02
 01/11  05:00:00,129.075156373,11.1315530666,0.0,0.0,43.513341876,52.539744,50.1454880205,36.6891643687,4.83426,8.62206365175
 01/11  06:00:00,136.210447304,18.2671031299,0.0,0.0,43.513341876,52.539744,56.8947577945,52.0404977945,4.83426,0.02
 01/11  07:00:00,196.959567279,73.350650294,0.0,0.0,43.513341876,53.238744,2580.61113554,2575.75687554,4.83426,0.02
 01/11  08:00:00,366.956616574,73.350650294,0.0,0.0,220.879908,53.238744,2034.43970135,2003.16286697,4.83426,26.4425743749
 01/11  09:00:00,446.931761296,73.350650294,0.0,0.0,220.879908,145.652643033,1767.64835385,1695.8503408,36.25695,35.5410630431
 01/11  10:00:00,446.920856691,73.350650294,0.0,0.0,220.879908,145.652643033,1671.5187559,1581.26519099,36.25695,53.9966149085
 01/11  11:00:00,452.89815482,73.350650294,0.00104922172142,0.0,220.879908,151.653867033,1585.9038269,1484.28399451,48.3426,53.2772323873
 01/11  12:00:00,453.914892359,73.350650294,0.0,0.0,220.879908,151.653867033,1489.41397941,1385.98658462,48.3426,55.0847947875
 01/11  13:00:00,452.869992208,73.350650294,0.0,0.0,220.879908,151.653867033,1450.68043291,1347.83860147,48.3426,54.4992314475
 01/11  14:00:00,446.88668542,73.350650294,0.0,0.0,220.879908,145.652643033,1424.33706209,1336.43864421,24.1713,63.7271178788
 01/11  15:00:00,446.864180341,73.350650294,0.0,0.0,220.879908,145.652643033,1374.85579033,1305.66854443,24.1713,45.0159458993
 01/11  16:00:00,438.993376216,73.350650294,0.0,0.0,220.879908,137.835547516,1303.60299533,1244.63655023,4.83426,54.1321851039
 01/11  17:00:00,433.970003952,73.350650294,0.0,0.0,220.879908,133.019064,1204.45810102,1154.92199889,4.83426,44.7018421333
 01/11  18:00:00,372.161355306,73.350650294,0.0,0.0,220.879908,53.238744,1325.20699243,1275.67973076,4.83426,44.6930016745
 01/11  19:00:00,372.172995629,73.350650294,0.0,0.0,220.879908,53.238744,1339.64499521,1289.91136567,4.83426,44.899369542
 01/11  20:00:00,372.572068737,73.350650294,0.0,0.0,220.879908,53.238744,1288.41853078,1274.88112259,4.83426,8.70314819371
 01/11  21:00:00,372.53799942,73.350650294,0.0,0.0,220.879908,53.238744,1264.59912135,1242.40005242,4.83426,17.3648089377
 01/11  22:00:00,118.945897258,1.32725855836,0.0,0.0,43.513341876,52.539744,14.2404382712,0.71346314412,4.83426,8.69271512704
 01/11  23:00:00,119.25026699,1.80989803412,0.0,0.0,43.513341876,52.539744,14.6603912065,1.17501239478,4.83426,8.65111881167
 01/11  24:00:00,119.990425618,1.4479184273,0.0,0.0,43.513341876,52.539744,6.10499167829,1.25073167829,4.83426,0.02
 01/12  01:00:00,119.306799326,1.80989803412,0.0,0.0,43.513341876,52.539744,6.44364793354,1.58938793354,4.83426,0.02
 01/12  02:00:00,118.940547519,1.4479184273,0.0,0.0,43.513341876,52.539744,15.0426409427,1.58629536904,4.83426,8.62208557362
 01/12  03:00:00,119.305500501,1.80989803412,0.0,0.0,43.513341876,52.539744,6.75600960429,1.90174960429,4.83426,0.02
 01/12  04:00:00,120.162189171,2.66462348904,0.0,0.0,43.513341876,52.539744,7.208709257,2.354449257,4.83426,0.02
 01/12  05:00:00,122.163286178,4.23821898874,0.0,0.0,43.513341876,52.539744,16.7731925454,3.31702466565,4.83426,8.62190787978
 01/12  06:00:00,122.312493665,4.41204665002,0.0,0.0,43.513341876,52.539744,8.85802106237,4.00376106237,4.83426,0.02
 01/12  07:00:00,194.434796494,73.350650294,0.0,0.0,43.513341876,53.238744,1694.27885379,1689.42459379,4.83426,0.02
 01/12  08:00:00,365.095374769,73.350650294,0.0,0.0,220.879908,53.238744,1431.06143821,1390.97564382,4.83426,35.2515343929
 01/12  09:00:00,445.257213799,73.350650294,0.00264149753666,0.0,220.879908,145.652643033,1190.20552224,1118.40916989,36.25695,35.5394023518
 01/12  10:00:00,445.240292696,73.350650294,0.00231856079927,0.0,220.879908,145.652643033,1124.71935543,1043.45859336,36.25695,45.0038120795
 01/12  11:00:00,451.08691088,73.350650294,0.00170361980669,0.0,220.879908,151.653867033,1057.14205257,954.727522912,48.3426,54.0719296557
 01/12  12:00:00,451.887129341,73.350650294,0.0,0.0,220.879908,151.653867033,942.02558811,839.372039594,48.3426,54.3109485161
 01/12  13:00:00,450.721466358,73.350650294,0.0,0.0,220.879908,151.653867033,830.401198246,727.541142598,48.3426,54.5174556478
 01/12  14:00:00,444.632415733,73.350650294,0.0,0.0,220.879908,145.652643033,737.154372814,649.255236841,24.1713,63.7278359739
 01/12  15:00:00,444.577840631,73.350650294,0.0,0.0,220.879908,145.652643033,671.510460176,593.325903826,24.1713,54.0132563506
 01/12  16:00:00,436.664253214,73.350650294,0.0,0.0,220.879908,137.835547516,504.106557848,454.15114537,4.83426,45.1211524782
 01/12  17:00:00,431.593214581,73.350650294,0.0,0.0,220.879908,133.019064,313.637012992,264.102780288,4.83426,44.6999727042
 01/12  18:00:00,369.743198058,73.350650294,0.0,0.0,220.879908,53.238744,354.016350251,304.478843655,4.83426,44.7032465955
 01/12  19:00:00,369.751691161,73.350650294,0.0,0.0,220.879908,53.238744,316.825290401,267.089603344,4.83426,44.9014270576
 01/12  20:00:00,370.166311832,73.350650294,0.0,0.0,220.879908,53.238744,254.704133957,232.480766828,4.83426,17.3891071288
 01/12  21:00:00,370.328802294,73.350650294,0.0912761597836,0.0,220.879908,53.238744,196.420796417,182.8937754,4.83426,8.69276101736
 01/12  22:00:00,118.048094435,0.0,0.0,0.0,43.513341876,52.539744,13.5261653607,0.0,4.83426,8.69190536067
 01/12  23:00:00,117.784552021,0.0,0.0,0.0,43.513341876,52.539744,13.4851077297,0.0,4.83426,8.65084772967
 01/12  24:00:00,118.752286797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,117.838448507,0.0,0.0,0.0,43.513341876,52.539744,13.4563403179,0.0,4.83426,8.62208031792
 01/13  02:00:00,117.826133997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,117.822396112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  04:00:00,117.819054737,0.0,0.0,0.0,43.513341876,52.539744,13.4561765803,0.0,4.83426,8.62191658029
 01/13  05:00:00,120.038243891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.673751792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  07:00:00,193.074332507,73.350650294,0.0,0.0,43.513341876,53.238744,564.135857012,550.679465522,4.83426,8.62213149052
 01/13  08:00:00,364.820405227,73.350650294,0.681661257317,0.0,220.879908,53.238744,425.349143426,394.068019085,4.83426,26.4468643408
 01/13  09:00:00,444.668040603,73.350650294,0.212075996271,0.0,220.879908,145.652643033,350.288419749,278.485565964,36.25695,35.5459037849
 01/13  10:00:00,447.786203155,73.350650294,2.97599521286,0.0,220.879908,145.652643033,320.425903465,239.175579873,36.25695,44.9933735923
 01/13  11:00:00,486.696401631,73.350650294,34.7565394384,0.0,220.879908,151.653867033,237.144753741,134.710635187,48.3426,54.0915185544
 01/13  12:00:00,534.447807925,73.5057137239,80.8315224944,0.0,220.879908,151.653867033,164.64600187,61.9685718017,48.3426,54.3348300679
 01/13  13:00:00,564.596208644,75.0368076078,110.109820379,0.0,220.879908,151.653867033,159.122981845,47.1700910225,48.3426,63.6102908229
 01/13  14:00:00,623.585909905,76.6272019148,172.711427979,0.0,220.879908,145.652643033,92.2240372409,13.4175014319,24.1713,54.635235809
 01/13  15:00:00,665.594418474,78.1898345131,212.828487253,0.0,220.879908,145.652643033,80.2563333276,2.05143422931,24.1713,54.0335990983
 01/13  16:00:00,609.316015661,77.3699946558,165.787999162,0.0,220.879908,137.835547516,81.7399609404,22.7717871342,4.83426,54.1339138063
 01/13  17:00:00,505.291331102,74.4329324733,71.3975565545,0.0,220.879908,133.019064,66.3751928867,25.7742317014,4.83426,35.7667011853
 01/13  18:00:00,392.219919043,73.4461541973,21.9832477718,0.0,220.879908,53.238744,131.900805298,82.3593196039,4.83426,44.7072256938
 01/13  19:00:00,381.970537624,73.3909486872,11.9691880443,0.0,220.879908,53.238744,148.214460399,97.0969582149,4.83426,46.2832421844
 01/13  20:00:00,369.69535301,73.3571175763,0.0,0.0,220.879908,53.238744,227.014045038,206.128252591,4.83426,16.0515324467
 01/13  21:00:00,369.696177576,73.350650294,0.0,0.0,220.879908,53.238744,345.405149731,331.878093411,4.83426,8.69279631922
 01/13  22:00:00,117.625253733,0.0,0.0,0.0,43.513341876,52.539744,22.1999740769,0.0,4.83426,17.3657140769
 01/13  23:00:00,117.69740647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  24:00:00,118.684736001,0.0,0.0,0.0,43.513341876,52.539744,13.4727474024,0.0,4.83426,8.6384874024
 01/14  01:00:00,117.753414004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  02:00:00,117.746159265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.735278273,0.0,0.0,0.0,43.513341876,52.539744,13.4479396103,0.0,4.83426,8.61367961025
 01/14  04:00:00,117.729496709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,118.152458892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  06:00:00,118.134000359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  07:00:00,118.176738466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  08:00:00,112.088778601,0.0,0.0,0.0,43.513341876,52.539744,13.447963645,0.0,4.83426,8.61370364502
 01/14  09:00:00,100.150664093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  10:00:00,100.213874256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  11:00:00,100.225768353,0.0,0.0,0.0,43.513341876,52.539744,22.3050819614,0.0,4.83426,17.4708219614
 01/14  12:00:00,101.096796659,0.0,0.0,0.0,43.513341876,52.539744,13.4990060694,0.0,4.83426,8.66474606936
 01/14  13:00:00,100.259369278,0.0,0.0,0.0,43.513341876,52.539744,13.4984743487,0.0,4.83426,8.66421434873
 01/14  14:00:00,100.335925507,0.0,0.0,0.0,43.513341876,52.539744,13.4902546988,0.0,4.83426,8.65599469877
 01/14  15:00:00,100.359083168,0.0,0.0,0.0,43.513341876,52.539744,13.4908229061,0.0,4.83426,8.65656290612
 01/14  16:00:00,100.333010368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  17:00:00,100.120355304,0.0,0.0,0.0,43.513341876,52.539744,13.4468089326,0.0,4.83426,8.61254893263
 01/14  18:00:00,118.025306759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,118.035606621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.515922718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,118.474313293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  22:00:00,118.248687596,0.0,0.0,0.0,43.513341876,52.539744,40.2240248683,0.0,4.83426,35.3897648683
 01/14  23:00:00,117.868078492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  24:00:00,118.707203255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  01:00:00,117.838891741,0.0,0.0,0.0,43.513341876,52.539744,13.4480020234,0.0,4.83426,8.61374202342
 01/15  02:00:00,117.847893246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  03:00:00,117.84338048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  04:00:00,117.855654251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  05:00:00,118.33066031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  06:00:00,118.289579653,0.0,0.0,0.0,43.513341876,52.539744,13.4480346925,0.0,4.83426,8.61377469253
 01/15  07:00:00,118.309150415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  08:00:00,112.190837543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  09:00:00,100.240205842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  10:00:00,100.291134982,0.0,0.0,0.0,43.513341876,52.539744,13.4563876489,0.0,4.83426,8.62212764893
 01/15  11:00:00,100.290110817,0.0,0.0,0.0,43.513341876,52.539744,22.3053899706,0.0,4.83426,17.4711299706
 01/15  12:00:00,101.090617372,0.0,0.0,0.0,43.513341876,52.539744,13.4987995897,0.0,4.83426,8.66453958968
 01/15  13:00:00,100.237047354,0.0,0.0,0.0,43.513341876,52.539744,13.4993909692,0.0,4.83426,8.66513096916
 01/15  14:00:00,100.3176601,0.0,0.0,0.0,43.513341876,52.539744,13.4988919176,0.0,4.83426,8.66463191761
 01/15  15:00:00,100.329977739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  16:00:00,100.284835879,0.0,0.0,0.0,43.513341876,52.539744,13.4902593104,0.0,4.83426,8.65599931044
 01/15  17:00:00,100.074538476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  18:00:00,117.987998068,0.0,0.0,0.0,43.513341876,52.539744,13.4480255646,0.0,4.83426,8.61376556456
 01/15  19:00:00,117.977720929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  20:00:00,118.43932702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  21:00:00,118.40815746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  22:00:00,118.189531856,0.0,0.0,0.0,43.513341876,52.539744,40.2236030282,0.0,4.83426,35.3893430282
 01/15  23:00:00,117.819443906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  24:00:00,118.677976672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  01:00:00,117.752353824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  02:00:00,117.657764749,0.0,0.0,0.0,43.513341876,52.539744,13.4474199966,0.0,4.83426,8.61315999656
 01/16  03:00:00,117.603694949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  04:00:00,117.574298765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  05:00:00,117.973745221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  06:00:00,117.917863522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  07:00:00,117.926543005,0.0,0.0,0.0,43.513341876,52.539744,13.4479786448,0.0,4.83426,8.61371864484
 01/16  08:00:00,111.817365202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  09:00:00,99.8641008762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  10:00:00,99.8871828572,0.0,0.0,0.0,43.513341876,52.539744,13.4564202285,0.0,4.83426,8.62216022847
 01/16  11:00:00,99.8608752827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  12:00:00,100.790238863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  13:00:00,99.8027654761,0.0,0.0,0.0,43.513341876,52.539744,13.4562782321,0.0,4.83426,8.62201823209
 01/16  14:00:00,99.8795375713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  15:00:00,99.8986677741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  16:00:00,99.8697794575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  17:00:00,99.6631126541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  18:00:00,117.58041015,0.0,0.0,0.0,43.513341876,52.539744,13.4479744182,0.0,4.83426,8.61371441824
 01/16  19:00:00,117.570221261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  20:00:00,117.990384925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  21:00:00,119.562316063,1.59978805102,0.0,0.0,43.513341876,52.539744,6.69958080379,1.84532080379,4.83426,0.02
 01/16  22:00:00,120.926725048,3.18812547209,0.0,0.0,43.513341876,52.539744,18.3099434822,4.8619294191,4.83426,8.61375406308
 01/16  23:00:00,121.127595625,3.6990484638,0.0,0.0,43.513341876,52.539744,10.3921930237,5.53793302372,4.83426,0.02
 01/16  24:00:00,123.407333811,4.98579018657,0.0,0.0,43.513341876,52.539744,13.3524677763,8.49820777627,4.83426,0.02
 01/17  01:00:00,124.798887823,7.37048765495,0.0,0.0,43.513341876,52.539744,14.8891492633,10.0348892633,4.83426,0.02
 01/17  02:00:00,124.195800828,6.76117984767,0.0,0.0,43.513341876,52.539744,26.9566893093,13.5002245339,4.83426,8.62220477547
 01/17  03:00:00,126.163114569,8.73219486801,0.0,0.0,43.513341876,52.539744,19.5300460385,14.6757860385,4.83426,0.02
 01/17  04:00:00,126.388599642,8.95025195682,0.0,0.0,43.513341876,52.539744,26.1879090859,21.3336490859,4.83426,0.02
 01/17  05:00:00,128.706053631,9.14587731605,0.0,0.0,43.513341876,52.539744,33.5647518114,20.1082599156,4.83426,8.62223189579
 01/17  06:00:00,128.181165151,8.95025195682,0.0,0.0,43.513341876,52.539744,34.2155151309,29.3612551309,4.83426,0.02
 01/17  07:00:00,197.149219579,73.350650294,0.0,0.0,43.513341876,53.238744,2360.65079807,2355.79653807,4.83426,0.02
 01/17  08:00:00,366.338804322,73.350650294,0.0,0.0,220.879908,53.238744,1643.64926271,1612.36369353,4.83426,26.4513091813
 01/17  09:00:00,446.280629096,73.350650294,0.00240302041138,0.0,220.879908,145.652643033,1395.50957309,1323.69880168,36.25695,35.5538214119
 01/17  10:00:00,446.060512693,73.350650294,0.00215823952206,0.0,220.879908,145.652643033,1303.48841157,1213.20961163,36.25695,54.021849935
 01/17  11:00:00,451.745518937,73.350650294,0.00148679603886,0.0,220.879908,151.653867033,1240.26746349,1137.83520332,48.3426,54.0896601738
 01/17  12:00:00,452.646220395,73.350650294,0.0,0.0,220.879908,151.653867033,1176.61988198,1073.94946624,48.3426,54.3278157443
 01/17  13:00:00,451.6309246,73.350650294,0.0,0.0,220.879908,151.653867033,1158.73692811,1055.85674469,48.3426,54.5375834229
 01/17  14:00:00,445.512024277,73.350650294,0.0,0.0,220.879908,145.652643033,1121.07590853,1033.14917818,24.1713,63.7554303533
 01/17  15:00:00,445.398697388,73.350650294,0.0,0.0,220.879908,145.652643033,1085.92725338,1007.72218991,24.1713,54.0337634708
 01/17  16:00:00,437.528938588,73.350650294,0.0,0.0,220.879908,137.835547516,1004.39389204,954.432363568,4.83426,45.127268469
 01/17  17:00:00,432.483445587,73.350650294,0.0,0.0,220.879908,133.019064,898.005789528,848.455885989,4.83426,44.7156435389
 01/17  18:00:00,370.654913604,73.350650294,0.0,0.0,220.879908,53.238744,997.042948265,947.494797829,4.83426,44.713890436
 01/17  19:00:00,370.668643566,73.350650294,0.0,0.0,220.879908,53.238744,1012.94259815,963.197142909,4.83426,44.9111952446
