Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  20:00:00,370.638228865,73.350650294,0.0,0.0,220.879908,53.238744,991.818903729,969.594670716,4.83426,17.389973013
 01/17  21:00:00,370.634690465,73.350650294,0.0,0.0,220.879908,53.238744,992.752934052,979.225243431,4.83426,8.69343062136
 01/17  22:00:00,117.37527933,0.0,0.0,0.0,43.513341876,52.539744,13.5279942336,0.0,4.83426,8.69373423365
 01/17  23:00:00,117.469396138,0.0,0.0,0.0,43.513341876,52.539744,13.4854204278,0.0,4.83426,8.65116042784
 01/17  24:00:00,118.539816757,0.0,0.0,0.0,43.513341876,52.539744,13.4729821125,0.0,4.83426,8.63872211252
 01/18  01:00:00,117.529803199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  02:00:00,117.530827791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  03:00:00,118.613200744,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7727549277,0.318063993541,4.83426,8.6204309342
 01/18  04:00:00,118.96318197,1.4479184273,0.0,0.0,43.513341876,52.539744,5.36556552308,0.51130552308,4.83426,0.02
 01/18  05:00:00,119.38060622,1.4479184273,0.0,0.0,43.513341876,52.539744,5.35689734926,0.502637349259,4.83426,0.02
 01/18  06:00:00,119.348220766,1.4479184273,0.0,0.0,43.513341876,52.539744,14.0506896892,0.594250546307,4.83426,8.62217914292
 01/18  07:00:00,194.236400701,73.350650294,0.0,0.0,43.513341876,53.238744,1656.98548487,1652.13122487,4.83426,0.02
 01/18  08:00:00,365.106998463,73.350650294,0.0,0.0,220.879908,53.238744,1398.15622493,1366.87356835,4.83426,26.4483965824
 01/18  09:00:00,445.331142836,73.350650294,0.00172349296117,0.0,220.879908,145.652643033,1190.53934491,1118.72759628,36.25695,35.5547986333
 01/18  10:00:00,445.109422521,73.350650294,0.00273705347281,0.0,220.879908,145.652643033,1045.31696525,955.042309105,36.25695,54.0177061476
 01/18  11:00:00,450.675714602,73.350650294,0.00193619144372,0.0,220.879908,151.653867033,802.149668504,706.906676529,48.3426,46.900391975
 01/18  12:00:00,451.551904284,73.4194894194,0.0,0.0,220.879908,151.653867033,651.36207772,541.463404006,48.3426,61.5560737138
 01/18  13:00:00,451.234787632,74.0816046819,0.0,0.0,220.879908,151.653867033,553.878073043,451.001781559,48.3426,54.5336914836
 01/18  14:00:00,445.744513826,74.5973641953,0.0,0.0,220.879908,145.652643033,469.348719822,381.414843759,24.1713,63.7625760626
 01/18  15:00:00,445.898445712,74.7771436396,0.0,0.0,220.879908,145.652643033,397.097998227,321.792937915,24.1713,51.1337603122
 01/18  16:00:00,437.487385895,74.2360656135,0.0,0.0,220.879908,137.835547516,331.937921779,279.053675952,4.83426,48.0499858264
 01/18  17:00:00,431.607500188,73.3983928708,0.0,0.0,220.879908,133.019064,317.217397737,267.666705104,4.83426,44.7164326331
 01/18  18:00:00,369.773251216,73.350650294,0.0,0.0,220.879908,53.238744,543.385733646,493.833745066,4.83426,44.7177285799
 01/18  19:00:00,369.912179304,73.350650294,0.0,0.0,220.879908,53.238744,691.002974323,641.252346302,4.83426,44.9163680206
 01/18  20:00:00,370.504095674,73.350650294,0.0,0.0,220.879908,53.238744,790.086771225,767.860164417,4.83426,17.3923468089
 01/18  21:00:00,370.57445244,73.350650294,0.0,0.0,220.879908,53.238744,814.654787016,801.127695591,4.83426,8.69283142514
 01/18  22:00:00,117.754421516,0.0,0.0,0.0,43.513341876,52.539744,13.5278409538,0.0,4.83426,8.69358095383
 01/18  23:00:00,117.536529306,0.0,0.0,0.0,43.513341876,52.539744,13.4856367903,0.0,4.83426,8.65137679033
 01/18  24:00:00,118.59470242,0.0,0.0,0.0,43.513341876,52.539744,13.4729822218,0.0,4.83426,8.63872222184
 01/19  01:00:00,117.613356534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.618010329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  03:00:00,117.612218827,0.0,0.0,0.0,43.513341876,52.539744,13.4562749265,0.0,4.83426,8.62201492655
 01/19  04:00:00,117.606588059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  05:00:00,118.02991103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  06:00:00,117.997444602,0.0,0.0,0.0,43.513341876,52.539744,13.4565382502,0.0,4.83426,8.62227825023
 01/19  07:00:00,192.890225166,73.350650294,0.0,0.0,43.513341876,53.238744,1209.44728521,1204.59302521,4.83426,0.02
 01/19  08:00:00,364.330206211,73.350650294,0.0,0.0,220.879908,53.238744,1096.83351209,1065.55009551,4.83426,26.4491565792
 01/19  09:00:00,444.765713103,73.350650294,0.0018399511798,0.0,220.879908,145.652643033,971.333430412,899.522642583,36.25695,35.5538378289
 01/19  10:00:00,444.771295633,73.350650294,0.00244809134305,0.0,220.879908,145.652643033,922.664795253,832.390579805,36.25695,54.0172654482
 01/19  11:00:00,450.714786735,73.350650294,0.00176674062977,0.0,220.879908,151.653867033,862.482812597,769.055495932,48.3426,45.0847166645
 01/19  12:00:00,451.618530523,73.350650294,0.0,0.0,220.879908,151.653867033,794.172832185,682.419928915,48.3426,63.41030327
 01/19  13:00:00,450.619298039,73.3612970477,0.0,0.0,220.879908,151.653867033,730.134252902,627.257491693,48.3426,54.5341612094
 01/19  14:00:00,444.781711272,73.4707204359,0.0,0.0,220.879908,145.652643033,750.306995157,662.369143705,24.1713,63.7665514513
 01/19  15:00:00,445.006253828,73.7014239205,0.0,0.0,220.879908,145.652643033,726.485988676,657.282801583,24.1713,45.0318870932
 01/19  16:00:00,437.069886424,73.627109452,0.0,0.0,220.879908,137.835547516,673.24880422,614.242134824,4.83426,54.172409396
 01/19  17:00:00,431.798215304,73.350650294,0.0,0.0,220.879908,133.019064,615.652615166,566.093834884,4.83426,44.7245202819
 01/19  18:00:00,369.990616084,73.350650294,0.0,0.0,220.879908,53.238744,727.722677767,678.166712851,4.83426,44.7217049158
 01/19  19:00:00,370.001937657,73.350650294,0.0,0.0,220.879908,53.238744,727.572410887,677.81913444,4.83426,44.9190164472
 01/19  20:00:00,370.402513774,73.350650294,0.0,0.0,220.879908,53.238744,705.975994961,683.749429206,4.83426,17.3923057543
 01/19  21:00:00,370.428472057,73.350650294,0.0,0.0,220.879908,53.238744,741.935958942,728.408891792,4.83426,8.69280714938
 01/19  22:00:00,117.779232728,0.0,0.0,0.0,43.513341876,52.539744,13.5278204695,0.0,4.83426,8.69356046947
 01/19  23:00:00,117.559173742,0.0,0.0,0.0,43.513341876,52.539744,13.4855737113,0.0,4.83426,8.65131371134
 01/19  24:00:00,118.609708708,0.0,0.0,0.0,43.513341876,52.539744,13.4729117734,0.0,4.83426,8.63865177336
 01/20  01:00:00,117.640433029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  02:00:00,117.641549311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.63752829,0.0,0.0,0.0,43.513341876,52.539744,13.4565717116,0.0,4.83426,8.62231171159
 01/20  04:00:00,117.630637881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.736114374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  06:00:00,119.386713206,0.0,0.0,0.0,43.513341876,52.539744,13.4564617297,0.0,4.83426,8.62220172972
 01/20  07:00:00,193.700914673,73.350650294,0.0,0.0,43.513341876,53.238744,1283.62501998,1278.77075998,4.83426,0.02
 01/20  08:00:00,364.455699417,73.350650294,0.0,0.0,220.879908,53.238744,1150.10167517,1118.81780742,4.83426,26.4496077513
 01/20  09:00:00,444.894325664,73.350650294,0.00185608236664,0.0,220.879908,145.652643033,1016.60550768,944.793342036,36.25695,35.5552156482
 01/20  10:00:00,444.881401441,73.350650294,0.00244475529527,0.0,220.879908,145.652643033,962.739268702,872.461966799,36.25695,54.020351903
 01/20  11:00:00,451.136196463,73.350650294,0.00157891154933,0.0,220.879908,151.653867033,1052.76433933,959.334222152,48.3426,45.0875171811
 01/20  12:00:00,452.654748612,73.350650294,0.0,0.0,220.879908,151.653867033,1153.49904772,1041.74416882,48.3426,63.412278906
 01/20  13:00:00,451.874536771,73.350650294,0.0,0.0,220.879908,151.653867033,1142.5480682,1039.66645855,48.3426,54.5390096459
 01/20  14:00:00,446.134173453,73.350650294,0.0,0.0,220.879908,145.652643033,1176.70421212,1088.76217339,24.1713,63.7707387341
 01/20  15:00:00,446.295782229,73.350650294,0.0,0.0,220.879908,145.652643033,1171.75277301,1098.1079634,24.1713,49.4735096105
 01/20  16:00:00,438.427571848,73.350650294,0.0,0.0,220.879908,137.835547516,1100.00260774,1045.44224785,4.83426,49.7260998888
 01/20  17:00:00,433.637681655,73.350650294,0.0,0.0,220.879908,133.019064,1016.48739618,966.933769995,4.83426,44.7193661877
 01/20  18:00:00,369.004047793,73.350650294,0.0,0.0,220.879908,53.238744,1115.57128709,1066.01659622,4.83426,44.7204308636
 01/20  19:00:00,372.002605826,73.350650294,0.0,0.0,220.879908,53.238744,1125.50041274,1075.74315125,4.83426,44.9230014956
 01/20  20:00:00,371.97594,73.350650294,0.0,0.0,220.879908,53.238744,1107.25611737,1085.02839969,4.83426,17.3934576782
 01/20  21:00:00,371.975525551,73.350650294,0.0,0.0,220.879908,53.238744,1111.00608225,1097.47844687,4.83426,8.69337538446
 01/20  22:00:00,117.333177336,0.0,0.0,0.0,43.513341876,52.539744,13.5278676045,0.0,4.83426,8.6936076045
 01/20  23:00:00,117.43573528,0.0,0.0,0.0,43.513341876,52.539744,13.485256778,0.0,4.83426,8.65099677796
 01/20  24:00:00,118.540444045,0.0,0.0,0.0,43.513341876,52.539744,13.472795859,0.0,4.83426,8.63853585897
 01/21  01:00:00,117.50932648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.507370451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.495661535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  04:00:00,117.851766293,0.361979606825,0.0,0.0,43.513341876,52.539744,13.5352444332,0.0870424966463,4.83426,8.6139419366
 01/21  05:00:00,119.36068371,1.4479184273,0.0,0.0,43.513341876,52.539744,5.08542017383,0.231160173827,4.83426,0.02
 01/21  06:00:00,120.126049938,2.24532046938,0.0,0.0,43.513341876,52.539744,5.30397943076,0.449719430758,4.83426,0.02
 01/21  07:00:00,121.754616584,3.84670156511,0.0,0.0,43.513341876,52.539744,5.81396991845,0.959709918449,4.83426,0.02
 01/21  08:00:00,115.56198442,3.7623849199,0.0,0.0,43.513341876,52.539744,5.73216866651,0.877908666505,4.83426,0.02
 01/21  09:00:00,104.072706529,4.22978455439,0.0,0.0,43.513341876,52.539744,14.5465092496,1.0983525721,4.83426,8.61389667753
 01/21  10:00:00,103.591407197,3.72733197974,0.0,0.0,43.513341876,52.539744,5.99141060834,1.13715060834,4.83426,0.02
 01/21  11:00:00,104.536314554,4.68414051422,0.0,0.0,43.513341876,52.539744,23.8347627039,1.52795793467,4.83426,17.4725447693
 01/21  12:00:00,104.968735526,4.18168793956,0.0,0.0,43.513341876,52.539744,15.1166794654,1.61690813356,4.83426,8.66551133183
 01/21  13:00:00,104.470739641,4.68414051422,0.0,0.0,43.513341876,52.539744,15.4690675029,1.96957107128,4.83426,8.66523643158
 01/21  14:00:00,104.398467415,4.54366754639,0.0,0.0,43.513341876,52.539744,15.9486873322,2.45747085589,4.83426,8.65695647634
 01/21  15:00:00,104.74302308,4.86513031763,0.0,0.0,43.513341876,52.539744,8.48181290361,3.62755290361,4.83426,0.02
 01/21  16:00:00,104.3963376,4.54366754639,0.0,0.0,43.513341876,52.539744,18.5198381495,5.02862168913,4.83426,8.65695646041
 01/21  17:00:00,106.17555751,6.51986010979,0.0,0.0,43.513341876,52.539744,14.2946346447,9.44037464469,4.83426,0.02
 01/21  18:00:00,122.449559194,7.85312713071,0.0,0.0,43.513341876,52.539744,24.4507602808,11.0025239257,4.83426,8.61397635517
 01/21  19:00:00,127.968632661,10.3808962915,0.0,0.0,43.513341876,52.539744,20.743078403,15.888818403,4.83426,0.02
 01/21  20:00:00,128.52170556,10.5006947982,0.0,0.0,43.513341876,52.539744,28.6156238977,23.7613638977,4.83426,0.02
 01/21  21:00:00,129.066584526,11.0703670382,0.0,0.0,43.513341876,52.539744,32.2877993479,27.4335393479,4.83426,0.02
 01/21  22:00:00,135.418503751,17.5836607518,0.0,0.0,43.513341876,52.539744,92.2273372919,51.9874060417,4.83426,35.4056712502
 01/21  23:00:00,133.106307797,15.6100832491,0.0,0.0,43.513341876,52.539744,62.126250127,57.271990127,4.83426,0.02
 01/21  24:00:00,134.610951846,16.1051946564,0.0,0.0,43.513341876,52.539744,77.9324264017,73.0781664017,4.83426,0.02
 01/22  01:00:00,152.475353374,34.9667542156,0.0,0.0,43.513341876,52.539744,93.0446882177,79.5980684948,4.83426,8.61235972291
 01/22  02:00:00,143.994747803,26.4581696697,0.0,0.0,43.513341876,52.539744,107.011490344,102.157230344,4.83426,0.02
 01/22  03:00:00,143.620729145,26.0965615848,0.0,0.0,43.513341876,52.539744,104.018514586,99.1642545859,4.83426,0.02
 01/22  04:00:00,152.774257647,35.2081098099,0.0,0.0,43.513341876,52.539744,136.207487343,131.353227343,4.83426,0.02
 01/22  05:00:00,151.831812748,33.8579801368,0.0,0.0,43.513341876,52.539744,125.838703445,120.984443445,4.83426,0.02
 01/22  06:00:00,149.264558867,31.2672742887,0.0,0.0,43.513341876,52.539744,165.804712575,152.356476621,4.83426,8.61397595363
 01/22  07:00:00,155.7140569,37.7230642749,0.0,0.0,43.513341876,52.539744,137.005987819,132.151727819,4.83426,0.02
 01/22  08:00:00,129.952843197,18.082237833,0.0,0.0,43.513341876,52.539744,126.412629858,121.558369858,4.83426,0.02
 01/22  09:00:00,117.975740295,18.0813872198,0.0,0.0,43.513341876,52.539744,113.275757373,108.421497373,4.83426,0.02
 01/22  10:00:00,117.038508698,17.0937162447,0.0,0.0,43.513341876,52.539744,138.16993153,124.713356849,4.83426,8.62231468012
 01/22  11:00:00,118.638774879,18.7389628497,0.0,0.0,43.513341876,52.539744,124.907887184,102.599952253,4.83426,17.4736749313
 01/22  12:00:00,115.968309535,15.1123567811,0.0,0.0,43.513341876,52.539744,127.985726564,114.486840325,4.83426,8.664626239
 01/22  13:00:00,119.717667886,19.8907992737,0.0,0.0,43.513341876,52.539744,108.344785479,94.8448820701,4.83426,8.66564340902
 01/22  14:00:00,116.170012787,16.2598769181,0.0,0.0,43.513341876,52.539744,116.251673048,102.753214173,4.83426,8.6641988742
 01/22  15:00:00,114.526258186,14.6172453738,0.0,0.0,43.513341876,52.539744,97.1526885681,92.2984285681,4.83426,0.02
 01/22  16:00:00,114.018209603,14.1195189058,0.0,0.0,43.513341876,52.539744,117.554288158,104.062798974,4.83426,8.65722918482
 01/22  17:00:00,119.578673958,19.8907992737,0.0,0.0,43.513341876,52.539744,104.6853293,99.8310693005,4.83426,0.02
 01/22  18:00:00,130.098831817,15.4433027396,0.0,0.0,43.513341876,52.539744,136.78223402,123.333965243,4.83426,8.61400877724
 01/22  19:00:00,133.896123114,16.267658879,0.0,0.0,43.513341876,52.539744,118.458888799,113.604628799,4.83426,0.02
 01/22  20:00:00,134.358565669,16.2685094921,0.0,0.0,43.513341876,52.539744,141.729973335,136.875713335,4.83426,0.02
 01/22  21:00:00,144.14423178,26.0965615848,0.0,0.0,43.513341876,52.539744,134.317595571,129.463335571,4.83426,0.02
 01/22  22:00:00,149.619808502,31.6412825922,0.0,0.0,43.513341876,52.539744,247.773506898,207.533556928,4.83426,35.4056899705
 01/22  23:00:00,158.611308703,41.004885404,0.0,0.0,43.513341876,52.539744,185.900905608,181.046645608,4.83426,0.02
 01/22  24:00:00,159.189020264,40.511475223,0.0,0.0,43.513341876,52.539744,226.036660383,221.182400383,4.83426,0.02
 01/23  01:00:00,160.237207343,42.607920277,0.0,0.0,43.513341876,52.539744,195.969948548,182.513587172,4.83426,8.62210137556
 01/23  02:00:00,155.896519223,38.1736745748,0.0,0.0,43.513341876,52.539744,234.03312586,229.17886586,4.83426,0.02
 01/23  03:00:00,156.81665631,39.1613455499,0.0,0.0,43.513341876,52.539744,196.48583784,191.63157784,4.83426,0.02
 01/23  04:00:00,162.451503533,44.7060665573,0.0,0.0,43.513341876,52.539744,251.661829047,238.205168699,4.83426,8.6224003478
 01/23  05:00:00,162.799379292,44.7052159441,0.0,0.0,43.513341876,52.539744,196.187244107,191.332984107,4.83426,0.02
 01/23  06:00:00,162.86735778,44.7060665573,0.0,0.0,43.513341876,52.539744,243.781558747,238.927298747,4.83426,0.02
 01/23  07:00:00,197.444083461,73.350650294,0.0,0.0,43.513341876,53.238744,3050.08127392,3036.62470926,4.83426,8.62230466429
 01/23  08:00:00,365.692292253,73.350650294,0.0,0.0,220.879908,53.238744,2563.233135,2531.9470994,4.83426,26.4517755911
 01/23  09:00:00,447.544701515,73.350650294,0.0,0.0,220.879908,145.652643033,2256.01800937,2184.19764229,36.25695,35.5634170767
 01/23  10:00:00,447.289984757,73.350650294,0.0,0.0,220.879908,145.652643033,2174.89449492,2093.6139672,36.25695,45.0235777205
 01/23  11:00:00,453.167024181,73.350650294,0.0,0.0,220.879908,151.653867033,2074.79235954,1972.32500414,48.3426,54.1247553998
 01/23  12:00:00,454.126059273,73.350650294,0.0,0.0,220.879908,151.653867033,1955.55122919,1852.8357265,48.3426,54.3729026918
 01/23  13:00:00,453.039158964,73.350650294,0.0,0.0,220.879908,151.653867033,1897.89548155,1785.90311858,48.3426,63.6497629728
 01/23  14:00:00,447.0256689,73.350650294,0.0,0.0,220.879908,145.652643033,1844.93012418,1756.96670506,24.1713,63.7921191143
 01/23  15:00:00,446.975715945,73.350650294,0.0,0.0,220.879908,145.652643033,1776.10755886,1706.88188634,24.1713,45.0543725196
 01/23  16:00:00,439.077202675,73.350650294,0.0,0.0,220.879908,137.835547516,1676.19472305,1617.18398503,4.83426,54.1764780207
 01/23  17:00:00,434.101877037,73.350650294,0.0,0.0,220.879908,133.019064,1595.83175533,1546.26587184,4.83426,44.7316234901
 01/23  18:00:00,369.340304821,73.350650294,0.0,0.0,220.879908,53.238744,1738.99703314,1689.43944869,4.83426,44.7233244516
 01/23  19:00:00,372.335012699,73.350650294,0.0,0.0,220.879908,53.238744,1765.16229298,1715.39688004,4.83426,44.9311529432
 01/23  20:00:00,372.726879242,73.350650294,0.0,0.0,220.879908,53.238744,1740.1718732,1717.94577417,4.83426,17.3918390326
 01/23  21:00:00,372.69283041,73.350650294,0.0,0.0,220.879908,53.238744,1739.00802767,1725.47967473,4.83426,8.69409294244
 01/23  22:00:00,119.172217474,1.59271027003,0.0,0.0,43.513341876,52.539744,17.3985477558,3.87013365708,4.83426,8.69415409875
 01/23  23:00:00,119.538304558,2.13136080537,0.0,0.0,43.513341876,52.539744,18.2098017124,4.72430959769,4.83426,8.65123211471
 01/23  24:00:00,123.775234408,5.22710992445,0.0,0.0,43.513341876,52.539744,23.8033780441,10.3302423215,4.83426,8.63887572264
 01/24  01:00:00,121.671092673,4.18168793956,0.0,0.0,43.513341876,52.539744,16.3074969247,11.4532369247,4.83426,0.02
 01/24  02:00:00,122.742755383,5.22710992445,0.0,0.0,43.513341876,52.539744,27.3423677326,22.4881077326,4.83426,0.02
 01/24  03:00:00,125.322732647,7.82209348232,0.0,0.0,43.513341876,52.539744,38.6230959766,25.1677084324,4.83426,8.62112754415
 01/24  04:00:00,127.724347264,10.1912993009,0.0,0.0,43.513341876,52.539744,47.0980142374,42.2437542374,4.83426,0.02
 01/24  05:00:00,132.588199257,12.9452814075,0.0,0.0,43.513341876,52.539744,50.8537047953,45.9994447953,4.83426,0.02
 01/24  06:00:00,135.465837979,16.1267451176,0.0,0.0,43.513341876,52.539744,78.4287678918,64.9721850704,4.83426,8.62232282138
 01/24  07:00:00,197.797142635,73.350650294,0.0,0.0,43.513341876,53.238744,2737.16295487,2732.30869487,4.83426,0.02
 01/24  08:00:00,364.187171732,73.350650294,0.0,0.0,220.879908,53.238744,2180.84781803,2149.55724864,4.83426,26.4563093871
 01/24  09:00:00,447.005309872,73.350650294,0.0,0.0,220.879908,145.652643033,1912.66042882,1840.8369287,36.25695,35.5665501208
 01/24  10:00:00,447.003904292,73.350650294,0.0,0.0,220.879908,145.652643033,1839.6183887,1749.33081874,36.25695,54.030619958
 01/24  11:00:00,452.967353889,73.350650294,0.0,0.0,220.879908,151.653867033,1782.412784,1688.97301391,48.3426,45.0971700839
 01/24  12:00:00,453.967391206,73.350650294,0.0,0.0,220.879908,151.653867033,1712.90124822,1601.13447422,48.3426,63.4241739941
 01/24  13:00:00,452.904976467,73.350650294,0.0,0.0,220.879908,151.653867033,1637.20949811,1534.31162501,48.3426,54.5552731002
 01/24  14:00:00,446.912672236,73.350650294,0.0,0.0,220.879908,145.652643033,1590.23623444,1502.27401595,24.1713,63.7909184846
 01/24  15:00:00,446.883603654,73.350650294,0.0,0.0,220.879908,145.652643033,1529.81329297,1451.58876604,24.1713,54.053226929
 01/24  16:00:00,439.007935207,73.350650294,0.0,0.0,220.879908,137.835547516,1424.86730615,1374.88741349,4.83426,45.1456326647
 01/24  17:00:00,434.005260591,73.350650294,0.0,0.0,220.879908,133.019064,1346.90924414,1297.34219568,4.83426,44.7327884588
 01/24  18:00:00,369.217797697,73.350650294,0.0,0.0,220.879908,53.238744,1470.50103586,1420.93466699,4.83426,44.7321088692
 01/24  19:00:00,372.207982381,73.350650294,0.0,0.0,220.879908,53.238744,1460.05099253,1410.29049116,4.83426,44.9262413644
 01/24  20:00:00,372.16878547,73.350650294,0.0,0.0,220.879908,53.238744,1395.76098135,1373.53305947,4.83426,17.3936618758
 01/24  21:00:00,372.161493978,73.350650294,0.0,0.0,220.879908,53.238744,1376.89709693,1363.36912967,4.83426,8.69370725703
 01/24  22:00:00,118.812844754,1.52031434866,0.0,0.0,43.513341876,52.539744,23.5577016712,1.35508924424,4.83426,17.368352427
 01/24  23:00:00,118.872918814,1.4479184273,0.0,0.0,43.513341876,52.539744,6.41738432689,1.56312432689,4.83426,0.02
 01/24  24:00:00,120.347420298,1.80989803412,0.0,0.0,43.513341876,52.539744,16.0860440182,2.6128476079,4.83426,8.6389364103
 01/25  01:00:00,120.188686617,2.70216841264,0.0,0.0,43.513341876,52.539744,7.98889591869,3.13463591869,4.83426,0.02
 01/25  02:00:00,121.922926772,4.43103277559,0.0,0.0,43.513341876,52.539744,19.4279805261,5.97130291203,4.83426,8.62241761409
 01/25  03:00:00,122.349412316,4.86513031763,0.0,0.0,43.513341876,52.539744,11.4075134427,6.55325344271,4.83426,0.02
 01/25  04:00:00,122.037527081,4.54366754639,0.0,0.0,43.513341876,52.539744,15.8449827329,10.9907227329,4.83426,0.02
 01/25  05:00:00,124.855080187,6.93354255783,0.0,0.0,43.513341876,52.539744,29.0002131729,15.5435174809,4.83426,8.62243569198
 01/25  06:00:00,126.996302892,9.09417447484,0.0,0.0,43.513341876,52.539744,27.0735649706,22.2193049706,4.83426,0.02
 01/25  07:00:00,196.802498048,73.350650294,0.0,0.0,43.513341876,53.238744,2513.00263627,2508.14837627,4.83426,0.02
 01/25  08:00:00,363.903923019,73.350650294,0.0,0.0,220.879908,53.238744,2102.46159348,2071.16862295,4.83426,26.4587105236
 01/25  09:00:00,446.939283766,73.350650294,0.0,0.0,220.879908,145.652643033,1871.534819,1790.82678391,36.25695,44.4510850897
 01/25  10:00:00,446.95144756,73.350650294,0.0,0.0,220.879908,145.652643033,1826.44914558,1745.14817407,36.25695,45.0440215099
 01/25  11:00:00,452.934012792,73.350650294,0.0,0.0,220.879908,151.653867033,1810.81542228,1708.35542378,48.3426,54.1173984972
 01/25  12:00:00,453.942208836,73.350650294,0.0,0.0,220.879908,151.653867033,1713.97180823,1611.26433171,48.3426,54.3648765212
 01/25  13:00:00,452.890126238,73.350650294,0.0,0.0,220.879908,151.653867033,1682.36903767,1570.35825133,48.3426,63.668186336
 01/25  14:00:00,446.910231084,73.350650294,0.0,0.0,220.879908,145.652643033,1681.7793992,1602.92794718,24.1713,54.6801520252
 01/25  15:00:00,446.888458826,73.350650294,0.0,0.0,220.879908,145.652643033,1687.97422636,1609.72883125,24.1713,54.0740951138
 01/25  16:00:00,439.025127489,73.350650294,0.0,0.0,220.879908,137.835547516,1630.72257637,1571.71359341,4.83426,54.1747229647
 01/25  17:00:00,434.054408096,73.350650294,0.0,0.0,220.879908,133.019064,1611.64526801,1562.07455902,4.83426,44.7364489902
 01/25  18:00:00,369.285069213,73.350650294,0.0,0.0,220.879908,53.238744,1777.19540349,1728.18291224,4.83426,44.1782312417
 01/25  19:00:00,372.287724881,73.350650294,0.0,0.0,220.879908,53.238744,1797.84102553,1747.51507515,4.83426,45.4916903801
 01/25  20:00:00,372.691236131,73.350650294,0.0,0.0,220.879908,53.238744,1769.68776871,1756.1470413,4.83426,8.7064674098
 01/25  21:00:00,372.66509256,73.350650294,0.0,0.0,220.879908,53.238744,1790.37819103,1768.17583415,4.83426,17.3680968785
 01/25  22:00:00,119.183372063,1.59271027003,0.0,0.0,43.513341876,52.539744,17.1916667863,3.66286180041,4.83426,8.6945449859
 01/25  23:00:00,119.548876968,2.13136080537,0.0,0.0,43.513341876,52.539744,17.8576928415,4.37206961518,4.83426,8.65136322633
 01/25  24:00:00,123.790968019,5.22710992445,0.0,0.0,43.513341876,52.539744,14.2616505886,9.40739058864,4.83426,0.02
 01/26  01:00:00,121.686319079,4.18168793956,0.0,0.0,43.513341876,52.539744,23.036023894,9.57932084733,4.83426,8.62244304663
 01/26  02:00:00,125.0692662,7.54373163348,0.0,0.0,43.513341876,52.539744,24.7895817154,19.9353217154,4.83426,0.02
 01/26  03:00:00,126.657203728,9.14587731605,0.0,0.0,43.513341876,52.539744,26.2130142735,21.3587542735,4.83426,0.02
 01/26  04:00:00,129.054115167,11.5150831347,0.0,0.0,43.513341876,52.539744,48.7698810142,35.3131729337,4.83426,8.62244808052
 01/26  05:00:00,127.094296542,9.14587731605,0.0,0.0,43.513341876,52.539744,41.7121927427,36.8579327427,4.83426,0.02
 01/26  06:00:00,136.557263741,18.6066816624,0.0,0.0,43.513341876,52.539744,58.3989981379,53.5447381379,4.83426,0.02
 01/26  07:00:00,197.05564856,73.350650294,0.0,0.0,43.513341876,53.238744,2715.45831362,2702.00168409,4.83426,8.62236953309
 01/26  08:00:00,364.069879886,73.350650294,0.0,0.0,220.879908,53.238744,2179.17849043,2147.88780797,4.83426,26.456422458
 01/26  09:00:00,446.994462552,73.350650294,0.0,0.0,220.879908,145.652643033,1932.17506936,1860.35295852,36.25695,35.5651608385
 01/26  10:00:00,446.970697643,73.350650294,0.0,0.0,220.879908,145.652643033,1835.62578063,1745.33964556,36.25695,54.0291850702
 01/26  11:00:00,452.930803566,73.350650294,0.0,0.0,220.879908,151.653867033,1738.82551877,1645.36701062,48.3426,45.1159081469
 01/26  12:00:00,453.931378196,73.350650294,0.0,0.0,220.879908,151.653867033,1645.8981399,1540.85140837,48.3426,56.7041315288
 01/26  13:00:00,452.876904581,73.350650294,0.0,0.0,220.879908,151.653867033,1607.67801724,1498.00346886,48.3426,61.3319483835
 01/26  14:00:00,446.889219115,73.350650294,0.0,0.0,220.879908,145.652643033,1573.26820636,1485.29723207,24.1713,63.7996742913
 01/26  15:00:00,446.868219519,73.350650294,0.0,0.0,220.879908,145.652643033,1549.83828127,1476.57753135,24.1713,49.0894499194
 01/26  16:00:00,439.005502329,73.350650294,0.0,0.0,220.879908,137.835547516,1509.35101668,1454.37416121,4.83426,50.1425954673
 01/26  17:00:00,434.013047205,73.350650294,0.0,0.0,220.879908,133.019064,1445.19043346,1395.62270385,4.83426,44.7334696167
 01/26  18:00:00,369.234604846,73.350650294,0.0,0.0,220.879908,53.238744,1595.93895161,1546.37179978,4.83426,44.7328918309
 01/26  19:00:00,372.246777459,73.350650294,0.0,0.0,220.879908,53.238744,1657.14679456,1607.37831251,4.83426,44.9342220492
 01/26  20:00:00,372.653954673,73.350650294,0.0,0.0,220.879908,53.238744,1657.98625819,1635.75900157,4.83426,17.3929966185
 01/26  21:00:00,372.625125048,73.350650294,0.0,0.0,220.879908,53.238744,1659.78727185,1646.2596347,4.83426,8.69337715415
 01/26  22:00:00,119.177263959,1.59271027003,0.0,0.0,43.513341876,52.539744,24.496938353,2.29456489616,4.83426,17.3681134568
 01/26  23:00:00,118.86217418,1.4479184273,0.0,0.0,43.513341876,52.539744,8.18506525628,3.33080525628,4.83426,0.02
 01/26  24:00:00,123.442246176,4.8841427437,0.0,0.0,43.513341876,52.539744,21.2498907234,7.77643451365,4.83426,8.63919620972
 01/27  01:00:00,121.680063301,4.18168793956,0.0,0.0,43.513341876,52.539744,12.2886161707,7.43435617071,4.83426,0.02
 01/27  02:00:00,122.746545387,5.22710992445,0.0,0.0,43.513341876,52.539744,28.9283269395,15.4718833602,4.83426,8.62218357933
 01/27  03:00:00,126.649697342,9.14587731605,0.0,0.0,43.513341876,52.539744,22.6714125926,17.8171525926,4.83426,0.02
 01/27  04:00:00,128.38850468,10.8531912178,0.0,0.0,43.513341876,52.539744,37.7800080771,32.9257480771,4.83426,0.02
 01/27  05:00:00,129.776959982,10.1387151913,0.0,0.0,43.513341876,52.539744,36.7854145728,30.4146907413,4.83426,1.5364638315
 01/27  06:00:00,139.603303878,20.2527788805,0.0,0.0,43.513341876,52.539744,72.2856411525,60.3463858383,4.83426,7.10499531417
 01/27  07:00:00,197.814059772,73.350650294,0.0,0.0,43.513341876,53.238744,2810.98325817,2806.12899817,4.83426,0.02
 01/27  08:00:00,364.167814019,73.350650294,0.0,0.0,220.879908,53.238744,2303.56978593,2272.27702483,4.83426,26.4585010981
 01/27  09:00:00,447.024102329,73.350650294,0.0,0.0,220.879908,145.652643033,2034.16891953,1962.34315069,36.25695,35.5688188342
 01/27  10:00:00,447.017959689,73.350650294,0.0,0.0,220.879908,145.652643033,1969.18519546,1878.87496116,36.25695,54.053284296
 01/27  11:00:00,452.97863821,73.350650294,0.0,0.0,220.879908,151.653867033,1920.40313287,1817.94039642,48.3426,54.1201364424
 01/27  12:00:00,453.95226431,73.350650294,0.0,0.0,220.879908,151.653867033,1785.12926723,1682.41813288,48.3426,54.3685343533
 01/27  13:00:00,452.846509008,73.350650294,0.0,0.0,220.879908,151.653867033,1663.96364822,1551.94464388,48.3426,63.6764043341
 01/27  14:00:00,446.847806384,73.350650294,0.0,0.0,220.879908,145.652643033,1574.06899337,1495.21221339,24.1713,54.6854799869
 01/27  15:00:00,446.811132342,73.350650294,0.0,0.0,220.879908,145.652643033,1514.19672818,1435.94660692,24.1713,54.0788212603
 01/27  16:00:00,438.933842048,73.350650294,0.0,0.0,220.879908,137.835547516,1393.08733663,1334.07301123,4.83426,54.1800653984
 01/27  17:00:00,433.909862488,73.350650294,0.0,0.0,220.879908,133.019064,1297.1105805,1247.53596763,4.83426,44.7403528727
 01/27  18:00:00,369.128981643,73.350650294,0.0,0.0,220.879908,53.238744,1483.48878806,1433.92181617,4.83426,44.7327118888
 01/27  19:00:00,372.148760821,73.350650294,0.0,0.0,220.879908,53.238744,1551.57358597,1501.79477559,4.83426,44.9445503743
 01/27  20:00:00,372.13219813,73.350650294,0.0,0.0,220.879908,53.238744,1535.65156783,1522.11037195,4.83426,8.7069358852
 01/27  21:00:00,372.150992864,73.350650294,0.0,0.0,220.879908,53.238744,1591.80130716,1569.59958132,4.83426,17.3674658357
 01/27  22:00:00,118.869433266,1.59271027003,0.0,0.0,43.513341876,52.539744,15.0229027529,1.4938865688,4.83426,8.69475618415
 01/27  23:00:00,118.862801985,1.4479184273,0.0,0.0,43.513341876,52.539744,15.8400024296,2.35395925788,4.83426,8.6517831717
 01/27  24:00:00,121.50046669,2.94960481034,0.0,0.0,43.513341876,52.539744,10.0334312913,5.17917129132,4.83426,0.02
 01/28  01:00:00,121.674417476,4.18168793956,0.0,0.0,43.513341876,52.539744,18.7763004176,5.32800041302,4.83426,8.61404000459
 01/28  02:00:00,122.733137505,5.22710992445,0.0,0.0,43.513341876,52.539744,15.5625550298,10.7082950298,4.83426,0.02
 01/28  03:00:00,125.976042954,8.48398539919,0.0,0.0,43.513341876,52.539744,17.3855884632,12.5313284632,4.83426,0.02
 01/28  04:00:00,129.375715221,11.8460290931,0.0,0.0,43.513341876,52.539744,32.7679537834,27.9136937834,4.83426,0.02
 01/28  05:00:00,133.351181352,15.4122690912,0.0,0.0,43.513341876,52.539744,32.8021796293,27.9479196293,4.83426,0.02
 01/28  06:00:00,133.60463464,15.6411168975,0.0,0.0,43.513341876,52.539744,68.7333846648,55.2850892146,4.83426,8.61403545018
 01/28  07:00:00,136.171114825,18.2145190203,0.0,0.0,43.513341876,52.539744,53.8914970133,49.0372370133,4.83426,0.02
 01/28  08:00:00,129.473989029,20.5837248389,0.0,0.0,43.513341876,52.539744,69.7927686815,64.9385086815,4.83426,0.02
 01/28  09:00:00,112.156468398,12.2790732036,0.0,0.0,43.513341876,52.539744,50.6030322562,45.7487722562,4.83426,0.02
 01/28  10:00:00,114.236098166,14.3065423463,0.0,0.0,43.513341876,52.539744,71.158059024,57.7013311185,4.83426,8.62246790548
 01/28  11:00:00,106.521438621,6.65299191026,0.0,0.0,43.513341876,52.539744,55.4779863935,33.1673455905,4.83426,17.476380803
 01/28  12:00:00,110.984607421,10.1697178658,0.0,0.0,43.513341876,52.539744,52.3184569761,38.8183346754,4.83426,8.6658623007
 01/28  13:00:00,103.964561797,4.18168793956,0.0,0.0,43.513341876,52.539744,35.4628319653,21.9625158805,4.83426,8.66605608479
 01/28  14:00:00,105.079895226,5.22710992445,0.0,0.0,43.513341876,52.539744,27.4201092376,22.5658492376,4.83426,0.02
 01/28  15:00:00,104.038219277,4.18168793956,0.0,0.0,43.513341876,52.539744,26.5509542843,13.0598894362,4.83426,8.65680484807
 01/28  16:00:00,101.624170903,1.80989803412,0.0,0.0,43.513341876,52.539744,19.3456399221,5.8538874417,4.83426,8.65749248035
 01/28  17:00:00,103.03387677,3.41894980758,0.0,0.0,43.513341876,52.539744,14.8422512807,9.98799128073,4.83426,0.02
 01/28  18:00:00,116.267383606,4.69473050292,0.0,0.0,43.513341876,52.539744,22.8413049177,17.9870449177,4.83426,0.02
 01/28  19:00:00,121.954031557,4.40695748115,0.0,0.0,43.513341876,52.539744,34.9895762732,21.5412535649,4.83426,8.61406270825
 01/28  20:00:00,127.548082154,9.55234731131,0.0,0.0,43.513341876,52.539744,43.7998728459,38.9456128459,4.83426,0.02
 01/28  21:00:00,134.131946523,16.1672327771,0.0,0.0,43.513341876,52.539744,46.5810477059,41.7267877059,4.83426,0.02
 01/28  22:00:00,138.53988636,20.6894012558,0.0,0.0,43.513341876,52.539744,142.314735853,102.069434831,4.83426,35.4110410217
 01/28  23:00:00,148.258590529,30.7565559198,0.0,0.0,43.513341876,52.539744,103.301697011,98.447437011,4.83426,0.02
 01/28  24:00:00,155.284970203,36.7064991539,0.0,0.0,43.513341876,52.539744,161.361601725,156.507341725,4.83426,0.02
 01/29  01:00:00,156.566668235,39.0254860978,0.0,0.0,43.513341876,52.539744,133.532766186,128.678506186,4.83426,0.02
 01/29  02:00:00,157.074600682,39.4183081057,0.0,0.0,43.513341876,52.539744,216.06068701,202.612359724,4.83426,8.61406728549
 01/29  03:00:00,162.650573058,45.0636172862,0.0,0.0,43.513341876,52.539744,158.552698073,153.698438073,4.83426,0.02
 01/29  04:00:00,163.06501543,45.3361868035,0.0,0.0,43.513341876,52.539744,241.308571167,236.454311167,4.83426,0.02
 01/29  05:00:00,158.079389079,40.0140076861,0.0,0.0,43.513341876,52.539744,184.77142792,179.91716792,4.83426,0.02
 01/29  06:00:00,167.980330801,49.7712831189,0.0,0.0,43.513341876,52.539744,272.77672843,267.92246843,4.83426,0.02
 01/29  07:00:00,161.461186081,43.3403299226,0.0,0.0,43.513341876,52.539744,216.156668837,202.710068595,4.83426,8.61234024205
 01/29  08:00:00,147.796031367,38.6835423304,0.0,0.0,43.513341876,52.539744,242.195456645,237.341196645,4.83426,0.02
 01/29  09:00:00,134.457625191,34.4701372918,0.0,0.0,43.513341876,52.539744,138.612605911,133.758345911,4.83426,0.02
 01/29  10:00:00,126.763014263,26.7095628295,0.0,0.0,43.513341876,52.539744,147.657743627,142.803483627,4.83426,0.02
 01/29  11:00:00,115.203387102,15.2806949522,0.0,0.0,43.513341876,52.539744,111.33101683,80.2932809398,4.83426,26.2034758897
 01/29  12:00:00,113.289346423,12.415752295,0.0,0.0,43.513341876,52.539744,94.994840652,90.140580652,4.83426,0.02
 01/29  13:00:00,110.616453623,10.832347805,0.0,0.0,43.513341876,52.539744,59.4420434723,45.9418180314,4.83426,8.66596544084
 01/29  14:00:00,104.848812207,5.00184038287,0.0,0.0,43.513341876,52.539744,54.0700636668,40.5705636097,4.83426,8.66524005707
 01/29  15:00:00,104.23586555,4.40695748115,0.0,0.0,43.513341876,52.539744,33.7977911191,20.3059182686,4.83426,8.6576128505
 01/29  16:00:00,104.302762979,4.50930335333,0.0,0.0,43.513341876,52.539744,29.2811004956,15.7895067573,4.83426,8.65733373825
 01/29  17:00:00,103.533375202,3.95132922911,0.0,0.0,43.513341876,52.539744,16.9369787253,12.0827187253,4.83426,0.02
 01/29  18:00:00,116.274884989,4.73648133325,0.0,0.0,43.513341876,52.539744,22.753060563,17.898800563,4.83426,0.02
 01/29  19:00:00,121.918922611,4.40695748115,0.0,0.0,43.513341876,52.539744,32.7007659809,19.2524722818,4.83426,8.61403369908
 01/29  20:00:00,122.959046823,5.00184038287,0.0,0.0,43.513341876,52.539744,36.5806974603,31.7264374603,4.83426,0.02
 01/29  21:00:00,122.33546796,4.40695748115,0.0,0.0,43.513341876,52.539744,38.5600434475,33.7057834476,4.83426,0.02
 01/29  22:00:00,136.170522713,18.3727795467,0.0,0.0,43.513341876,52.539744,121.255889728,81.0081957977,4.83426,35.4134339304
 01/29  23:00:00,137.624306282,20.1673922125,0.0,0.0,43.513341876,52.539744,85.332170414,80.477910414,4.83426,0.02
 01/29  24:00:00,148.309171873,29.7914662937,0.0,0.0,43.513341876,52.539744,134.786428248,129.932168248,4.83426,0.02
 01/30  01:00:00,155.871927383,38.3736655173,0.0,0.0,43.513341876,52.539744,118.384405474,113.530145474,4.83426,0.02
 01/30  02:00:00,151.289965902,33.7024903017,0.0,0.0,43.513341876,52.539744,180.970639281,167.513865431,4.83426,8.62251385078
 01/30  03:00:00,151.794726369,34.2592425101,0.0,0.0,43.513341876,52.539744,142.454666161,137.600406161,4.83426,0.02
 01/30  04:00:00,158.973338036,41.3436563631,0.0,0.0,43.513341876,52.539744,195.034852569,190.180592569,4.83426,0.02
 01/30  05:00:00,156.924744716,38.9436776946,0.0,0.0,43.513341876,52.539744,157.947634877,144.490837471,4.83426,8.6225374068
 01/30  06:00:00,155.846291265,37.7724122014,0.0,0.0,43.513341876,52.539744,213.650284436,208.796024436,4.83426,0.02
 01/30  07:00:00,197.408728473,73.350650294,0.0,0.0,43.513341876,53.238744,3109.42781496,3104.57355496,4.83426,0.02
 01/30  08:00:00,365.378159849,73.350650294,0.0,0.0,220.879908,53.238744,2590.73904523,2550.63307565,4.83426,35.2717095804
 01/30  09:00:00,447.319131503,73.350650294,0.0,0.0,220.879908,145.652643033,2242.02903897,2170.20148963,36.25695,35.5705993403
 01/30  10:00:00,447.14006538,73.350650294,0.0,0.0,220.879908,145.652643033,2044.97222986,1963.67351508,36.25695,45.041764775
 01/30  11:00:00,453.007139837,73.350650294,0.0,0.0,220.879908,151.653867033,1787.60333682,1685.12139035,48.3426,54.1393464701
 01/30  12:00:00,453.950531736,73.350650294,0.0,0.0,220.879908,151.653867033,1534.56960992,1431.83621549,48.3426,54.3907944233
 01/30  13:00:00,452.868021855,73.350650294,0.0,0.0,220.879908,151.653867033,1425.71856384,1313.70369261,48.3426,63.6722712306
 01/30  14:00:00,446.362384797,73.350650294,0.0,0.0,220.879908,145.652643033,1282.11141199,1194.12401997,24.1713,63.8160920238
 01/30  15:00:00,446.040697972,73.350650294,0.0,0.0,220.879908,145.652643033,1229.41095263,1160.17988983,24.1713,45.0597628083
 01/30  16:00:00,438.096355503,73.350650294,0.0,0.0,220.879908,137.835547516,1131.74391688,1072.71028396,4.83426,54.1993729255
 01/30  17:00:00,433.14901321,73.350650294,0.0,0.0,220.879908,133.019064,1050.62455805,1001.04557819,4.83426,44.7447198536
 01/30  18:00:00,366.082397092,73.350650294,0.0,0.0,220.879908,53.238744,1270.06916311,1220.49834794,4.83426,44.7365551772
 01/30  19:00:00,372.159251255,73.350650294,0.0,0.0,220.879908,53.238744,1356.73647497,1306.96182474,4.83426,44.9403902258
 01/30  20:00:00,372.574249067,73.350650294,0.0,0.0,220.879908,53.238744,1411.36086062,1389.13368907,4.83426,17.3929115518
 01/30  21:00:00,372.567610804,73.350650294,0.0,0.0,220.879908,53.238744,1492.97971099,1479.45056224,4.83426,8.69488874848
 01/30  22:00:00,119.079202391,1.52031434866,0.0,0.0,43.513341876,52.539744,14.9747056853,1.4454205181,4.83426,8.69502516716
 01/30  23:00:00,118.833459902,1.4479184273,0.0,0.0,43.513341876,52.539744,15.3654143698,1.87891825603,4.83426,8.65223611381
 01/30  24:00:00,122.393179566,3.86022516832,0.0,0.0,43.513341876,52.539744,19.043716496,5.57039972783,4.83426,8.63905676819
 01/31  01:00:00,121.6611347,4.18168793956,0.0,0.0,43.513341876,52.539744,11.3066133701,6.45235337007,4.83426,0.02
 01/31  02:00:00,122.728285305,5.22710992445,0.0,0.0,43.513341876,52.539744,18.8119696016,13.9577096016,4.83426,0.02
 01/31  03:00:00,125.64579784,8.15303944075,0.0,0.0,43.513341876,52.539744,31.2945549389,17.8377422216,4.83426,8.62255271727
 01/31  04:00:00,128.375275966,10.8531912178,0.0,0.0,43.513341876,52.539744,36.2205680804,31.3663080804,4.83426,0.02
 01/31  05:00:00,130.931219562,11.2948679024,0.0,0.0,43.513341876,52.539744,41.0944800651,36.2402200651,4.83426,0.02
 01/31  06:00:00,135.794881674,16.4576910761,0.0,0.0,43.513341876,52.539744,71.8844848693,58.4286871318,4.83426,8.62153773751
 01/31  07:00:00,197.863753535,73.350650294,0.0,0.0,43.513341876,53.238744,2846.35331582,2841.49905582,4.83426,0.02
 01/31  08:00:00,364.252968604,73.350650294,0.0,0.0,220.879908,53.238744,2306.26438016,2274.9691676,4.83426,26.4609525605
 01/31  09:00:00,446.975169083,73.350650294,0.0,0.0,220.879908,145.652643033,1981.58822138,1909.75657732,36.25695,35.574694054
 01/31  10:00:00,446.922696179,73.350650294,0.0,0.0,220.879908,145.652643033,1853.38318075,1763.06477641,36.25695,54.0614543465
 01/31  11:00:00,452.869997691,73.350650294,0.0,0.0,220.879908,151.653867033,1726.28366108,1623.81147118,48.3426,54.1295899006
 01/31  12:00:00,453.859896469,73.350650294,0.0,0.0,220.879908,151.653867033,1537.40311844,1434.68116766,48.3426,54.3793507753
 01/31  13:00:00,452.803174419,73.350650294,0.0,0.0,220.879908,151.653867033,1430.4852899,1318.45556678,48.3426,63.6871231179
 01/31  14:00:00,446.883021601,73.4104466089,0.0,0.0,220.879908,145.652643033,1352.00529623,1271.62514289,24.1713,56.2088533486
 01/31  15:00:00,447.004863786,73.5516865121,0.0,0.0,220.879908,145.652643033,1293.26145852,1216.49285281,24.1713,52.597305706
 01/31  16:00:00,439.112735733,73.5263084656,0.0,0.0,220.879908,137.835547516,1207.19936828,1148.17211721,4.83426,54.1929910709
 01/31  17:00:00,433.889308035,73.350650294,0.0,0.0,220.879908,133.019064,1107.21843791,1057.6384322,4.83426,44.7457457102
 01/31  18:00:00,366.085318459,73.350650294,0.0,0.0,220.879908,53.238744,1248.2692026,1198.68950141,4.83426,44.7454411964
 01/31  19:00:00,372.082499514,73.350650294,0.0,0.0,220.879908,53.238744,1292.06660508,1242.28165578,4.83426,44.9506892984
 01/31  20:00:00,372.061350247,73.350650294,0.0,0.0,220.879908,53.238744,1280.96305195,1258.73552078,4.83426,17.39327117
 01/31  21:00:00,372.066961632,73.350650294,0.0,0.0,220.879908,53.238744,1290.78587233,1277.25681687,4.83426,8.69479546231
 01/31  22:00:00,118.610669938,1.32725855836,0.0,0.0,43.513341876,52.539744,13.9241208058,0.394961706332,4.83426,8.6948990995
 01/31  23:00:00,119.231766948,1.80989803412,0.0,0.0,43.513341876,52.539744,14.459446785,0.97288257921,4.83426,8.65230420577
 01/31  24:00:00,119.987783762,1.4479184273,0.0,0.0,43.513341876,52.539744,15.2656561047,1.79187517267,4.83426,8.63952093207
 02/01  01:00:00,122.03984922,4.54366754639,0.0,0.0,43.513341876,52.539744,8.57084918333,3.71658918333,4.83426,0.02
 02/01  02:00:00,122.367022006,4.86513031763,0.0,0.0,43.513341876,52.539744,12.0363125879,7.18205258789,4.83426,0.02
 02/01  03:00:00,129.333727977,11.8244786319,0.0,0.0,43.513341876,52.539744,29.8028913759,16.3461024065,4.83426,8.62252896945
 02/01  04:00:00,134.959013128,17.415179016,0.0,0.0,43.513341876,52.539744,36.3584383104,31.5041783104,4.83426,0.02
 02/01  05:00:00,149.560288057,31.559474189,0.0,0.0,43.513341876,52.539744,62.9141961052,58.0599361052,4.83426,0.02
 02/01  06:00:00,150.728254565,32.6975111387,0.0,0.0,43.513341876,52.539744,101.069108774,87.6122886703,4.83426,8.62256010356
 02/01  07:00:00,197.483156105,73.350650294,0.0,0.0,43.513341876,53.238744,3498.09279759,3493.23853759,4.83426,0.02
 02/01  08:00:00,364.992936454,73.350650294,0.0,0.0,220.879908,53.238744,3095.61509479,3064.31995871,4.83426,26.4608760709
 02/01  09:00:00,447.233586965,73.350650294,0.0,0.0,220.879908,145.652643033,2705.73650182,2633.90981214,36.25695,35.569739673
 02/01  10:00:00,447.103751558,73.350650294,0.0,0.0,220.879908,145.652643033,2476.16624962,2385.85694791,36.25695,54.0523517056
 02/01  11:00:00,453.008898793,73.350650294,0.0,0.0,220.879908,151.653867033,2286.94422992,2184.47596645,48.3426,54.1256634714
 02/01  12:00:00,453.982364976,73.350650294,0.0,0.0,220.879908,151.653867033,2117.24814167,2014.5350376,48.3426,54.3705040705
 02/01  13:00:00,452.886518475,73.350650294,0.0,0.0,220.879908,151.653867033,2009.92188729,1906.99078167,48.3426,54.5885056177
 02/01  14:00:00,446.895008343,73.350650294,0.0,0.0,220.879908,145.652643033,1953.7758541,1865.79685448,24.1713,63.8076996126
 02/01  15:00:00,446.872739448,73.350650294,0.0,0.0,220.879908,145.652643033,1894.74653466,1816.49169269,24.1713,54.0835419717
 02/01  16:00:00,439.011283592,73.350650294,0.0,0.0,220.879908,137.835547516,1795.59901498,1736.5784695,4.83426,54.1862854848
 02/01  17:00:00,434.026475385,73.350650294,0.0,0.0,220.879908,133.019064,1708.45529084,1658.87612951,4.83426,44.7449013324
 02/01  18:00:00,366.266063845,73.350650294,0.0,0.0,220.879908,53.238744,1858.8485098,1814.96625191,4.83426,39.0479978936
 02/01  19:00:00,372.269624937,73.350650294,0.0,0.0,220.879908,53.238744,1914.18248957,1858.67568868,4.83426,50.6725408829
 02/01  20:00:00,372.690511118,73.350650294,0.0,0.0,220.879908,53.238744,1913.85533164,1900.3140019,4.83426,8.70706973787
 02/01  21:00:00,372.678362603,73.350650294,0.0,0.0,220.879908,53.238744,1961.88799232,1939.68445607,4.83426,17.3692762467
 02/01  22:00:00,119.251942629,1.66510619139,0.0,0.0,43.513341876,52.539744,17.6967234188,4.16727549745,4.83426,8.69518792139
 02/01  23:00:00,120.733247397,3.31650317757,0.0,0.0,43.513341876,52.539744,18.9977301086,5.51120421038,4.83426,8.6522658982
 02/01  24:00:00,123.80654267,5.22710992445,0.0,0.0,43.513341876,52.539744,17.8069692021,12.9527092021,4.83426,0.02
 02/02  01:00:00,123.350931306,5.83641773173,0.0,0.0,43.513341876,52.539744,28.6700761985,15.2132780241,4.83426,8.62253817438
 02/02  02:00:00,129.401506172,11.8460290931,0.0,0.0,43.513341876,52.539744,36.0503230519,31.1960630519,4.83426,0.02
 02/02  03:00:00,133.932349768,16.4007906795,0.0,0.0,43.513341876,52.539744,37.2263746838,32.3721146838,4.83426,0.02
 02/02  04:00:00,138.182070614,20.5837248389,0.0,0.0,43.513341876,52.539744,80.1011981776,66.6445239589,4.83426,8.62241421866
 02/02  05:00:00,141.746363688,23.7583894146,0.0,0.0,43.513341876,52.539744,67.2695925985,62.4153325985,4.83426,0.02
 02/02  06:00:00,149.234032588,31.1786435957,0.0,0.0,43.513341876,52.539744,118.117626972,113.263366972,4.83426,0.02
 02/02  07:00:00,197.395022475,73.350650294,0.0,0.0,43.513341876,53.238744,3182.03652426,3168.57969679,4.83426,8.6225674631
 02/02  08:00:00,364.755456207,73.350650294,0.0,0.0,220.879908,53.238744,2732.51271591,2701.21709757,4.83426,26.4613583419
 02/02  09:00:00,447.187003375,73.350650294,0.0,0.0,220.879908,145.652643033,2470.98808321,2399.15750096,36.25695,35.5736322483
 02/02  10:00:00,447.11628224,73.350650294,0.0,0.0,220.879908,145.652643033,2384.53918531,2294.23584412,36.25695,54.0463911934
 02/02  11:00:00,453.039862234,73.350650294,0.0,0.0,220.879908,151.653867033,2288.21569058,2194.757877,48.3426,45.1152135781
 02/02  12:00:00,454.039726263,73.350650294,0.0,0.0,220.879908,151.653867033,2220.92152812,2109.12941639,48.3426,63.4495117358
 02/02  13:00:00,452.95288902,73.350650294,0.0,0.0,220.879908,151.653867033,2153.99600649,2051.07295037,48.3426,54.5804561231
 02/02  14:00:00,446.933379747,73.350650294,0.0,0.0,220.879908,145.652643033,2092.52152629,2004.53587012,24.1713,63.8143561732
 02/02  15:00:00,446.90314382,73.350650294,0.0,0.0,220.879908,145.652643033,2052.48864926,1974.23956128,24.1713,54.0777879879
 02/02  16:00:00,439.062803791,73.350650294,0.0,0.0,220.879908,137.835547516,2017.81736742,1958.79975125,4.83426,54.1833561676
 02/02  17:00:00,434.101607185,73.350650294,0.0,0.0,220.879908,133.019064,1981.92357688,1941.28941467,4.83426,35.7999022139
 02/02  18:00:00,366.376954879,73.350650294,0.0,0.0,220.879908,53.238744,2176.49558114,2126.91785921,4.83426,44.7434619348
 02/02  19:00:00,372.406702071,73.350650294,0.0,0.0,220.879908,53.238744,2260.51466785,2201.74591675,4.83426,53.9344910974
 02/02  20:00:00,372.837919874,73.350650294,0.0,0.0,220.879908,53.238744,2256.68628594,2243.14424004,4.83426,8.70778590259
 02/02  21:00:00,372.840545563,73.350650294,0.0,0.0,220.879908,53.238744,2310.01232894,2287.80934068,4.83426,17.3687282671
 02/02  22:00:00,120.302591666,2.71356008798,0.0,0.0,43.513341876,52.539744,23.3156140753,9.78610282864,4.83426,8.69525124664
 02/02  23:00:00,121.612648304,4.18168793956,0.0,0.0,43.513341876,52.539744,27.613167627,14.1272880318,4.83426,8.65161959518
 02/02  24:00:00,128.851073008,10.1912993009,0.0,0.0,43.513341876,52.539744,46.9326282487,42.0783682487,4.83426,0.02
 02/03  01:00:00,137.449942402,19.8692488125,0.0,0.0,43.513341876,52.539744,64.8698664739,51.4142737381,4.83426,8.62133273572
 02/03  02:00:00,140.642786326,22.9558546014,0.0,0.0,43.513341876,52.539744,102.799900078,97.9456400785,4.83426,0.02
 02/03  03:00:00,154.009962931,36.3806075047,0.0,0.0,43.513341876,52.539744,107.48630115,102.63204115,4.83426,0.02
