Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  04:00:00,161.440230591,43.6662215718,0.0,0.0,43.513341876,52.539744,180.222843358,166.765990046,4.83426,8.62259331176
 02/03  05:00:00,163.825394301,44.0217735661,0.0,0.0,43.513341876,52.539744,151.702740523,146.848480523,4.83426,0.02
 02/03  06:00:00,160.487780252,40.8341601294,0.0,0.0,43.513341876,52.539744,233.27006107,228.41580107,4.83426,0.02
 02/03  07:00:00,198.324144082,73.350650294,0.0,0.0,43.513341876,53.238744,3675.74598174,3662.28926906,4.83426,8.62245267894
 02/03  08:00:00,365.892747132,73.350650294,0.0,0.0,220.879908,53.238744,3251.85756767,3220.56490179,4.83426,26.458405886
 02/03  09:00:00,447.563583975,73.350650294,0.0,0.0,220.879908,145.652643033,2911.80664658,2839.97914124,36.25695,35.5705553398
 02/03  10:00:00,447.319926069,73.350650294,0.0,0.0,220.879908,145.652643033,2767.09840562,2679.66935321,36.25695,51.1721024126
 02/03  11:00:00,453.152448437,73.350650294,0.0,0.0,220.879908,151.653867033,2592.3234339,2495.97389165,48.3426,48.0069422532
 02/03  12:00:00,454.081645932,73.350650294,0.0,0.0,220.879908,151.653867033,2426.02636269,2316.85352096,48.3426,60.8302417259
 02/03  13:00:00,452.964503178,73.350650294,0.0,0.0,220.879908,151.653867033,2289.22087899,2183.64991129,48.3426,57.2283677008
 02/03  14:00:00,446.952260791,73.350650294,0.0,0.0,220.879908,145.652643033,2184.91382044,2096.92409701,24.1713,63.8184234254
 02/03  15:00:00,446.903751536,73.350650294,0.0,0.0,220.879908,145.652643033,2090.46334608,2012.21859771,24.1713,54.0734483702
 02/03  16:00:00,439.021500727,73.350650294,0.0,0.0,220.879908,137.835547516,1999.47470023,1945.42928175,4.83426,49.2111584764
 02/03  17:00:00,434.05282738,73.350650294,0.0,0.0,220.879908,133.019064,1950.35666522,1904.80152223,4.83426,40.7208829952
 02/03  18:00:00,366.337462426,73.350650294,0.0,0.0,220.879908,53.238744,2159.44811356,2109.86814045,4.83426,44.7457131095
 02/03  19:00:00,372.373540273,73.350650294,0.0,0.0,220.879908,53.238744,2265.34923774,2206.5837682,4.83426,53.9312095432
 02/03  20:00:00,372.387554843,73.350650294,0.0,0.0,220.879908,53.238744,2288.24980611,2274.70856302,4.83426,8.70698308837
 02/03  21:00:00,372.44188414,73.350650294,0.0,0.0,220.879908,53.238744,2383.28647005,2369.75825803,4.83426,8.69395201902
 02/03  22:00:00,120.268959552,2.98693703921,0.0,0.0,43.513341876,52.539744,33.1680586209,10.9634699781,4.83426,17.3703286428
 02/03  23:00:00,121.624920157,4.18168793956,0.0,0.0,43.513341876,52.539744,31.6069441588,18.1205917739,4.83426,8.65209238488
 02/03  24:00:00,132.178638503,13.5007588853,0.0,0.0,43.513341876,52.539744,58.7356577296,53.8813977296,4.83426,0.02
 02/04  01:00:00,138.288081527,20.685822991,0.0,0.0,43.513341876,52.539744,67.9341029327,63.0798429327,4.83426,0.02
 02/04  02:00:00,157.642151603,39.8973334603,0.0,0.0,43.513341876,52.539744,146.616370209,133.168076647,4.83426,8.61403356194
 02/04  03:00:00,158.921638335,41.2582696951,0.0,0.0,43.513341876,52.539744,125.295364257,120.441104257,4.83426,0.02
 02/04  04:00:00,168.10395115,50.2503084735,0.0,0.0,43.513341876,52.539744,217.930184307,213.075924307,4.83426,0.02
 02/04  05:00:00,158.814291232,40.6437564104,0.0,0.0,43.513341876,52.539744,181.094040266,176.239780266,4.83426,0.02
 02/04  06:00:00,171.968320618,53.5766307101,0.0,0.0,43.513341876,52.539744,290.585822683,285.731562683,4.83426,0.02
 02/04  07:00:00,161.112482717,42.8613045681,0.0,0.0,43.513341876,52.539744,234.157219205,220.709028127,4.83426,8.61393107855
 02/04  08:00:00,153.238259059,46.923986237,0.0,0.0,43.513341876,52.539744,269.190618391,264.336358391,4.83426,0.02
 02/04  09:00:00,137.432636324,37.3174341738,0.0,0.0,43.513341876,52.539744,163.308181017,158.453921017,4.83426,0.02
 02/04  10:00:00,135.778179501,35.5221621422,0.0,0.0,43.513341876,52.539744,196.362545813,191.508285813,4.83426,0.02
 02/04  11:00:00,124.608003249,24.5749635931,0.0,0.0,43.513341876,52.539744,130.515864893,108.204984276,4.83426,17.4766206168
 02/04  12:00:00,118.593360381,17.5836297779,0.0,0.0,43.513341876,52.539744,139.839144538,126.338439732,4.83426,8.6664448055
 02/04  13:00:00,112.464178118,12.5841214399,0.0,0.0,43.513341876,52.539744,88.6618856604,75.1614890758,4.83426,8.66613658455
 02/04  14:00:00,115.606386409,15.6065866014,0.0,0.0,43.513341876,52.539744,112.685099176,99.1934448638,4.83426,8.65739431233
 02/04  15:00:00,115.501950447,15.5669513528,0.0,0.0,43.513341876,52.539744,79.5297081051,66.0376796734,4.83426,8.6577684317
 02/04  16:00:00,118.016270443,18.0242890198,0.0,0.0,43.513341876,52.539744,124.810681302,111.32034309,4.83426,8.65607821265
 02/04  17:00:00,134.332281236,34.6056252219,0.0,0.0,43.513341876,52.539744,95.1846959585,90.3304359585,4.83426,0.02
 02/04  18:00:00,142.935625007,31.14739332,0.0,0.0,43.513341876,52.539744,162.190509767,157.336249767,4.83426,0.02
 02/04  19:00:00,147.987602891,30.2907813971,0.0,0.0,43.513341876,52.539744,133.525835063,128.671575063,4.83426,0.02
 02/04  20:00:00,154.235516753,35.956497939,0.0,0.0,43.513341876,52.539744,229.091081418,215.64274825,4.83426,8.61407316823
 02/04  21:00:00,155.476201885,37.3174341738,0.0,0.0,43.513341876,52.539744,172.698904229,167.844644229,4.83426,0.02
 02/04  22:00:00,171.862102039,53.5766307101,0.0,0.0,43.513341876,52.539744,367.570239073,336.17132678,4.83426,26.5646522927
 02/04  23:00:00,160.653569813,42.8613045681,0.0,0.0,43.513341876,52.539744,256.01372384,242.565336545,4.83426,8.61412729514
 02/04  24:00:00,172.668797025,53.5766307101,0.0,0.0,43.513341876,52.539744,385.594917174,380.740657174,4.83426,0.02
 02/05  01:00:00,164.942018242,47.0721594981,0.0,0.0,43.513341876,52.539744,314.033122789,309.178862789,4.83426,0.02
 02/05  02:00:00,176.007876246,57.7874856401,0.0,0.0,43.513341876,52.539744,464.975702721,460.121442721,4.83426,0.02
 02/05  03:00:00,164.743406343,46.7914358361,0.0,0.0,43.513341876,52.539744,346.344600772,332.896312122,4.83426,8.61402865071
 02/05  04:00:00,176.09285522,57.7874856401,0.0,0.0,43.513341876,52.539744,483.386671535,478.532411535,4.83426,0.02
 02/05  05:00:00,164.368637796,45.9492648501,0.0,0.0,43.513341876,52.539744,336.279192291,331.424932291,4.83426,0.02
 02/05  06:00:00,176.68581455,57.9278474711,0.0,0.0,43.513341876,52.539744,495.992912172,491.138652172,4.83426,0.02
 02/05  07:00:00,165.521564797,47.0721594981,0.0,0.0,43.513341876,52.539744,355.046498328,350.192238328,4.83426,0.02
 02/05  08:00:00,161.799964684,55.2750932513,0.0,0.0,43.513341876,52.539744,407.170935674,393.722583429,4.83426,8.6140922459
 02/05  09:00:00,140.848725345,40.6437564104,0.0,0.0,43.513341876,52.539744,234.617697196,229.763437196,4.83426,0.02
 02/05  10:00:00,149.583264977,49.1415343947,0.0,0.0,43.513341876,52.539744,332.280667679,327.426407679,4.83426,0.02
 02/05  11:00:00,137.420628873,37.3174341738,0.0,0.0,43.513341876,52.539744,203.92692078,181.617790553,4.83426,17.4748702269
 02/05  12:00:00,137.745782742,36.6140735688,0.0,0.0,43.513341876,52.539744,229.301226344,215.800929203,4.83426,8.6660371411
 02/05  13:00:00,128.360738224,28.4641041952,0.0,0.0,43.513341876,52.539744,126.785972454,113.285328158,4.83426,8.66638429539
 02/05  14:00:00,119.937368863,19.904567774,0.0,0.0,43.513341876,52.539744,154.745611286,141.245610204,4.83426,8.66574108216
 02/05  15:00:00,117.967023366,18.0425716106,0.0,0.0,43.513341876,52.539744,101.699609966,88.2074841177,4.83426,8.65786584878
 02/05  16:00:00,134.871437835,34.8775353734,0.0,0.0,43.513341876,52.539744,156.159370643,142.667292455,4.83426,8.65781818755
 02/05  17:00:00,123.961892127,24.2526502087,0.0,0.0,43.513341876,52.539744,112.764053749,107.909793749,4.83426,0.02
 02/05  18:00:00,142.27663488,33.4851939683,0.0,0.0,43.513341876,52.539744,180.394960617,175.540700617,4.83426,0.02
 02/05  19:00:00,150.665762849,33.002590349,0.0,0.0,43.513341876,52.539744,136.746085863,131.891825863,4.83426,0.02
 02/05  20:00:00,152.70287664,34.4737155566,0.0,0.0,43.513341876,52.539744,222.709897073,209.261520455,4.83426,8.61411661809
 02/05  21:00:00,144.448152175,26.3499458758,0.0,0.0,43.513341876,52.539744,154.365908963,149.511648963,4.83426,0.02
 02/05  22:00:00,169.31890093,51.1737865586,0.0,0.0,43.513341876,52.539744,338.499975802,298.249973538,4.83426,35.4157422638
 02/05  23:00:00,155.271388834,37.612278405,0.0,0.0,43.513341876,52.539744,212.556058744,207.701798744,4.83426,0.02
 02/05  24:00:00,174.421662916,55.5699374824,0.0,0.0,43.513341876,52.539744,328.168143588,323.313883588,4.83426,0.02
 02/06  01:00:00,156.657357269,38.9876555767,0.0,0.0,43.513341876,52.539744,203.296772674,198.442512674,4.83426,0.02
 02/06  02:00:00,172.034720007,54.1663191724,0.0,0.0,43.513341876,52.539744,322.963022035,309.506189281,4.83426,8.62257275458
 02/06  03:00:00,159.192148866,41.5141685347,0.0,0.0,43.513341876,52.539744,224.831305341,219.977045341,4.83426,0.02
 02/06  04:00:00,169.232507098,51.3590825524,0.0,0.0,43.513341876,52.539744,293.754231044,288.899971044,4.83426,0.02
 02/06  05:00:00,160.750169528,42.6370631827,0.0,0.0,43.513341876,52.539744,245.81806255,232.361203863,4.83426,8.62259868691
 02/06  06:00:00,174.517065698,56.2108387913,0.0,0.0,43.513341876,52.539744,337.800045394,332.945785394,4.83426,0.02
 02/06  07:00:00,197.504100551,73.350650294,0.0,0.0,43.513341876,53.238744,3269.02623476,3264.17197476,4.83426,0.02
 02/06  08:00:00,362.942341677,73.350650294,0.0,0.0,220.879908,53.238744,2845.46685908,2813.65027331,4.83426,26.9823257646
 02/06  09:00:00,447.898122512,73.350650294,0.0,0.0,220.879908,145.652643033,2564.85653668,2484.6567906,36.25695,43.9427960768
 02/06  10:00:00,447.456846911,73.350650294,0.0,0.0,220.879908,145.652643033,2445.69952111,2364.38877753,36.25695,45.0537935853
 02/06  11:00:00,453.189402274,73.350650294,0.0,0.0,220.879908,151.653867033,2288.14083302,2185.65157683,48.3426,54.1466561861
 02/06  12:00:00,454.056226863,73.350650294,0.0,0.0,220.879908,151.653867033,2059.12312096,1956.38078402,48.3426,54.399736936
 02/06  13:00:00,452.917229883,73.350650294,0.0,0.0,220.879908,151.653867033,1922.92508449,1810.8919023,48.3426,63.6905821962
 02/06  14:00:00,446.900188214,73.350650294,0.0,0.0,220.879908,145.652643033,1821.92320453,1733.91879789,24.1713,63.8331066331
 02/06  15:00:00,446.850244902,73.350650294,0.0,0.0,220.879908,145.652643033,1694.39822771,1625.15960505,24.1713,45.0673226572
 02/06  16:00:00,438.982153916,73.350650294,0.0,0.0,220.879908,137.835547516,1592.33102783,1533.28469256,4.83426,54.2120752726
 02/06  17:00:00,433.997219217,73.350650294,0.0,0.0,220.879908,133.019064,1512.70408342,1463.12371207,4.83426,44.7461113526
 02/06  18:00:00,363.253356685,73.350650294,0.0,0.0,220.879908,53.238744,1665.93534885,1616.35455325,4.83426,44.7465355991
 02/06  19:00:00,372.249248501,73.350650294,0.0,0.0,220.879908,53.238744,1730.30226188,1680.52104228,4.83426,44.946959608
 02/06  20:00:00,372.669418547,73.350650294,0.0,0.0,220.879908,53.238744,1755.36800781,1733.13854181,4.83426,17.3952059995
 02/06  21:00:00,372.656585044,73.350650294,0.0,0.0,220.879908,53.238744,1782.106566,1768.57784668,4.83426,8.69445931937
 02/06  22:00:00,119.152548037,1.59271027003,0.0,0.0,43.513341876,52.539744,26.1735248877,3.96922268264,4.83426,17.3700422051
 02/06  23:00:00,120.203035023,2.81480318343,0.0,0.0,43.513341876,52.539744,9.89618275676,5.04192275676,4.83426,0.02
 02/06  24:00:00,123.089972512,4.54366754639,0.0,0.0,43.513341876,52.539744,24.013519463,10.5396384668,4.83426,8.63962099624
 02/07  01:00:00,122.357147481,4.86513031763,0.0,0.0,43.513341876,52.539744,17.8809863386,13.0267263386,4.83426,0.02
 02/07  02:00:00,126.032294109,8.51501904758,0.0,0.0,43.513341876,52.539744,38.9811830573,25.5243446718,4.83426,8.62257838549
 02/07  03:00:00,126.353223482,8.83648181882,0.0,0.0,43.513341876,52.539744,36.2089266958,31.3546666958,4.83426,0.02
 02/07  04:00:00,131.165614364,13.6295743987,0.0,0.0,43.513341876,52.539744,51.2682111656,46.4139511656,4.83426,0.02
 02/07  05:00:00,134.606765581,14.9481913323,0.0,0.0,43.513341876,52.539744,62.4660677435,49.0091811859,4.83426,8.62262655759
 02/07  06:00:00,134.942690678,15.6066175753,0.0,0.0,43.513341876,52.539744,69.9512286458,65.0969686458,4.83426,0.02
 02/07  07:00:00,197.744333418,73.350650294,0.0,0.0,43.513341876,53.238744,2609.72426992,2604.87000992,4.83426,0.02
 02/07  08:00:00,361.092154161,73.350650294,0.0,0.0,220.879908,53.238744,2072.6448413,2041.34676606,4.83426,26.4638152395
 02/07  09:00:00,446.897822188,73.350650294,0.0,0.0,220.879908,145.652643033,1747.44124363,1666.72242968,36.25695,44.4618639496
 02/07  10:00:00,446.864693541,73.350650294,0.00144743223411,0.0,220.879908,145.652643033,1550.13300913,1468.82077874,36.25695,45.0552803881
 02/07  11:00:00,452.54732261,73.350650294,0.00119873898175,0.0,220.879908,151.653867033,1321.27531329,1218.78575142,48.3426,54.146961872
 02/07  12:00:00,452.858147594,73.350650294,0.0,0.0,220.879908,151.653867033,1166.86507252,1064.1223531,48.3426,54.4001194259
 02/07  13:00:00,451.830038452,73.350650294,0.0,0.0,220.879908,151.653867033,1165.51106205,1053.47456915,48.3426,63.6938929086
 02/07  14:00:00,445.861767606,73.350650294,0.0,0.0,220.879908,145.652643033,1151.51677369,1063.51103051,24.1713,63.834443179
 02/07  15:00:00,446.088814736,73.350650294,0.0,0.0,220.879908,145.652643033,1156.78443579,1087.54502213,24.1713,45.0681136657
 02/07  16:00:00,438.422995821,73.350650294,0.0,0.0,220.879908,137.835547516,1105.19831032,1046.15126227,4.83426,54.2127880506
 02/07  17:00:00,433.124737437,73.350650294,0.0,0.0,220.879908,133.019064,951.209179056,901.627722652,4.83426,44.7471964031
 02/07  18:00:00,362.164788301,73.350650294,0.0,0.0,220.879908,53.238744,1035.78421469,986.202670045,4.83426,44.7472846481
 02/07  19:00:00,371.145500864,73.350650294,0.0,0.0,220.879908,53.238744,1059.30332047,1009.52147302,4.83426,44.9475874503
 02/07  20:00:00,371.118997831,73.350650294,0.0,0.0,220.879908,53.238744,1044.3781077,1022.14855524,4.83426,17.3952924642
 02/07  21:00:00,371.124540501,73.350650294,0.0,0.0,220.879908,53.238744,1050.30965502,1036.7808936,4.83426,8.69450142073
 02/07  22:00:00,117.360742459,0.0,0.0,0.0,43.513341876,52.539744,22.2040494074,0.0,4.83426,17.3697894074
 02/07  23:00:00,117.460220996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,119.628277523,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7292982286,0.255623750006,4.83426,8.63941447859
 02/08  01:00:00,118.793571447,1.26692862389,0.0,0.0,43.513341876,52.539744,5.2619948665,0.407734866504,4.83426,0.02
 02/08  02:00:00,119.153087961,1.62890823071,0.0,0.0,43.513341876,52.539744,14.0598978199,0.603035236714,4.83426,8.6226025832
 02/08  03:00:00,118.603392712,1.08593882047,0.0,0.0,43.513341876,52.539744,5.41095054199,0.556690541992,4.83426,0.02
 02/08  04:00:00,119.324206893,1.80989803412,0.0,0.0,43.513341876,52.539744,5.84191674423,0.987656744226,4.83426,0.02
 02/08  05:00:00,119.391898699,1.4479184273,0.0,0.0,43.513341876,52.539744,14.3024682457,0.845636322497,4.83426,8.62257192322
 02/08  06:00:00,119.728739793,1.80989803412,0.0,0.0,43.513341876,52.539744,6.04864487885,1.19438487885,4.83426,0.02
 02/08  07:00:00,193.935908291,73.350650294,0.0,0.0,43.513341876,53.238744,1556.8128722,1551.9586122,4.83426,0.02
 02/08  08:00:00,359.027445468,73.350650294,0.0,0.0,220.879908,53.238744,1375.58121032,1344.28283145,4.83426,26.4641188763
 02/08  09:00:00,445.334366582,73.350650294,0.00181828762371,0.0,220.879908,145.652643033,1193.66580295,1112.94635357,36.25695,44.4624993812
 02/08  10:00:00,445.288045205,73.350650294,0.0023793804811,0.0,220.879908,145.652643033,1101.39412947,1020.08167777,36.25695,45.0555016996
 02/08  11:00:00,451.238798787,73.350650294,0.00167567337552,0.0,220.879908,151.653867033,1081.71958517,979.228874138,48.3426,54.1481110348
 02/08  12:00:00,452.141407997,73.350650294,0.0,0.0,220.879908,151.653867033,1002.97322471,900.229139261,48.3426,54.4014854512
 02/08  13:00:00,451.091305501,73.350650294,0.0,0.0,220.879908,151.653867033,989.945936195,877.910072172,48.3426,63.6932640229
 02/08  14:00:00,444.986479785,73.350650294,0.0,0.0,220.879908,145.652643033,934.881373556,846.874656747,24.1713,63.8354168097
 02/08  15:00:00,444.883713391,73.350650294,0.0,0.0,220.879908,145.652643033,881.41824764,812.177915921,24.1713,45.0690317195
 02/08  16:00:00,436.961027506,73.350650294,0.0,0.0,220.879908,137.835547516,795.315487378,736.266787563,4.83426,54.2144398155
 02/08  17:00:00,431.872679274,73.350650294,0.0,0.0,220.879908,133.019064,657.183226307,607.60171117,4.83426,44.747255137
 02/08  18:00:00,361.030724448,73.350650294,0.0,0.0,220.879908,53.238744,723.871867755,674.289006148,4.83426,44.7486016073
 02/08  19:00:00,369.978129386,73.350650294,0.0,0.0,220.879908,53.238744,722.308166713,672.527610764,4.83426,44.946295949
 02/08  20:00:00,370.373521764,73.350650294,0.0,0.0,220.879908,53.238744,702.613543942,680.383598224,4.83426,17.3956857185
 02/08  21:00:00,370.379760286,73.350650294,0.0,0.0,220.879908,53.238744,733.752691909,720.223739813,4.83426,8.69469209505
 02/08  22:00:00,117.789933198,0.0,0.0,0.0,43.513341876,52.539744,22.204387502,0.0,4.83426,17.370127502
 02/08  23:00:00,117.558244556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,118.574520381,0.0,0.0,0.0,43.513341876,52.539744,13.4738554909,0.0,4.83426,8.63959549091
 02/09  01:00:00,117.552392405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,117.529641214,0.0,0.0,0.0,43.513341876,52.539744,13.4566509616,0.0,4.83426,8.62239096159
 02/09  03:00:00,117.513116644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,117.50154008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,119.011870343,1.08593882047,0.0,0.0,43.513341876,52.539744,13.9888745959,0.532249243401,4.83426,8.62236535248
 02/09  06:00:00,118.978628135,1.08593882047,0.0,0.0,43.513341876,52.539744,5.45069600805,0.596436008048,4.83426,0.02
 02/09  07:00:00,195.017469568,73.350650294,0.0,0.0,43.513341876,53.238744,1852.84301874,1847.98875874,4.83426,0.02
 02/09  08:00:00,360.361512768,73.350650294,0.0,0.0,220.879908,53.238744,1534.45203753,1499.47018271,4.83426,30.1475948201
 02/09  09:00:00,446.67976943,73.350650294,0.00149674663939,0.0,220.879908,145.652643033,1320.73032026,1243.72677422,36.25695,40.7465960361
 02/09  10:00:00,446.729072656,73.350650294,0.00195492144109,0.0,220.879908,145.652643033,1262.71843691,1181.40498733,36.25695,45.0564995777
 02/09  11:00:00,452.449299067,73.350650294,0.00139455618584,0.0,220.879908,151.653867033,1228.65462955,1126.16191416,48.3426,54.1501153861
 02/09  12:00:00,453.287653931,73.350650294,0.0,0.0,220.879908,151.653867033,1172.65005734,1069.90361678,48.3426,54.4038405593
 02/09  13:00:00,452.268557766,73.350650294,0.0,0.0,220.879908,151.653867033,1173.82429003,1061.79140652,48.3426,63.690283511
 02/09  14:00:00,446.566169487,73.350650294,0.0,0.0,220.879908,145.652643033,1199.31806193,1111.31930142,24.1713,63.8274605125
 02/09  15:00:00,446.767829223,73.350650294,0.0,0.0,220.879908,145.652643033,1189.31208224,1120.07627554,24.1713,45.0645067062
 02/09  16:00:00,438.8988493,73.350650294,0.0,0.0,220.879908,137.835547516,1126.48226451,1067.43080746,4.83426,54.2171970523
 02/09  17:00:00,433.830023035,73.350650294,0.0,0.0,220.879908,133.019064,1008.16278083,958.578805292,4.83426,44.7497155427
 02/09  18:00:00,363.112516588,73.350650294,0.0,0.0,220.879908,53.238744,1124.42744029,1074.83930518,4.83426,44.7538751007
 02/09  19:00:00,372.092905534,73.350650294,0.0,0.0,220.879908,53.238744,1155.02211548,1105.23986305,4.83426,44.9479924289
 02/09  20:00:00,372.496120755,73.350650294,0.0,0.0,220.879908,53.238744,1162.94089144,1140.71021791,4.83426,17.3964135284
 02/09  21:00:00,372.470653963,73.350650294,0.0,0.0,220.879908,53.238744,1208.3947138,1194.86541661,4.83426,8.69503719488
 02/09  22:00:00,117.623136289,0.0,0.0,0.0,43.513341876,52.539744,22.2048491258,0.0,4.83426,17.3705891258
 02/09  23:00:00,117.427026724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.527546914,0.0,0.0,0.0,43.513341876,52.539744,13.4735219324,0.0,4.83426,8.63926193237
 02/10  01:00:00,118.578790646,1.08593882047,0.0,0.0,43.513341876,52.539744,5.04747244589,0.193212445891,4.83426,0.02
 02/10  02:00:00,118.584929095,1.08593882047,0.0,0.0,43.513341876,52.539744,13.6589684605,0.202111178584,4.83426,8.62259728196
 02/10  03:00:00,118.759595689,1.26692862389,0.0,0.0,43.513341876,52.539744,5.15000151673,0.295741516732,4.83426,0.02
 02/10  04:00:00,119.296482175,1.80989803412,0.0,0.0,43.513341876,52.539744,5.2403452965,0.386085296505,4.83426,0.02
 02/10  05:00:00,122.423982864,2.81612807665,0.0,0.0,43.513341876,52.539744,14.2171216128,0.760550444499,4.83426,8.62231116826
 02/10  06:00:00,123.357531912,4.08549470991,0.0,0.0,43.513341876,52.539744,6.14110430087,1.28684430087,4.83426,0.02
 02/10  07:00:00,196.199228957,73.350650294,0.0,0.0,43.513341876,53.238744,1831.52389501,1826.66963501,4.83426,0.02
 02/10  08:00:00,360.478206296,73.350650294,0.0,0.0,220.879908,53.238744,1583.34812125,1543.23537299,4.83426,35.2784882649
 02/10  09:00:00,446.709065928,73.350650294,0.00156016653106,0.0,220.879908,145.652643033,1341.35062751,1269.51930843,36.25695,35.5743690854
 02/10  10:00:00,446.464830616,73.350650294,0.00205093229737,0.0,220.879908,145.652643033,1259.30413645,1177.99509614,36.25695,45.0520903138
 02/10  11:00:00,451.445426079,73.350650294,0.00165080444025,0.0,220.879908,151.653867033,1075.79771668,973.30215824,48.3426,54.1529584392
 02/10  12:00:00,451.912195387,73.350650294,0.0,0.0,220.879908,151.653867033,899.62463301,796.874922491,48.3426,54.4071105195
 02/10  13:00:00,450.734735195,73.350650294,0.0,0.0,220.879908,151.653867033,828.259690353,716.224410079,48.3426,63.692680274
 02/10  14:00:00,444.596464443,73.3518579514,0.0,0.0,220.879908,145.652643033,698.489457752,610.48826122,24.1713,63.8298965324
 02/10  15:00:00,444.519367923,73.3599612768,0.0,0.0,220.879908,145.652643033,596.675283809,520.865544326,24.1713,51.6384394826
 02/10  16:00:00,436.679246413,73.3926543287,0.0,0.0,220.879908,137.835547516,505.522825547,453.06196278,4.83426,47.6266027677
 02/10  17:00:00,431.595511777,73.350650294,0.0,0.0,220.879908,133.019064,416.37248885,366.786212733,4.83426,44.752016117
 02/10  18:00:00,360.800295764,73.350650294,0.0,0.0,220.879908,53.238744,538.990849445,489.40922736,4.83426,44.7473620848
 02/10  19:00:00,369.766848156,73.350650294,0.0,0.0,220.879908,53.238744,545.839814976,488.468796854,4.83426,52.536758122
 02/10  20:00:00,369.701517842,73.350650294,0.0,0.0,220.879908,53.238744,444.352992307,429.461738708,4.83426,10.0569935986
 02/10  21:00:00,369.668612333,73.350650294,0.0,0.0,220.879908,53.238744,347.16030586,333.630714228,4.83426,8.69533163198
 02/10  22:00:00,117.631793716,0.0,0.0,0.0,43.513341876,52.539744,22.2025522031,0.0,4.83426,17.3682922031
 02/10  23:00:00,117.720942618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.695248879,0.0,0.0,0.0,43.513341876,52.539744,13.4737968308,0.0,4.83426,8.63953683075
 02/11  01:00:00,117.765315859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.730259192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.661417508,0.0,0.0,0.0,43.513341876,52.539744,13.4482315766,0.0,4.83426,8.61397157661
 02/11  04:00:00,117.606780363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.98006201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,117.923721414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,117.932937783,0.0,0.0,0.0,43.513341876,52.539744,13.4483859404,0.0,4.83426,8.61412594044
 02/11  08:00:00,105.841243083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.8590829602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,99.8812235491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,99.8686370596,0.0,0.0,0.0,43.513341876,52.539744,22.3098169419,0.0,4.83426,17.4755569419
 02/11  12:00:00,100.805107591,0.0,0.0,0.0,43.513341876,52.539744,13.4998560132,0.0,4.83426,8.66559601325
 02/11  13:00:00,99.8048781815,0.0,0.0,0.0,43.513341876,52.539744,13.5006003663,0.0,4.83426,8.66634036626
 02/11  14:00:00,99.8718051719,0.0,0.0,0.0,43.513341876,52.539744,13.4915263901,0.0,4.83426,8.6572663901
 02/11  15:00:00,99.8899411778,0.0,0.0,0.0,43.513341876,52.539744,13.4903386194,0.0,4.83426,8.65607861943
 02/11  16:00:00,99.8596829888,0.0,0.0,0.0,43.513341876,52.539744,13.4920338571,0.0,4.83426,8.65777385707
 02/11  17:00:00,102.347982372,2.68904951608,0.0,0.0,43.513341876,52.539744,6.86755814019,2.01329814019,4.83426,0.02
 02/11  18:00:00,113.032591974,4.41171485049,0.0,0.0,43.513341876,52.539744,8.83774367033,3.98348367033,4.83426,0.02
 02/11  19:00:00,122.224294235,4.64484474291,0.0,0.0,43.513341876,52.539744,9.97398502739,5.11972502739,4.83426,0.02
 02/11  20:00:00,124.424646157,6.41868291327,0.0,0.0,43.513341876,52.539744,22.7260543611,9.27767821737,4.83426,8.61411614374
 02/11  21:00:00,126.348662666,8.36798677528,0.0,0.0,43.513341876,52.539744,16.3324452375,11.4781852375,4.83426,0.02
 02/11  22:00:00,130.187772078,12.3757101651,0.0,0.0,43.513341876,52.539744,63.0465572938,31.6424085995,4.83426,26.5698886942
 02/11  23:00:00,130.056948465,12.5789151713,0.0,0.0,43.513341876,52.539744,52.4429069559,38.9944933298,4.83426,8.61415362601
 02/11  24:00:00,136.469591348,17.9802100233,0.0,0.0,43.513341876,52.539744,58.6946624776,53.8404024776,4.83426,0.02
 02/12  01:00:00,138.631869313,21.1357289625,0.0,0.0,43.513341876,52.539744,67.7366371112,62.8823771112,4.83426,0.02
 02/12  02:00:00,147.577376555,30.0564724001,0.0,0.0,43.513341876,52.539744,86.9145171097,82.0602571097,4.83426,0.02
 02/12  03:00:00,148.391599468,30.874190691,0.0,0.0,43.513341876,52.539744,102.5254609,89.077039718,4.83426,8.61416118203
 02/12  04:00:00,156.12323807,38.5659075592,0.0,0.0,43.513341876,52.539744,125.105008896,120.250748896,4.83426,0.02
 02/12  05:00:00,152.446378733,34.4542687406,0.0,0.0,43.513341876,52.539744,134.614028112,129.759768112,4.83426,0.02
 02/12  06:00:00,153.393493021,35.3598378132,0.0,0.0,43.513341876,52.539744,177.755220355,172.900960355,4.83426,0.02
 02/12  07:00:00,160.759994093,42.7099480867,0.0,0.0,43.513341876,52.539744,175.66165694,170.80739694,4.83426,0.02
 02/12  08:00:00,139.979823614,34.0105587532,0.0,0.0,43.513341876,52.539744,172.509115205,159.06233625,4.83426,8.61251895482
 02/12  09:00:00,129.227858112,29.271155818,0.0,0.0,43.513341876,52.539744,145.273276562,140.419016562,4.83426,0.02
 02/12  10:00:00,126.023633843,25.9953843883,0.0,0.0,43.513341876,52.539744,166.679705223,161.825445223,4.83426,0.02
 02/12  11:00:00,120.624452118,20.6547190002,0.0,0.0,43.513341876,52.539744,157.24065349,134.929853499,4.83426,17.4765399913
 02/12  12:00:00,126.195100065,25.260618613,0.0,0.0,43.513341876,52.539744,159.630781498,146.129963703,4.83426,8.66655779483
 02/12  13:00:00,131.133158041,31.2481989946,0.0,0.0,43.513341876,52.539744,132.152704865,118.652866089,4.83426,8.66557877547
 02/12  14:00:00,117.432249627,17.4816329422,0.0,0.0,43.513341876,52.539744,124.256456267,110.75569387,4.83426,8.66650239616
 02/12  15:00:00,115.987916914,16.0387407302,0.0,0.0,43.513341876,52.539744,117.825544138,104.333371245,4.83426,8.65791289243
 02/12  16:00:00,118.564248257,18.6377856532,0.0,0.0,43.513341876,52.539744,121.819309486,108.327171673,4.83426,8.65787781273
 02/12  17:00:00,128.852622032,29.1509033275,0.0,0.0,43.513341876,52.539744,108.283824136,103.429564136,4.83426,0.02
 02/12  18:00:00,136.200269957,27.4781667707,0.0,0.0,43.513341876,52.539744,146.910814609,142.056554609,4.83426,0.02
 02/12  19:00:00,148.687229827,30.9944431816,0.0,0.0,43.513341876,52.539744,157.356204041,152.501944041,4.83426,0.02
 02/12  20:00:00,153.682527647,35.4800903038,0.0,0.0,43.513341876,52.539744,210.923224071,197.474808103,4.83426,8.61415596763
 02/12  21:00:00,147.551997212,29.4046591405,0.0,0.0,43.513341876,52.539744,186.611204662,181.756944662,4.83426,0.02
 02/12  22:00:00,158.787796273,40.6632032264,0.0,0.0,43.513341876,52.539744,312.761883291,272.507142475,4.83426,35.4204808155
 02/12  23:00:00,164.655710957,46.904539421,0.0,0.0,43.513341876,52.539744,253.983386056,249.129126056,4.83426,0.02
 02/12  24:00:00,162.844057408,43.9895254629,0.0,0.0,43.513341876,52.539744,294.646366098,289.792106098,4.83426,0.02
 02/13  01:00:00,168.021431433,50.2308616575,0.0,0.0,43.513341876,52.539744,260.24566424,255.39140424,4.83426,0.02
 02/13  02:00:00,162.986695275,45.0982995418,0.0,0.0,43.513341876,52.539744,302.256841223,288.799949943,4.83426,8.6226312806
 02/13  03:00:00,168.031880009,50.2308616575,0.0,0.0,43.513341876,52.539744,258.993220531,254.138960531,4.83426,0.02
 02/13  04:00:00,161.886409509,43.9895254629,0.0,0.0,43.513341876,52.539744,293.790122186,288.935862186,4.83426,0.02
 02/13  05:00:00,169.032627661,50.7923089815,0.0,0.0,43.513341876,52.539744,276.165826828,262.708959489,4.83426,8.622607339
 02/13  06:00:00,165.117585712,46.796762083,0.0,0.0,43.513341876,52.539744,326.339288743,321.485028743,4.83426,0.02
 02/13  07:00:00,197.538276053,73.350650294,0.0,0.0,43.513341876,53.238744,3361.62597126,3356.77171126,4.83426,0.02
 02/13  08:00:00,360.067218428,73.350650294,0.0,0.0,220.879908,53.238744,2954.94246133,2919.67743316,4.83426,30.4307681671
 02/13  09:00:00,448.08761294,73.350650294,0.0,0.0,220.879908,145.652643033,2640.84422937,2564.12101976,36.25695,40.4662596118
 02/13  10:00:00,447.570554624,73.350650294,0.0,0.0,220.879908,145.652643033,2512.84380089,2431.52903157,36.25695,45.0578193165
 02/13  11:00:00,453.360747593,73.350650294,0.0,0.0,220.879908,151.653867033,2407.85448394,2305.36007324,48.3426,54.1518107044
 02/13  12:00:00,454.269692941,73.350650294,0.0,0.0,220.879908,151.653867033,2260.4842685,2157.73581099,48.3426,54.4058575052
 02/13  13:00:00,453.124897941,73.350650294,0.0,0.0,220.879908,151.653867033,2153.58387413,2041.54915591,48.3426,63.6921182196
 02/13  14:00:00,447.013532633,73.350650294,0.0,0.0,220.879908,145.652643033,2006.56772029,1918.56740494,24.1713,63.8290153571
 02/13  15:00:00,446.921249691,73.350650294,0.0,0.0,220.879908,145.652643033,1885.36233699,1816.12527247,24.1713,45.0657645147
 02/13  16:00:00,439.031600968,73.350650294,0.0,0.0,220.879908,137.835547516,1780.22692148,1721.17279946,4.83426,54.219862013
 02/13  17:00:00,434.066175417,73.350650294,0.0,0.0,220.879908,133.019064,1704.93349684,1655.34774856,4.83426,44.7514882785
 02/13  18:00:00,360.352142207,73.350650294,0.0,0.0,220.879908,53.238744,1845.1356299,1795.54999723,4.83426,44.7513726687
 02/13  19:00:00,372.332222114,73.350650294,0.0,0.0,220.879908,53.238744,1887.35384836,1836.43602547,4.83426,46.083562886
 02/13  20:00:00,372.742397724,73.350650294,0.0,0.0,220.879908,53.238744,1882.33531836,1861.20358168,4.83426,16.2974766821
 02/13  21:00:00,372.721685836,73.350650294,0.0,0.0,220.879908,53.238744,1889.60112579,1876.07157527,4.83426,8.69529051729
 02/13  22:00:00,119.225953061,1.66510619139,0.0,0.0,43.513341876,52.539744,27.2300688034,5.02597350723,4.83426,17.3698352962
 02/13  23:00:00,120.615198561,3.22486861027,0.0,0.0,43.513341876,52.539744,11.2551998952,6.4009398952,4.83426,0.02
 02/13  24:00:00,123.785973137,5.22710992445,0.0,0.0,43.513341876,52.539744,28.2986433383,14.8247410203,4.83426,8.63964231806
 02/14  01:00:00,121.679451218,4.18168793956,0.0,0.0,43.513341876,52.539744,21.128788754,16.274528754,4.83426,0.02
 02/14  02:00:00,127.72760434,10.1912993009,0.0,0.0,43.513341876,52.539744,46.9824502628,33.5256287226,4.83426,8.62256154022
 02/14  03:00:00,125.329094987,7.82209348232,0.0,0.0,43.513341876,52.539744,35.8782317745,31.0239717745,4.83426,0.02
 02/14  04:00:00,135.006850022,17.4505289514,0.0,0.0,43.513341876,52.539744,62.7073297648,57.8530697648,4.83426,0.02
 02/14  05:00:00,131.919710857,12.2790732036,0.0,0.0,43.513341876,52.539744,58.6312743419,45.1743966846,4.83426,8.62261765735
 02/14  06:00:00,138.936369143,19.5908869636,0.0,0.0,43.513341876,52.539744,77.2731607435,72.4189007435,4.83426,0.02
 02/14  07:00:00,197.647927645,73.350650294,0.0,0.0,43.513341876,53.238744,2516.26902503,2511.41476503,4.83426,0.02
 02/14  08:00:00,358.005095144,73.350650294,0.0,0.0,220.879908,53.238744,1894.88226765,1854.77250289,4.83426,35.2755047587
 02/14  09:00:00,446.939215713,73.350650294,0.000825509500114,0.0,220.879908,145.652643033,1632.13897865,1560.30912895,36.25695,35.5728996917
 02/14  10:00:00,446.935317859,73.350650294,0.00174180632491,0.0,220.879908,145.652643033,1563.27159363,1481.96426578,36.25695,45.0503778479
 02/14  11:00:00,452.908390518,73.350650294,0.00118540843092,0.0,220.879908,151.653867033,1537.87112268,1435.37316031,48.3426,54.155362376
 02/14  12:00:00,453.938650439,73.350650294,0.0,0.0,220.879908,151.653867033,1507.18969175,1404.43724478,48.3426,54.4098469689
 02/14  13:00:00,452.88481688,73.350650294,0.0,0.0,220.879908,151.653867033,1491.52142243,1379.4892788,48.3426,63.689543627
 02/14  14:00:00,446.882196503,73.350650294,0.0,0.0,220.879908,145.652643033,1442.20332434,1354.19897658,24.1713,63.8330477595
 02/14  15:00:00,446.844680991,73.350650294,0.0,0.0,220.879908,145.652643033,1424.76295782,1346.51431903,24.1713,54.0773387896
 02/14  16:00:00,438.974435669,73.350650294,0.0,0.0,220.879908,137.835547516,1369.53691565,1319.52759739,4.83426,45.17505826
 02/14  17:00:00,433.965872504,73.350650294,0.0,0.0,220.879908,133.019064,1309.26592507,1259.68294645,4.83426,44.7487186222
 02/14  18:00:00,360.211135733,73.350650294,0.0,0.0,220.879908,53.238744,1435.5740762,1385.99011475,4.83426,44.7497014407
 02/14  19:00:00,372.178312875,73.350650294,0.0,0.0,220.879908,53.238744,1481.38505459,1422.61328459,4.83426,53.9375100063
 02/14  20:00:00,372.160147885,73.350650294,0.0,0.0,220.879908,53.238744,1481.27457268,1467.73314337,4.83426,8.70716931032
 02/14  21:00:00,372.170971199,73.350650294,0.0,0.0,220.879908,53.238744,1531.90582932,1518.3774446,4.83426,8.69412472163
 02/14  22:00:00,118.803190165,1.52031434866,0.0,0.0,43.513341876,52.539744,23.614923387,1.40984152641,4.83426,17.3708218606
 02/14  23:00:00,118.865564271,1.4479184273,0.0,0.0,43.513341876,52.539744,15.2097950766,1.72301800414,4.83426,8.65251707243
 02/14  24:00:00,120.349855029,1.80989803412,0.0,0.0,43.513341876,52.539744,8.4397472052,3.5854872052,4.83426,0.02
 02/15  01:00:00,122.12665259,4.63355191595,0.0,0.0,43.513341876,52.539744,9.92544824356,5.07118824356,4.83426,0.02
 02/15  02:00:00,122.040673024,4.54366754639,0.0,0.0,43.513341876,52.539744,21.6522432634,8.19541708194,4.83426,8.6225661815
 02/15  03:00:00,122.358060024,4.86513031763,0.0,0.0,43.513341876,52.539744,14.9473131846,10.0930531846,4.83426,0.02
 02/15  04:00:00,126.186441071,8.68049202679,0.0,0.0,43.513341876,52.539744,23.1987888444,18.3445288444,4.83426,0.02
 02/15  05:00:00,127.764280569,9.82931969412,0.0,0.0,43.513341876,52.539744,37.0223155109,23.5654349289,4.83426,8.62262058201
 02/15  06:00:00,129.412879602,11.4935326735,0.0,0.0,43.513341876,52.539744,39.74616332,34.89190332,4.83426,0.02
 02/15  07:00:00,196.984943173,73.350650294,0.0,0.0,43.513341876,53.238744,2635.63382289,2630.77956289,4.83426,0.02
 02/15  08:00:00,358.010541309,73.350650294,0.0,0.0,220.879908,53.238744,2166.88947948,2126.77796558,4.83426,35.2772538968
 02/15  09:00:00,446.948442007,73.350650294,0.0,0.0,220.879908,145.652643033,1901.34961257,1829.51427862,36.25695,35.5783839533
 02/15  10:00:00,446.91078395,73.350650294,0.0,0.0,220.879908,145.652643033,1786.42918333,1705.12393156,36.25695,45.048301765
 02/15  11:00:00,452.855654374,73.350650294,0.0,0.0,220.879908,151.653867033,1668.15416552,1565.65385405,48.3426,54.157711472
 02/15  12:00:00,453.861214013,73.350650294,0.0,0.0,220.879908,151.653867033,1559.87618777,1457.12130964,48.3426,54.4122781244
 02/15  13:00:00,452.804207797,73.350650294,0.0,0.0,220.879908,151.653867033,1497.45591907,1385.42423813,48.3426,63.6890809425
 02/15  14:00:00,446.824845338,73.350650294,0.0,0.0,220.879908,145.652643033,1458.55780927,1370.55867831,24.1713,63.827830956
 02/15  15:00:00,446.801407497,73.350650294,0.0,0.0,220.879908,145.652643033,1437.22056211,1358.96984275,24.1713,54.0794193668
 02/15  16:00:00,438.937108162,73.350650294,0.0,0.0,220.879908,137.835547516,1356.15981025,1303.15009332,4.83426,48.1754569335
 02/15  17:00:00,433.911393902,73.350650294,0.0,0.0,220.879908,133.019064,1278.82301938,1232.22935656,4.83426,41.7594028171
 02/15  18:00:00,360.149483449,73.350650294,0.0,0.0,220.879908,53.238744,1438.78457251,1389.19860463,4.83426,44.7517078837
 02/15  19:00:00,372.132727938,73.350650294,0.0,0.0,220.879908,53.238744,1518.64665331,1459.87302964,4.83426,53.9393636631
 02/15  20:00:00,372.556498338,73.350650294,0.0,0.0,220.879908,53.238744,1554.71918645,1541.1773858,4.83426,8.70754064889
 02/15  21:00:00,372.557971465,73.350650294,0.0,0.0,220.879908,53.238744,1656.44392152,1642.91517739,4.83426,8.69448413585
 02/15  22:00:00,119.100592387,1.52031434866,0.0,0.0,43.513341876,52.539744,23.333735133,1.12877847638,4.83426,17.3706966567
 02/15  23:00:00,118.855225923,1.4479184273,0.0,0.0,43.513341876,52.539744,15.140757944,1.65406418304,4.83426,8.65243376092
 02/15  24:00:00,122.413833133,3.86022516832,0.0,0.0,43.513341876,52.539744,10.2064191455,5.35215914546,4.83426,0.02
 02/16  01:00:00,121.682117302,4.18168793956,0.0,0.0,43.513341876,52.539744,10.7981387372,5.9438787372,4.83426,0.02
 02/16  02:00:00,126.388884618,8.86751546721,0.0,0.0,43.513341876,52.539744,28.1926507073,14.7357772346,4.83426,8.62261347268
 02/16  03:00:00,126.327492328,8.81493135762,0.0,0.0,43.513341876,52.539744,22.1901369146,17.3358769146,4.83426,0.02
 02/16  04:00:00,132.194282198,14.6482790222,0.0,0.0,43.513341876,52.539744,39.1407862855,34.2865262855,4.83426,0.02
 02/16  05:00:00,133.704443511,15.7432150496,0.0,0.0,43.513341876,52.539744,50.0421168633,36.5869330697,4.83426,8.62092379364
 02/16  06:00:00,144.444517477,26.4585411916,0.0,0.0,43.513341876,52.539744,74.6918076946,69.8375476946,4.83426,0.02
 02/16  07:00:00,197.312468248,73.350650294,0.0,0.0,43.513341876,53.238744,3105.65105212,3100.79679212,4.83426,0.02
 02/16  08:00:00,358.459035414,73.350650294,0.0,0.0,220.879908,53.238744,2650.65171022,2610.54268855,4.83426,35.2747616743
 02/16  09:00:00,447.048249747,73.350650294,0.0,0.0,220.879908,145.652643033,2271.49946395,2199.66273888,36.25695,35.5797750704
 02/16  10:00:00,446.983319873,73.350650294,0.0,0.0,220.879908,145.652643033,2124.85905607,2043.55873238,36.25695,45.0433736893
 02/16  11:00:00,452.911784557,73.350650294,0.0,0.0,220.879908,151.653867033,1968.23558479,1865.73305788,48.3426,54.1599269098
 02/16  12:00:00,453.889195089,73.350650294,0.0,0.0,220.879908,151.653867033,1763.00563971,1657.13866003,48.3426,57.5243796816
 02/16  13:00:00,452.814593678,73.350650294,0.0,0.0,220.879908,151.653867033,1650.84053386,1541.93300407,48.3426,60.5649297903
 02/16  14:00:00,446.828433546,73.350650294,0.0,0.0,220.879908,145.652643033,1579.57058839,1491.57056322,24.1713,63.8287251681
 02/16  15:00:00,446.806300105,73.350650294,0.0,0.0,220.879908,145.652643033,1557.20631789,1478.95382749,24.1713,54.0811904001
 02/16  16:00:00,438.939381861,73.350650294,0.0,0.0,220.879908,137.835547516,1496.4808255,1437.45852951,4.83426,54.1880359914
 02/16  17:00:00,433.931352054,73.350650294,0.0,0.0,220.879908,133.019064,1439.12911265,1398.4926409,4.83426,35.8022117493
 02/16  18:00:00,360.19986691,73.350650294,0.0,0.0,220.879908,53.238744,1679.46365713,1629.87629435,4.83426,44.7531027786
 02/16  19:00:00,372.210908826,73.350650294,0.0,0.0,220.879908,53.238744,1847.23023512,1788.45535615,4.83426,53.9406189762
 02/16  20:00:00,372.660891165,73.350650294,0.0,0.0,220.879908,53.238744,1950.90728127,1937.36520553,4.83426,8.70781573501
 02/16  21:00:00,372.672622478,73.350650294,0.0,0.0,220.879908,53.238744,2064.84725157,2042.64419648,4.83426,17.3687950942
 02/16  22:00:00,119.170035596,1.59271027003,0.0,0.0,43.513341876,52.539744,17.2661918677,3.73654226525,4.83426,8.69538960243
 02/16  23:00:00,120.902227706,3.49724876812,0.0,0.0,43.513341876,52.539744,18.6729237004,5.18618295646,4.83426,8.65248074397
 02/16  24:00:00,123.803470094,5.22710992445,0.0,0.0,43.513341876,52.539744,17.6104520206,12.7561920206,4.83426,0.02
 02/17  01:00:00,126.33290268,8.81493135762,0.0,0.0,43.513341876,52.539744,29.2056031037,15.748695532,4.83426,8.62264757169
 02/17  02:00:00,129.408378871,11.8460290931,0.0,0.0,43.513341876,52.539744,40.7716059906,35.9173459906,4.83426,0.02
 02/17  03:00:00,135.763658001,18.2145190203,0.0,0.0,43.513341876,52.539744,46.4379997319,41.5837397319,4.83426,0.02
 02/17  04:00:00,149.271280774,31.6350286982,0.0,0.0,43.513341876,52.539744,101.628673353,88.171832022,4.83426,8.62258133125
 02/17  05:00:00,149.277162851,29.5560156218,0.0,0.0,43.513341876,52.539744,85.8018641158,80.9476041158,4.83426,0.02
 02/17  06:00:00,155.659094893,36.1925859762,0.0,0.0,43.513341876,52.539744,132.174773115,127.320513115,4.83426,0.02
 02/17  07:00:00,198.112484592,73.350650294,0.0,0.0,43.513341876,53.238744,3251.30363233,3237.84701263,4.83426,8.62235969535
 02/17  08:00:00,358.791468882,73.350650294,0.0,0.0,220.879908,53.238744,2732.55203017,2701.25786762,4.83426,26.4599025497
 02/17  09:00:00,447.176511393,73.350650294,0.0,0.0,220.879908,145.652643033,2417.14823877,2345.31492217,36.25695,35.5763665937
 02/17  10:00:00,447.120669244,73.350650294,0.0,0.0,220.879908,145.652643033,2291.78469667,2202.37840904,36.25695,53.1493376343
 02/17  11:00:00,453.031891206,73.350650294,0.0,0.0,220.879908,151.653867033,2133.19888764,2038.81841109,48.3426,46.0378765459
 02/17  12:00:00,454.010105435,73.350650294,0.0,0.0,220.879908,151.653867033,1982.40123678,1870.58210585,48.3426,63.4765309355
 02/17  13:00:00,452.924582173,73.350650294,0.0,0.0,220.879908,151.653867033,1880.75119935,1777.82338349,48.3426,54.585215866
 02/17  14:00:00,446.930178363,73.350650294,0.0,0.0,220.879908,145.652643033,1827.57619425,1739.57488097,24.1713,63.8300132784
 02/17  15:00:00,446.90148577,73.350650294,0.0,0.0,220.879908,145.652643033,1760.05071255,1681.7960411,24.1713,54.0833714459
 02/17  16:00:00,439.024617443,73.350650294,0.0,0.0,220.879908,137.835547516,1639.19622715,1580.17189284,4.83426,54.1900743024
 02/17  17:00:00,434.043608712,73.350650294,0.0,0.0,220.879908,133.019064,1553.75602601,1513.11795255,4.83426,35.8038134606
 02/17  18:00:00,360.312298005,73.350650294,0.0,0.0,220.879908,53.238744,1731.69209901,1682.10887587,4.83426,44.7489631424
 02/17  19:00:00,372.289445883,73.350650294,0.0,0.0,220.879908,53.238744,1797.60570905,1738.82887734,4.83426,53.9425717059
 02/17  20:00:00,372.267415023,73.350650294,0.0,0.0,220.879908,53.238744,1775.81442751,1762.2719497,4.83426,8.70821781516
 02/17  21:00:00,372.269876106,73.350650294,0.0,0.0,220.879908,53.238744,1796.86124496,1774.65742418,4.83426,17.369560783
 02/17  22:00:00,118.877710262,1.59271027003,0.0,0.0,43.513341876,52.539744,17.6287708444,4.09913270756,4.83426,8.69537813686
 02/17  23:00:00,119.551045325,2.13136080537,0.0,0.0,43.513341876,52.539744,18.2384478986,4.7522291633,4.83426,8.65195873526
 02/17  24:00:00,123.796521845,5.22710992445,0.0,0.0,43.513341876,52.539744,15.0785949504,10.2243349504,4.83426,0.02
 02/18  01:00:00,121.686156133,4.18168793956,0.0,0.0,43.513341876,52.539744,15.9108726617,11.0566126617,4.83426,0.02
 02/18  02:00:00,126.397809671,8.86751546721,0.0,0.0,43.513341876,52.539744,37.0994976696,23.6511443301,4.83426,8.6140933395
 02/18  03:00:00,126.00139846,8.48398539919,0.0,0.0,43.513341876,52.539744,30.9347632927,26.0805032927,4.83426,0.02
 02/18  04:00:00,130.726580565,13.1698129268,0.0,0.0,43.513341876,52.539744,53.0892578649,48.2349978649,4.83426,0.02
 02/18  05:00:00,135.854751959,17.8835730619,0.0,0.0,43.513341876,52.539744,59.7232015673,54.8689415673,4.83426,0.02
 02/18  06:00:00,140.765900396,22.7626275954,0.0,0.0,43.513341876,52.539744,101.773910903,88.3267322215,4.83426,8.61291868182
 02/18  07:00:00,147.322815378,29.3022598088,0.0,0.0,43.513341876,52.539744,101.267775167,96.4135151672,4.83426,0.02
 02/18  08:00:00,122.386379457,19.4318884149,0.0,0.0,43.513341876,52.539744,102.413819352,97.5595593522,4.83426,0.02
 02/18  09:00:00,116.660061316,16.7317366379,0.0,0.0,43.513341876,52.539744,91.9940446816,87.1397846816,4.83426,0.02
 02/18  10:00:00,120.416698724,20.4204100032,0.0,0.0,43.513341876,52.539744,115.295418977,110.441158977,4.83426,0.02
 02/18  11:00:00,115.169939643,15.2403216814,0.0,0.0,43.513341876,52.539744,113.09731828,82.0557748017,4.83426,26.2072834782
 02/18  12:00:00,112.008713731,11.1582394541,0.0,0.0,43.513341876,52.539744,75.5818647326,70.7276047326,4.83426,0.02
 02/18  13:00:00,108.932124951,9.12429588095,0.0,0.0,43.513341876,52.539744,61.0282857126,47.5274953053,4.83426,8.66653040726
 02/18  14:00:00,107.577046797,7.69841389515,0.0,0.0,43.513341876,52.539744,61.6725107329,48.18042412,4.83426,8.65782661289
 02/18  15:00:00,104.047992405,4.18168793956,0.0,0.0,43.513341876,52.539744,44.0596518802,30.5675552121,4.83426,8.65783666809
 02/18  16:00:00,105.070878563,5.22710992445,0.0,0.0,43.513341876,52.539744,48.5068861774,35.0147795151,4.83426,8.65784666227
 02/18  17:00:00,103.803692545,4.18168793956,0.0,0.0,43.513341876,52.539744,31.0775649428,26.2233049428,4.83426,0.02
 02/18  18:00:00,121.984153926,16.3641638689,0.0,0.0,43.513341876,52.539744,50.5942463233,45.7399863233,4.83426,0.02
 02/18  19:00:00,129.036522958,11.4624990251,0.0,0.0,43.513341876,52.539744,67.9329965378,54.4846017962,4.83426,8.61413474169
 02/18  20:00:00,135.114184738,17.0755170687,0.0,0.0,43.513341876,52.539744,84.3329985251,79.4787385251,4.83426,0.02
 02/18  21:00:00,136.408491121,18.38646643,0.0,0.0,43.513341876,52.539744,100.666873231,95.8126132309,4.83426,0.02
 02/18  22:00:00,153.961161037,36.0250555104,0.0,0.0,43.513341876,52.539744,211.791324488,171.535772874,4.83426,35.4212916136
 02/18  23:00:00,160.025161228,42.4187386931,0.0,0.0,43.513341876,52.539744,183.138830458,178.284570458,4.83426,0.02
 02/18  24:00:00,164.55520654,45.8837697295,0.0,0.0,43.513341876,52.539744,215.528209426,210.673949426,4.83426,0.02
 02/19  01:00:00,157.748003439,40.0809380448,0.0,0.0,43.513341876,52.539744,204.8706393,200.0163793,4.83426,0.02
 02/19  02:00:00,165.217199809,47.4868046025,0.0,0.0,43.513341876,52.539744,230.428322866,225.574062866,4.83426,0.02
 02/19  03:00:00,160.007357178,42.2984862025,0.0,0.0,43.513341876,52.539744,226.990702241,213.543072202,4.83426,8.61337003893
 02/19  04:00:00,164.124949349,46.3780305236,0.0,0.0,43.513341876,52.539744,229.501799618,224.647539618,4.83426,0.02
 02/19  05:00:00,159.32474361,41.1897121237,0.0,0.0,43.513341876,52.539744,210.07523295,205.22097295,4.83426,0.02
 02/19  06:00:00,163.416726965,45.2692564448,0.0,0.0,43.513341876,52.539744,224.638574966,219.784314966,4.83426,0.02
 02/19  07:00:00,159.323493369,41.1897121237,0.0,0.0,43.513341876,52.539744,215.515656345,202.067276749,4.83426,8.61411959671
 02/19  08:00:00,142.378452145,39.351377747,0.0,0.0,43.513341876,52.539744,180.105654195,175.251394195,4.83426,0.02
 02/19  09:00:00,120.496585038,20.5268244423,0.0,0.0,43.513341876,52.539744,140.295749079,135.441489079,4.83426,0.02
 02/19  10:00:00,114.263232328,14.2957516287,0.0,0.0,43.513341876,52.539744,109.762034375,104.907774375,4.83426,0.02
 02/19  11:00:00,111.486797097,11.5955998517,0.0,0.0,43.513341876,52.539744,90.7147496944,68.4027140452,4.83426,17.4777756493
 02/19  12:00:00,113.449029035,12.6410218365,0.0,0.0,43.513341876,52.539744,77.003304945,63.5026146892,4.83426,8.66643025588
