Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  13:00:00,103.934689034,4.18168793956,0.0,0.0,43.513341876,52.539744,49.4310371181,35.9302676997,4.83426,8.66650941833
 02/19  14:00:00,105.045092511,5.22710992445,0.0,0.0,43.513341876,52.539744,45.6754687756,32.1747783843,4.83426,8.66643039127
 02/19  15:00:00,103.919723371,4.10239218564,0.0,0.0,43.513341876,52.539744,32.7031765655,19.2111988516,4.83426,8.65771771384
 02/19  16:00:00,104.791049693,4.99929579843,0.0,0.0,43.513341876,52.539744,32.6540940241,19.1623786053,4.83426,8.65745541879
 02/19  17:00:00,103.767627262,4.18168793956,0.0,0.0,43.513341876,52.539744,22.3693678957,17.5151078957,4.83426,0.02
 02/19  18:00:00,110.801129356,5.22710992445,0.0,0.0,43.513341876,52.539744,33.0064783121,28.1522183121,4.83426,0.02
 02/19  19:00:00,121.703345835,4.18168793956,0.0,0.0,43.513341876,52.539744,42.2325034657,28.78410978,4.83426,8.61413368568
 02/19  20:00:00,123.19379908,5.22710992445,0.0,0.0,43.513341876,52.539744,46.6847021277,41.8304421277,4.83426,0.02
 02/19  21:00:00,122.117906357,4.18168793956,0.0,0.0,43.513341876,52.539744,44.3879926539,39.5337326539,4.83426,0.02
 02/19  22:00:00,123.008580922,5.22710992445,0.0,0.0,43.513341876,52.539744,103.223273982,62.9730086041,4.83426,35.4160053774
 02/19  23:00:00,128.437443256,10.9993552941,0.0,0.0,43.513341876,52.539744,66.7611726308,61.9069126308,4.83426,0.02
 02/19  24:00:00,132.338360253,13.8928598982,0.0,0.0,43.513341876,52.539744,82.6924648201,77.8382048201,4.83426,0.02
 02/20  01:00:00,126.170876572,8.72679950924,0.0,0.0,43.513341876,52.539744,73.8343730343,68.9801130343,4.83426,0.02
 02/20  02:00:00,129.301414311,11.824447658,0.0,0.0,43.513341876,52.539744,95.8312332068,82.3828846098,4.83426,8.61408859693
 02/20  03:00:00,126.623579208,9.14587731605,0.0,0.0,43.513341876,52.539744,72.3931729616,67.5389129616,4.83426,0.02
 02/20  04:00:00,127.030171738,9.52940738408,0.0,0.0,43.513341876,52.539744,82.272887936,77.418627936,4.83426,0.02
 02/20  05:00:00,130.755495623,12.8366471958,0.0,0.0,43.513341876,52.539744,70.1101773534,65.2559173534,4.83426,0.02
 02/20  06:00:00,126.446980983,8.53656950878,0.0,0.0,43.513341876,52.539744,78.9608874097,74.1066274097,4.83426,0.02
 02/20  07:00:00,125.41425524,7.49114752389,0.0,0.0,43.513341876,52.539744,76.869736581,63.4214842161,4.83426,8.61399236487
 02/20  08:00:00,106.747888737,6.88183971662,0.0,0.0,43.513341876,52.539744,67.3713193797,62.5170593797,4.83426,0.02
 02/20  09:00:00,104.031530064,4.18168793956,0.0,0.0,43.513341876,52.539744,53.051733855,48.197473855,4.83426,0.02
 02/20  10:00:00,105.121066093,5.22710992445,0.0,0.0,43.513341876,52.539744,63.2827772008,58.4285172008,4.83426,0.02
 02/20  11:00:00,104.044951278,4.18168793956,0.0,0.0,43.513341876,52.539744,57.0638753822,43.6070004639,4.83426,8.62261491834
 02/20  12:00:00,106.00104349,5.22710992445,0.0,0.0,43.513341876,52.539744,54.4055149346,49.5512549346,4.83426,0.02
 02/20  13:00:00,103.983652009,4.18168793956,0.0,0.0,43.513341876,52.539744,42.7144560995,37.8601960995,4.83426,0.02
 02/20  14:00:00,105.114163686,5.22710992445,0.0,0.0,43.513341876,52.539744,60.603508016,47.1467286637,4.83426,8.6225193523
 02/20  15:00:00,104.086552997,4.18168793956,0.0,0.0,43.513341876,52.539744,43.0427677982,38.1885077982,4.83426,0.02
 02/20  16:00:00,105.121461808,5.22710992445,0.0,0.0,43.513341876,52.539744,50.1850763616,45.3308163616,4.83426,0.02
 02/20  17:00:00,103.871348545,4.18168793956,0.0,0.0,43.513341876,52.539744,43.6135703072,38.7593103072,4.83426,0.02
 02/20  18:00:00,110.905112073,5.22710992445,0.0,0.0,43.513341876,52.539744,63.2447589805,49.7964153779,4.83426,8.61408360262
 02/20  19:00:00,121.80315942,4.18168793956,0.0,0.0,43.513341876,52.539744,50.6805254361,45.8262654361,4.83426,0.02
 02/20  20:00:00,123.285207969,5.22710992445,0.0,0.0,43.513341876,52.539744,58.2669110383,53.4126510383,4.83426,0.02
 02/20  21:00:00,122.203687979,4.18168793956,0.0,0.0,43.513341876,52.539744,50.1517590118,45.2974990118,4.83426,0.02
 02/20  22:00:00,123.04714506,5.22710992445,0.0,0.0,43.513341876,52.539744,68.9886512739,64.1343912739,4.83426,0.02
 02/20  23:00:00,121.687806066,4.18168793956,0.0,0.0,43.513341876,52.539744,63.7652129937,50.3168425199,4.83426,8.61411047381
 02/20  24:00:00,123.687697492,5.22710992445,0.0,0.0,43.513341876,52.539744,64.4013051286,59.5470451286,4.83426,0.02
 02/21  01:00:00,121.696286367,4.18168793956,0.0,0.0,43.513341876,52.539744,54.7804493728,49.9261893728,4.83426,0.02
 02/21  02:00:00,122.74307595,5.22710992445,0.0,0.0,43.513341876,52.539744,77.3265792653,63.8697497321,4.83426,8.62256953327
 02/21  03:00:00,121.683431437,4.18168793956,0.0,0.0,43.513341876,52.539744,59.2415431178,54.3872831178,4.83426,0.02
 02/21  04:00:00,122.753774138,5.22710992445,0.0,0.0,43.513341876,52.539744,69.5805632091,64.7263032091,4.83426,0.02
 02/21  05:00:00,123.831546224,4.18168793956,0.0,0.0,43.513341876,52.539744,67.1681533598,53.7113565448,4.83426,8.62253681498
 02/21  06:00:00,124.539196825,5.22710992445,0.0,0.0,43.513341876,52.539744,71.2796389272,66.4253789272,4.83426,0.02
 02/21  07:00:00,195.70473907,73.350650294,0.00375376885601,0.0,43.513341876,53.238744,2243.98066668,2239.12640668,4.83426,0.02
 02/21  08:00:00,353.372142123,73.350650294,0.0,0.0,220.879908,53.238744,1440.5955109,1409.29655553,4.83426,26.4646953765
 02/21  09:00:00,445.008310402,73.350650294,0.00306811731906,0.0,220.879908,145.652643033,1151.42035457,1070.70264244,36.25695,44.4607621282
 02/21  10:00:00,444.834543948,73.350650294,0.00315810133276,0.0,220.879908,145.652643033,998.29232404,916.977043778,36.25695,45.0583302624
 02/21  11:00:00,450.719414428,73.350650294,0.00199730828765,0.0,220.879908,151.653867033,927.095092309,824.608097227,48.3426,54.1443950821
 02/21  12:00:00,451.612015025,73.350650294,0.0,0.0,220.879908,151.653867033,837.681402069,734.941730694,48.3426,54.397071375
 02/21  13:00:00,450.585655746,73.350650294,0.0,0.0,220.879908,151.653867033,749.080656947,637.047222473,48.3426,63.690834474
 02/21  14:00:00,444.54486556,73.350650294,0.0,0.0,220.879908,145.652643033,638.242405559,550.240207032,24.1713,63.8308985266
 02/21  15:00:00,444.513465816,73.350650294,0.0,0.0,220.879908,145.652643033,572.49314847,503.249659246,24.1713,45.0721892237
 02/21  16:00:00,436.647008786,73.350650294,0.0,0.0,220.879908,137.835547516,507.955327802,448.91169839,4.83426,54.2093694124
 02/21  17:00:00,431.650548719,73.350650294,0.0,0.0,220.879908,133.019064,485.448609601,435.861442344,4.83426,44.7529072571
 02/21  18:00:00,354.940919372,73.350650294,0.0,0.0,220.879908,53.238744,669.8056396,620.226886497,4.83426,44.7444931029
 02/21  19:00:00,369.909786956,73.350650294,0.0,0.0,220.879908,53.238744,688.219002392,638.436018532,4.83426,44.9487238596
 02/21  20:00:00,369.881358224,73.350650294,0.0,0.0,220.879908,53.238744,661.96789327,639.739207022,4.83426,17.3944262482
 02/21  21:00:00,369.922579737,73.350650294,0.0,0.0,220.879908,53.238744,699.079861518,685.551532108,4.83426,8.69406940959
 02/21  22:00:00,117.492992297,0.0,0.0,0.0,43.513341876,52.539744,22.2034792677,0.0,4.83426,17.3692192677
 02/21  23:00:00,117.575302801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.583629872,0.0,0.0,0.0,43.513341876,52.539744,13.4721267978,0.0,4.83426,8.63786679777
 02/22  01:00:00,117.614328004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.604341077,0.0,0.0,0.0,43.513341876,52.539744,13.4568122987,0.0,4.83426,8.62255229871
 02/22  03:00:00,117.595266758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.591177349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.015787194,0.0,0.0,0.0,43.513341876,52.539744,13.456777372,0.0,4.83426,8.62251737202
 02/22  06:00:00,117.984462966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,193.04112607,73.350650294,0.0,0.0,43.513341876,53.238744,1310.66085502,1305.80659502,4.83426,0.02
 02/22  08:00:00,352.381143015,73.350650294,0.0,0.0,220.879908,53.238744,1105.9368163,1074.63859338,4.83426,26.4639629257
 02/22  09:00:00,444.662275536,73.350650294,0.00213345235909,0.0,220.879908,145.652643033,923.852839592,843.133099961,36.25695,44.4627896302
 02/22  10:00:00,444.700999879,73.350650294,0.00279859568491,0.0,220.879908,145.652643033,875.587708529,794.273302119,36.25695,45.0574564099
 02/22  11:00:00,450.716975512,73.350650294,0.00199108661989,0.0,220.879908,151.653867033,877.715263618,775.230372755,48.3426,54.1422908633
 02/22  12:00:00,451.636917671,73.350650294,0.0,0.0,220.879908,151.653867033,801.401172375,698.664011101,48.3426,54.3945612745
 02/22  13:00:00,450.633896956,73.350650294,0.0,0.0,220.879908,151.653867033,755.789667042,643.757072164,48.3426,63.6899948779
 02/22  14:00:00,444.62755548,73.350650294,0.0,0.0,220.879908,145.652643033,708.812035333,620.812691441,24.1713,63.8280438921
 02/22  15:00:00,444.577885689,73.350650294,0.0,0.0,220.879908,145.652643033,644.591343464,575.346157624,24.1713,45.0738858398
 02/22  16:00:00,436.682058788,73.350650294,0.0,0.0,220.879908,137.835547516,540.535930414,481.49482159,4.83426,54.2068488236
 02/22  17:00:00,431.661866196,73.350650294,0.0,0.0,220.879908,133.019064,472.153149084,422.565708708,4.83426,44.7531803759
 02/22  18:00:00,354.9308727,73.350650294,0.0,0.0,220.879908,53.238744,633.784616368,584.20112983,4.83426,44.7492265376
 02/22  19:00:00,369.933553723,73.350650294,0.0,0.0,220.879908,53.238744,684.873512727,635.091319345,4.83426,44.9479333824
 02/22  20:00:00,370.393112363,73.350650294,0.0,0.0,220.879908,53.238744,707.885402445,685.657425251,4.83426,17.3937171935
 02/22  21:00:00,370.355387787,73.350650294,0.0,0.0,220.879908,53.238744,694.735979425,681.206429347,4.83426,8.69529007859
 02/22  22:00:00,117.809006401,0.0,0.0,0.0,43.513341876,52.539744,22.201336017,0.0,4.83426,17.367076017
 02/22  23:00:00,117.570536521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.601754005,0.0,0.0,0.0,43.513341876,52.539744,13.473560785,0.0,4.83426,8.63930078495
 02/23  01:00:00,117.620628346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.60530293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.595254264,0.0,0.0,0.0,43.513341876,52.539744,13.4568503072,0.0,4.83426,8.62259030724
 02/23  04:00:00,117.587881573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,117.998502438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.97403008,0.0,0.0,0.0,43.513341876,52.539744,13.4568126108,0.0,4.83426,8.62255261077
 02/23  07:00:00,193.189929203,73.350650294,0.0,0.0,43.513341876,53.238744,1373.3824408,1368.5281808,4.83426,0.02
 02/23  08:00:00,352.651407865,73.350650294,0.0,0.0,220.879908,53.238744,1219.46732895,1188.17049847,4.83426,26.4625704822
 02/23  09:00:00,445.015876785,73.350650294,0.00187766452089,0.0,220.879908,145.652643033,1073.00876116,993.361103562,36.25695,43.3907075953
 02/23  10:00:00,445.07572528,73.350650294,0.00237878810068,0.0,220.879908,145.652643033,1029.65786483,947.257559656,36.25695,46.1433551778
 02/23  11:00:00,451.025702921,73.350650294,0.00174975966084,0.0,220.879908,151.653867033,1000.95743427,898.476009013,48.3426,54.1388252606
 02/23  12:00:00,451.89102845,73.350650294,0.0,0.0,220.879908,151.653867033,911.064480251,808.33147448,48.3426,54.3904057708
 02/23  13:00:00,450.771470458,73.350650294,0.0,0.0,220.879908,151.653867033,840.709685107,728.675040445,48.3426,63.6920446615
 02/23  14:00:00,444.684437879,73.350650294,0.0,0.0,220.879908,145.652643033,756.378448689,668.376061041,24.1713,63.831087648
 02/23  15:00:00,444.609623008,73.350650294,0.0,0.0,220.879908,145.652643033,673.07469745,603.823940819,24.1713,45.0794566314
 02/23  16:00:00,436.728479529,73.350650294,0.0,0.0,220.879908,137.835547516,599.281558637,540.244665238,4.83426,54.2026333994
 02/23  17:00:00,431.695370006,73.350650294,0.0,0.0,220.879908,133.019064,505.954416381,456.370324643,4.83426,44.7498317381
 02/23  18:00:00,354.911748184,73.350650294,0.0,0.0,220.879908,53.238744,605.770009765,556.187739977,4.83426,44.7480097875
 02/23  19:00:00,369.861799998,73.350650294,0.0,0.0,220.879908,53.238744,612.202732206,562.419388224,4.83426,44.9490839822
 02/23  20:00:00,370.236461111,73.350650294,0.0,0.0,220.879908,53.238744,562.625205663,540.39478011,4.83426,17.3961655523
 02/23  21:00:00,370.196843525,73.350650294,0.0,0.0,220.879908,53.238744,546.775255758,533.246311799,4.83426,8.69468395882
 02/23  22:00:00,117.874147944,0.0,0.0,0.0,43.513341876,52.539744,13.5290775245,0.0,4.83426,8.69481752446
 02/23  23:00:00,117.650133152,0.0,0.0,0.0,43.513341876,52.539744,13.4862070511,0.0,4.83426,8.65194705105
 02/23  24:00:00,118.656757535,0.0,0.0,0.0,43.513341876,52.539744,13.4736747546,0.0,4.83426,8.63941475461
 02/24  01:00:00,117.72395471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.734360951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.735311272,0.0,0.0,0.0,43.513341876,52.539744,13.4566874073,0.0,4.83426,8.6224274073
 02/24  04:00:00,117.694802124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.77149641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.411388709,0.0,0.0,0.0,43.513341876,52.539744,13.456646764,0.0,4.83426,8.622386764
 02/24  07:00:00,193.611008985,73.350650294,0.0,0.0,43.513341876,53.238744,1294.89428341,1290.04002341,4.83426,0.02
 02/24  08:00:00,352.809252873,73.350650294,0.0,0.0,220.879908,53.238744,1302.2374213,1270.94259919,4.83426,26.4605621068
 02/24  09:00:00,445.362522172,73.350650294,0.00148510274834,0.0,220.879908,145.652643033,1148.09590337,1076.26327236,36.25695,35.5756810068
 02/24  10:00:00,445.139813439,73.350650294,0.0020651328961,0.0,220.879908,145.652643033,1023.45967499,933.137992681,36.25695,54.0647323108
 02/24  11:00:00,450.895099401,73.350650294,0.00143011697412,0.0,220.879908,151.653867033,932.903846593,830.42791773,48.3426,54.1333288631
 02/24  12:00:00,451.690399853,73.3937292477,0.0,0.0,220.879908,151.653867033,777.87245114,675.145619196,48.3426,54.3842319436
 02/24  13:00:00,451.017360041,73.8089290426,0.0,0.0,220.879908,151.653867033,684.61347334,572.576937714,48.3426,63.693935626
 02/24  14:00:00,445.289923356,74.0770004141,0.0,0.0,220.879908,145.652643033,654.505978004,571.724054081,24.1713,58.610623923
 02/24  15:00:00,445.695185988,74.5060759521,0.0,0.0,220.879908,145.652643033,627.806254817,553.400978458,24.1713,50.2339763591
 02/24  16:00:00,437.530280573,74.2069954619,0.0,0.0,220.879908,137.835547516,574.217299076,515.183694969,4.83426,54.1993441078
 02/24  17:00:00,431.650089238,73.3881414718,0.0,0.0,220.879908,133.019064,484.102205326,434.516902647,4.83426,44.7510426793
 02/24  18:00:00,354.876436603,73.350650294,0.0,0.0,220.879908,53.238744,637.495308213,587.914599218,4.83426,44.7464489946
 02/24  19:00:00,369.905283891,73.350650294,0.0,0.0,220.879908,53.238744,707.010032503,657.225429101,4.83426,44.9503434026
 02/24  20:00:00,369.957090552,73.350650294,0.0,0.0,220.879908,53.238744,732.439294308,710.210525975,4.83426,17.3945083329
 02/24  21:00:00,370.067258213,73.350650294,0.0,0.0,220.879908,53.238744,784.43137171,770.903256057,4.83426,8.693855653
 02/24  22:00:00,117.41862449,0.0,0.0,0.0,43.513341876,52.539744,13.5289587412,0.0,4.83426,8.69469874121
 02/24  23:00:00,117.515038628,0.0,0.0,0.0,43.513341876,52.539744,13.4862465048,0.0,4.83426,8.65198650482
 02/24  24:00:00,118.591187799,0.0,0.0,0.0,43.513341876,52.539744,13.4735051769,0.0,4.83426,8.63924517695
 02/25  01:00:00,117.576731128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.569324865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.554741806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.547827762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,117.98392157,0.0,0.0,0.0,43.513341876,52.539744,13.448257452,0.0,4.83426,8.613997452
 02/25  06:00:00,117.954289709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,117.972986617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,99.9252742068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,99.9604769809,0.0,0.0,0.0,43.513341876,52.539744,13.4479849237,0.0,4.83426,8.61372492367
 02/25  10:00:00,100.030567969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.067973556,0.0,0.0,0.0,43.513341876,52.539744,22.3079353771,0.0,4.83426,17.4736753771
 02/25  12:00:00,100.953469285,0.0,0.0,0.0,43.513341876,52.539744,13.50000843,0.0,4.83426,8.66574842998
 02/25  13:00:00,100.106895374,0.0,0.0,0.0,43.513341876,52.539744,13.4996304748,0.0,4.83426,8.66537047477
 02/25  14:00:00,100.21080288,0.0,0.0,0.0,43.513341876,52.539744,13.4912455429,0.0,4.83426,8.6569855429
 02/25  15:00:00,100.252102718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,100.221872184,0.0,0.0,0.0,43.513341876,52.539744,13.4919591721,0.0,4.83426,8.65769917207
 02/25  17:00:00,99.9889661176,0.0,0.0,0.0,43.513341876,52.539744,13.4483001523,0.0,4.83426,8.61404015228
 02/25  18:00:00,102.927361642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.840027628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.249640415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.193530643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.989021844,0.0,0.0,0.0,43.513341876,52.539744,40.2441869051,0.0,4.83426,35.4099269051
 02/25  23:00:00,117.641674536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.532540221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.600608258,0.0,0.0,0.0,43.513341876,52.539744,13.4483269582,0.0,4.83426,8.61406695822
 02/26  02:00:00,117.589680366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.574414726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.551072135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,117.972526488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.939580486,0.0,0.0,0.0,43.513341876,52.539744,13.4482150665,0.0,4.83426,8.61395506647
 02/26  07:00:00,117.953376312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,99.9022947544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,99.9240282946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,99.99665103,0.0,0.0,0.0,43.513341876,52.539744,13.4568161776,0.0,4.83426,8.62255617757
 02/26  11:00:00,100.029182278,0.0,0.0,0.0,43.513341876,52.539744,22.3084650103,0.0,4.83426,17.4742050103
 02/26  12:00:00,100.900884463,0.0,0.0,0.0,43.513341876,52.539744,13.5003814753,0.0,4.83426,8.66612147526
 02/26  13:00:00,100.016507891,0.0,0.0,0.0,43.513341876,52.539744,13.4999980027,0.0,4.83426,8.66573800275
 02/26  14:00:00,100.10704557,0.0,0.0,0.0,43.513341876,52.539744,13.4996174579,0.0,4.83426,8.66535745794
 02/26  15:00:00,100.130092265,0.0,0.0,0.0,43.513341876,52.539744,12.9976153191,0.0,4.83426,8.1633553191
 02/26  16:00:00,100.095002,0.0,0.0,0.0,43.513341876,52.539744,5.34740944087,0.0,4.83426,0.513149440875
 02/26  17:00:00,99.8782196601,0.0,0.0,0.0,43.513341876,52.539744,13.4481784273,0.0,4.83426,8.61391842729
 02/26  18:00:00,102.851119489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.768965091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.185068916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.147987545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,117.942370956,0.0,0.0,0.0,43.513341876,52.539744,40.2440054273,0.0,4.83426,35.4097454273
 02/26  23:00:00,117.598037349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.507019292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.550550827,0.0,0.0,0.0,43.513341876,52.539744,13.4567852089,0.0,4.83426,8.62252520888
 02/27  02:00:00,117.537163065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.541777565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.544482428,0.0,0.0,0.0,43.513341876,52.539744,13.4567336864,0.0,4.83426,8.62247368639
 02/27  05:00:00,117.970360278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,117.932433691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,190.237211001,73.350650294,0.0,0.0,43.513341876,53.238744,1395.6586058,1382.20191947,4.83426,8.62242632762
 02/27  08:00:00,352.42469616,73.350650294,0.0,0.0,220.879908,53.238744,1172.94270232,1141.64629797,4.83426,26.4621443434
 02/27  09:00:00,444.550159889,73.350650294,0.00172689891178,0.0,220.879908,145.652643033,874.849432324,803.020038771,36.25695,35.5724435533
 02/27  10:00:00,444.514388397,73.350650294,0.00256254132919,0.0,220.879908,145.652643033,761.267146527,670.964794897,36.25695,54.0454016304
 02/27  11:00:00,450.573514241,73.350650294,0.0017029382079,0.0,220.879908,151.653867033,782.986575456,689.537205535,48.3426,45.1067699209
 02/27  12:00:00,451.56696298,73.350650294,0.0,0.0,220.879908,151.653867033,772.906791652,661.125269009,48.3426,63.4389226438
 02/27  13:00:00,450.608820858,73.350650294,0.0,0.0,220.879908,151.653867033,731.424867031,628.503686395,48.3426,54.5785806353
 02/27  14:00:00,444.620967889,73.350650294,0.0,0.0,220.879908,145.652643033,709.89273048,621.910401735,24.1713,63.8110287449
 02/27  15:00:00,444.59688516,73.350650294,0.0,0.0,220.879908,145.652643033,680.005579352,601.758785317,24.1713,54.0754940357
 02/27  16:00:00,436.737918012,73.3512905743,0.0,0.0,220.879908,137.835547516,610.76835715,551.753468696,4.83426,54.1806284541
 02/27  17:00:00,431.665412826,73.350650294,0.0,0.0,220.879908,133.019064,452.726705459,411.595847071,4.83426,36.2965983879
 02/27  18:00:00,354.854502368,73.350650294,0.0,0.0,220.879908,53.238744,521.42222831,472.345634952,4.83426,44.2423333587
 02/27  19:00:00,369.801889396,73.350650294,0.0,0.0,220.879908,53.238744,536.800653013,478.035127506,4.83426,53.9312655069
 02/27  20:00:00,370.186448952,73.350650294,0.0,0.0,220.879908,53.238744,470.595019767,457.053161975,4.83426,8.70759779203
 02/27  21:00:00,370.163866288,73.350650294,0.0,0.0,220.879908,53.238744,499.891854914,477.689228747,4.83426,17.3683661679
 02/27  22:00:00,117.896242889,0.0,0.0,0.0,43.513341876,52.539744,13.5289055131,0.0,4.83426,8.69464551308
 02/27  23:00:00,117.713663498,0.0,0.0,0.0,43.513341876,52.539744,13.4857287365,0.0,4.83426,8.65146873649
 02/27  24:00:00,118.713040005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.771623087,0.0,0.0,0.0,43.513341876,52.539744,13.4566541618,0.0,4.83426,8.62239416184
 02/28  02:00:00,117.746752275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.734705645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.717084311,0.0,0.0,0.0,43.513341876,52.539744,13.4565977305,0.0,4.83426,8.62233773051
 02/28  05:00:00,119.815734294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.456497525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,190.37005907,73.350650294,0.0,0.0,43.513341876,53.238744,1156.56851655,1143.11197431,4.83426,8.62228224482
 02/28  08:00:00,352.756211168,73.350650294,0.0,0.0,220.879908,53.238744,1294.52375837,1263.23327951,4.83426,26.4562188607
 02/28  09:00:00,445.666288477,73.350650294,0.00151981211585,0.0,220.879908,145.652643033,1222.90946135,1151.08380167,36.25695,35.5687096813
 02/28  10:00:00,446.066247187,73.350650294,0.00181858385798,0.0,220.879908,145.652643033,1199.8597206,1118.56984276,36.25695,45.0329278393
 02/28  11:00:00,451.848087146,73.350650294,0.00143649747255,0.0,220.879908,151.653867033,1148.44045678,1045.95223061,48.3426,54.1456261723
 02/28  12:00:00,452.363036812,73.350650294,0.0,0.0,220.879908,151.653867033,1020.96103446,918.221303318,48.3426,54.3971311464
 02/28  13:00:00,451.106463512,73.350650294,0.0,0.0,220.879908,151.653867033,964.580390241,852.568945954,48.3426,63.6688442873
 02/28  14:00:00,446.149792447,73.350650294,0.0,0.0,220.879908,145.652643033,1201.80090549,1113.81672072,24.1713,63.8128847625
 02/28  15:00:00,446.830905725,73.350650294,0.0,0.0,220.879908,145.652643033,1283.49546862,1208.62010024,24.1713,50.7040683827
 02/28  16:00:00,438.960794283,73.350650294,0.0,0.0,220.879908,137.835547516,1314.76404328,1261.38990837,4.83426,48.5398749188
 02/28  17:00:00,433.921549085,73.350650294,0.0,0.0,220.879908,133.019064,1323.65360269,1274.07822881,4.83426,44.7411138827
 02/28  18:00:00,357.171452215,73.350650294,0.0,0.0,220.879908,53.238744,1513.17502945,1463.59933858,4.83426,44.7414308652
 02/28  19:00:00,372.137270758,73.350650294,0.0,0.0,220.879908,53.238744,1579.9293519,1530.15791263,4.83426,44.9371792742
 02/28  20:00:00,372.123024941,73.350650294,0.0,0.0,220.879908,53.238744,1596.45781624,1574.22873394,4.83426,17.3948222938
 02/28  21:00:00,372.136900585,73.350650294,0.0,0.0,220.879908,53.238744,1631.70663658,1618.17810534,4.83426,8.69427124086
 02/28  22:00:00,117.285944785,0.0,0.0,0.0,43.513341876,52.539744,22.2035422173,0.0,4.83426,17.3692822173
 02/28  23:00:00,117.405812048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,119.975773128,1.4479184273,0.0,0.0,43.513341876,52.539744,13.8542558589,0.380661636377,4.83426,8.63933422254
 03/01  01:00:00,119.124083765,1.62890823071,0.0,0.0,43.513341876,52.539744,5.2284429775,0.374182977498,4.83426,0.02
 03/01  02:00:00,118.583931451,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7501499627,0.293352318538,4.83426,8.62253764418
 03/01  03:00:00,118.78238749,1.26692862389,0.0,0.0,43.513341876,52.539744,5.21616411475,0.361904114746,4.83426,0.02
 03/01  04:00:00,118.990916066,1.4479184273,0.0,0.0,43.513341876,52.539744,5.20335390316,0.349093903164,4.83426,0.02
 03/01  05:00:00,119.424462215,1.4479184273,0.0,0.0,43.513341876,52.539744,13.8065084115,0.349771555772,4.83426,8.62247685572
 03/01  06:00:00,119.027727808,1.08593882047,0.0,0.0,43.513341876,52.539744,5.14147831763,0.287218317634,4.83426,0.02
 03/01  07:00:00,190.717672879,73.350650294,0.0,0.0,43.513341876,53.238744,1487.28656936,1482.43230936,4.83426,0.02
 03/01  08:00:00,352.950711872,73.350650294,0.0,0.0,220.879908,53.238744,1342.85688595,1311.56241161,4.83426,26.4602143367
 03/01  09:00:00,445.128703449,73.350650294,0.0019151866967,0.0,220.879908,145.652643033,1126.99095928,1046.28058511,36.25695,44.4534241719
 03/01  10:00:00,445.001250376,73.350650294,0.00259857557073,0.0,220.879908,145.652643033,1009.35435298,928.049340127,36.25695,45.0480628544
 03/01  11:00:00,450.940953997,73.350650294,0.00180164763142,0.0,220.879908,151.653867033,986.969829529,884.49648098,48.3426,54.1307485484
 03/01  12:00:00,451.813024137,73.350650294,0.0,0.0,220.879908,151.653867033,893.771949858,791.048547518,48.3426,54.3808023403
 03/01  13:00:00,450.723937971,73.350650294,0.0,0.0,220.879908,151.653867033,824.098805606,712.077622196,48.3426,63.6785834102
 03/01  14:00:00,444.691462262,73.350650294,0.0,0.0,220.879908,145.652643033,777.118729792,689.131552973,24.1713,63.8158768194
 03/01  15:00:00,444.629852501,73.353006543,0.0,0.0,220.879908,145.652643033,710.613861983,641.37108321,24.1713,45.0714787734
 03/01  16:00:00,436.78486524,73.3948284515,0.0,0.0,220.879908,137.835547516,627.570399865,568.546599504,4.83426,54.1895403609
 03/01  17:00:00,431.675748474,73.350650294,0.0,0.0,220.879908,133.019064,505.273157623,455.693123325,4.83426,44.745774298
 03/01  18:00:00,351.913246928,73.350650294,0.0,0.0,220.879908,53.238744,616.651189214,567.079439708,4.83426,44.7374895058
 03/01  19:00:00,369.927770679,73.350650294,0.0,0.0,220.879908,53.238744,690.266907967,640.489412116,4.83426,44.9432358509
 03/01  20:00:00,370.463631178,73.350650294,0.0,0.0,220.879908,53.238744,754.583836438,732.355921142,4.83426,17.3936552959
 03/01  21:00:00,370.571870457,73.350650294,0.0,0.0,220.879908,53.238744,812.523344213,798.996742281,4.83426,8.69234193129
 03/01  22:00:00,117.738832746,0.0,0.0,0.0,43.513341876,52.539744,13.528514894,0.0,4.83426,8.69425489396
 03/01  23:00:00,117.506871284,0.0,0.0,0.0,43.513341876,52.539744,13.4859162351,0.0,4.83426,8.65165623508
 03/01  24:00:00,118.566623168,0.0,0.0,0.0,43.513341876,52.539744,13.4731941768,0.0,4.83426,8.63893417685
 03/02  01:00:00,117.556501715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.558759321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.554224964,0.0,0.0,0.0,43.513341876,52.539744,13.4567281043,0.0,4.83426,8.62246810431
 03/02  04:00:00,117.54771524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.963586146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.924178573,0.0,0.0,0.0,43.513341876,52.539744,13.4566627581,0.0,4.83426,8.62240275806
 03/02  07:00:00,191.103582701,73.350650294,0.0,0.0,43.513341876,53.238744,1607.95871459,1603.10445459,4.83426,0.02
 03/02  08:00:00,353.581758995,73.350650294,0.0,0.0,220.879908,53.238744,1407.7875957,1376.49712133,4.83426,26.4562143652
 03/02  09:00:00,445.538838316,73.350650294,0.002206828925,0.0,220.879908,145.652643033,1128.52076327,1056.6981396,36.25695,35.5656736659
 03/02  10:00:00,445.103728297,73.350650294,0.00234295355057,0.0,220.879908,145.652643033,988.376226195,898.073713438,36.25695,54.045562757
 03/02  11:00:00,450.870684594,73.350650294,0.0017974850659,0.0,220.879908,151.653867033,901.442224823,798.981614287,48.3426,54.1180105358
 03/02  12:00:00,451.632668804,73.3509006155,0.0,0.0,220.879908,151.653867033,743.14580209,640.441809152,48.3426,54.3613929379
 03/02  13:00:00,450.77163426,73.5650027546,0.0,0.0,220.879908,151.653867033,629.928748307,527.008500322,48.3426,54.5776479849
 03/02  14:00:00,445.122560982,73.924878811,0.0,0.0,220.879908,145.652643033,577.016595012,489.050842437,24.1713,63.794452575
 03/02  15:00:00,444.909708598,73.7766783002,0.0,0.0,220.879908,145.652643033,502.253537019,424.009079643,24.1713,54.0731573763
 03/02  16:00:00,437.149175879,73.9019817309,0.0,0.0,220.879908,137.835547516,388.989575859,329.980573693,4.83426,54.1747421659
 03/02  17:00:00,431.693398607,73.3566973948,0.0,0.0,220.879908,133.019064,487.291977964,437.722634816,4.83426,44.7350831482
 03/02  18:00:00,352.735410056,73.350650294,0.0,0.0,220.879908,53.238744,987.93482219,947.308393959,4.83426,35.7921682316
 03/02  19:00:00,371.47440142,73.350650294,0.0,0.0,220.879908,53.238744,1073.12405521,1014.36259993,4.83426,53.927195284
 03/02  20:00:00,371.984982751,73.350650294,0.0,0.0,220.879908,53.238744,1006.46584453,992.923995799,4.83426,8.7075887274
 03/02  21:00:00,372.353716709,73.350650294,0.0,0.0,220.879908,53.238744,1071.02466628,1048.82206445,4.83426,17.3683418257
 03/02  22:00:00,117.662013881,0.0,0.0,0.0,43.513341876,52.539744,13.5288732181,0.0,4.83426,8.69461321813
 03/02  23:00:00,117.450334348,0.0,0.0,0.0,43.513341876,52.539744,13.4857704928,0.0,4.83426,8.65151049278
 03/02  24:00:00,118.548628686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.515774729,0.0,0.0,0.0,43.513341876,52.539744,13.4567437838,0.0,4.83426,8.62248378375
 03/03  02:00:00,117.523628915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.515868171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.507360289,0.0,0.0,0.0,43.513341876,52.539744,13.4566726019,0.0,4.83426,8.62241260188
 03/03  05:00:00,119.623301982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.285070131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,192.966913256,73.350650294,0.0,0.0,43.513341876,53.238744,1923.39130146,1909.93469885,4.83426,8.62234261738
 03/03  08:00:00,354.473255422,73.350650294,0.0,0.0,220.879908,53.238744,1729.42129199,1698.13229538,4.83426,26.4547366111
 03/03  09:00:00,446.776985771,73.350650294,0.000901694918374,0.0,220.879908,145.652643033,1447.21652618,1375.3913509,36.25695,35.5682252814
 03/03  10:00:00,446.827015748,73.350650294,0.00169373368032,0.0,220.879908,145.652643033,1353.10223316,1271.81779187,36.25695,45.027491282
 03/03  11:00:00,452.843489201,73.350650294,0.00128911562325,0.0,220.879908,151.653867033,1346.37600628,1243.89528742,48.3426,54.1381188612
 03/03  12:00:00,453.876365845,73.350650294,0.0,0.0,220.879908,151.653867033,1302.59088133,1199.8599118,48.3426,54.3883695298
 03/03  13:00:00,452.848919443,73.350650294,0.0,0.0,220.879908,151.653867033,1315.38367294,1203.37991744,48.3426,63.6611554982
 03/03  14:00:00,446.877474927,73.350650294,0.0,0.0,220.879908,145.652643033,1356.85783977,1268.88572223,24.1713,63.8008175385
 03/03  15:00:00,446.857359226,73.350650294,0.0,0.0,220.879908,145.652643033,1343.60574788,1274.38212514,24.1713,45.0523227406
 03/03  16:00:00,438.992648372,73.350650294,0.0,0.0,220.879908,137.835547516,1259.995008,1200.96561341,4.83426,54.195134589
 03/03  17:00:00,433.940698133,73.350650294,0.0,0.0,220.879908,133.019064,1135.93785511,1086.36481834,4.83426,44.7387767697
 03/03  18:00:00,354.170640341,73.350650294,0.0,0.0,220.879908,53.238744,1254.27615829,1204.70995608,4.83426,44.7319422105
 03/03  19:00:00,372.113456669,73.350650294,0.0,0.0,220.879908,53.238744,1296.36036544,1246.59093744,4.83426,44.9351679999
 03/03  20:00:00,372.091361977,73.350650294,0.0,0.0,220.879908,53.238744,1295.68979147,1273.46310272,4.83426,17.3924287459
 03/03  21:00:00,372.091288484,73.350650294,0.0,0.0,220.879908,53.238744,1295.66926312,1282.1403532,4.83426,8.69464991502
 03/03  22:00:00,117.323312423,0.0,0.0,0.0,43.513341876,52.539744,13.528761951,0.0,4.83426,8.694501951
 03/03  23:00:00,117.434526898,0.0,0.0,0.0,43.513341876,52.539744,13.4863222806,0.0,4.83426,8.65206228063
 03/03  24:00:00,118.532749567,0.0,0.0,0.0,43.513341876,52.539744,13.4731581781,0.0,4.83426,8.63889817806
 03/04  01:00:00,118.764109194,1.26692862389,0.0,0.0,43.513341876,52.539744,5.12898715583,0.274727155833,4.83426,0.02
 03/04  02:00:00,119.127295971,1.62890823071,0.0,0.0,43.513341876,52.539744,5.1713622217,0.317102221704,4.83426,0.02
 03/04  03:00:00,118.939308329,1.4479184273,0.0,0.0,43.513341876,52.539744,5.19917889651,0.344918896513,4.83426,0.02
 03/04  04:00:00,119.295184289,1.80989803412,0.0,0.0,43.513341876,52.539744,13.8960316091,0.44793035946,4.83426,8.61384124962
 03/04  05:00:00,121.444950796,3.53246784051,0.0,0.0,43.513341876,52.539744,5.97997228721,1.12571228721,4.83426,0.02
 03/04  06:00:00,122.664447203,4.78155480815,0.0,0.0,43.513341876,52.539744,6.71336264336,1.85910264336,4.83426,0.02
 03/04  07:00:00,119.547140279,4.62724305587,0.0,0.0,43.513341876,52.539744,7.24933557106,2.39507557106,4.83426,0.02
 03/04  08:00:00,104.21950674,4.36391311077,0.0,0.0,43.513341876,52.539744,6.76780981007,1.91354981007,4.83426,0.02
 03/04  09:00:00,103.978491299,4.1298639735,0.0,0.0,43.513341876,52.539744,15.3858000009,1.9375099123,4.83426,8.61403008859
 03/04  10:00:00,103.597660856,3.73026559424,0.0,0.0,43.513341876,52.539744,6.56026064825,1.70600064825,4.83426,0.02
 03/04  11:00:00,101.536532176,1.68580568906,0.0,0.0,43.513341876,52.539744,23.111844206,0.802394998879,4.83426,17.4751892071
 03/04  12:00:00,101.871014573,1.08593882047,0.0,0.0,43.513341876,52.539744,13.9951975956,0.495056502541,4.83426,8.66588109302
 03/04  13:00:00,100.86966167,1.08593882047,0.0,0.0,43.513341876,52.539744,13.9240114872,0.423763775867,4.83426,8.66598771129
 03/04  14:00:00,100.937326191,1.08593882047,0.0,0.0,43.513341876,52.539744,13.8687533401,0.377843289299,4.83426,8.65665005077
 03/04  15:00:00,100.957861946,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7968785943,0.305272006922,4.83426,8.65734658738
 03/04  16:00:00,100.205934057,0.361979606825,0.0,0.0,43.513341876,52.539744,4.99094276688,0.13668276688,4.83426,0.02
 03/04  17:00:00,100.364311508,0.72395921365,0.0,0.0,43.513341876,52.539744,13.5993870222,0.151273753539,4.83426,8.61385326868
 03/04  18:00:00,100.722293962,1.08593882047,0.0,0.0,43.513341876,52.539744,5.15600206501,0.301742065007,4.83426,0.02
 03/04  19:00:00,120.716340643,3.15403238903,0.0,0.0,43.513341876,52.539744,6.05274478123,1.19848478123,4.83426,0.02
 03/04  20:00:00,121.828222657,3.83996675053,0.0,0.0,43.513341876,52.539744,6.58567153738,1.73141153738,4.83426,0.02
 03/04  21:00:00,122.419883286,4.45887097263,0.0,0.0,43.513341876,52.539744,7.67770416902,2.82344416902,4.83426,0.02
 03/04  22:00:00,122.545895382,4.76893708797,0.0,0.0,43.513341876,52.539744,47.3330434348,7.08751998821,4.83426,35.4112634466
 03/04  23:00:00,122.083955131,4.63986077604,0.0,0.0,43.513341876,52.539744,14.8677435179,10.0134835179,4.83426,0.02
 03/04  24:00:00,127.761623045,9.31944401642,0.0,0.0,43.513341876,52.539744,29.3115190082,15.8632488087,4.83426,8.61401019955
 03/05  01:00:00,124.572870717,7.12195546429,0.0,0.0,43.513341876,52.539744,24.0816666581,19.2274066581,4.83426,0.02
 03/05  02:00:00,126.533166312,9.0712345476,0.0,0.0,43.513341876,52.539744,31.8908404139,27.0365804139,4.83426,0.02
 03/05  03:00:00,127.477405818,10.0177326006,0.0,0.0,43.513341876,52.539744,34.9068036559,30.0525436559,4.83426,0.02
 03/05  04:00:00,126.541734552,9.0712345476,0.0,0.0,43.513341876,52.539744,44.0275239621,39.1732639621,4.83426,0.02
 03/05  05:00:00,132.519997707,14.62723644,0.0,0.0,43.513341876,52.539744,54.589167885,41.1408605183,4.83426,8.61404736667
 03/05  06:00:00,128.935319428,11.0569102982,0.0,0.0,43.513341876,52.539744,58.7267405663,53.8724805663,4.83426,0.02
 03/05  07:00:00,130.597246035,18.6726918568,0.0,0.0,43.513341876,52.539744,58.6265874889,53.7723274889,4.83426,0.02
 03/05  08:00:00,106.255868479,6.42366688014,0.0,0.0,43.513341876,52.539744,48.6257090154,43.7714490154,4.83426,0.02
 03/05  09:00:00,104.459859802,4.63986077604,0.0,0.0,43.513341876,52.539744,50.6398585731,37.1831751171,4.83426,8.62242345599
 03/05  10:00:00,104.60841893,4.76893708797,0.0,0.0,43.513341876,52.539744,40.3649280297,35.5106680297,4.83426,0.02
 03/05  11:00:00,104.456389892,4.63986077604,0.0,0.0,43.513341876,52.539744,48.7045943151,26.3951523895,4.83426,17.4751819257
 03/05  12:00:00,105.524514226,4.76893708797,0.0,0.0,43.513341876,52.539744,40.6295836284,27.1293852819,4.83426,8.66593834646
 03/05  13:00:00,104.390209432,4.63986077604,0.0,0.0,43.513341876,52.539744,36.9083284414,23.4081846555,4.83426,8.66588378583
 03/05  14:00:00,104.229184602,4.40695748115,0.0,0.0,43.513341876,52.539744,32.2075624537,18.7091443394,4.83426,8.66415811434
 03/05  15:00:00,102.688663445,2.85908292161,0.0,0.0,43.513341876,52.539744,20.7854293028,7.29375959479,4.83426,8.657409708
 03/05  16:00:00,102.934838678,3.13626595467,0.0,0.0,43.513341876,52.539744,13.2093696763,8.35510967628,4.83426,0.02
 03/05  17:00:00,103.556708493,3.95641839797,0.0,0.0,43.513341876,52.539744,25.4976258807,12.049405548,4.83426,8.61396033274
 03/05  18:00:00,102.632177639,3.04007272502,0.0,0.0,43.513341876,52.539744,13.3670680034,8.51280800343,4.83426,0.02
 03/05  19:00:00,122.170236392,4.63986077604,0.0,0.0,43.513341876,52.539744,23.7939019347,18.9396419347,4.83426,0.02
 03/05  20:00:00,122.367759158,4.40695748115,0.0,0.0,43.513341876,52.539744,27.7448172851,22.8905572851,4.83426,0.02
 03/05  21:00:00,122.946521351,5.00184038287,0.0,0.0,43.513341876,52.539744,38.5822625001,33.7280025001,4.83426,0.02
 03/05  22:00:00,123.832478265,6.06168727331,0.0,0.0,43.513341876,52.539744,94.4854435171,54.2405922942,4.83426,35.4105912229
 03/05  23:00:00,126.594498818,9.13866486327,0.0,0.0,43.513341876,52.539744,77.5438826176,72.6896226176,4.83426,0.02
 03/05  24:00:00,131.737081506,13.2876417171,0.0,0.0,43.513341876,52.539744,82.3109467136,77.4566867136,4.83426,0.02
 03/06  01:00:00,130.337178643,12.8510161781,0.0,0.0,43.513341876,52.539744,112.105516357,98.6488270005,4.83426,8.6224293562
 03/06  02:00:00,135.922831719,18.4397885619,0.0,0.0,43.513341876,52.539744,105.524136267,100.669876267,4.83426,0.02
 03/06  03:00:00,149.152608647,31.6350061478,0.0,0.0,43.513341876,52.539744,131.69396622,126.83970622,4.83426,0.02
 03/06  04:00:00,150.085000285,32.5746005477,0.0,0.0,43.513341876,52.539744,137.90706961,124.450391307,4.83426,8.62241830298
 03/06  05:00:00,144.884355479,26.9163425062,0.0,0.0,43.513341876,52.539744,145.454823819,140.600563819,4.83426,0.02
 03/06  06:00:00,143.562212677,25.6383887483,0.0,0.0,43.513341876,52.539744,133.283452525,128.429192525,4.83426,0.02
 03/06  07:00:00,191.310112339,73.350650294,0.0,0.0,43.513341876,53.238744,2759.88023252,2746.42356526,4.83426,8.62240726171
 03/06  08:00:00,355.793431937,73.350650294,0.0,0.0,220.879908,53.238744,2015.8713714,1984.57936793,4.83426,26.4577434756
 03/06  09:00:00,446.999330953,73.350650294,0.0016087913978,0.0,220.879908,145.652643033,1634.09029447,1562.26993905,36.25695,35.5634054194
 03/06  10:00:00,446.916569423,73.350650294,0.00201879703124,0.0,220.879908,145.652643033,1497.93696313,1407.65172001,36.25695,54.028293121
 03/06  11:00:00,452.626902001,73.350650294,0.00142676274149,0.0,220.879908,151.653867033,1303.43442981,1209.98836205,48.3426,45.103467762
 03/06  12:00:00,453.294342927,73.350650294,0.0,0.0,220.879908,151.653867033,1199.77359662,1087.99353088,48.3426,63.437465745
 03/06  13:00:00,451.725469367,73.350650294,0.0,0.0,220.879908,151.653867033,1071.21949793,968.324822926,48.3426,54.5520750075
 03/06  14:00:00,445.108439222,73.3624925803,0.0,0.0,220.879908,145.652643033,930.119531791,842.159913917,24.1713,63.7883178734
 03/06  15:00:00,444.836563343,73.351122715,0.0,0.0,220.879908,145.652643033,846.074109914,767.852034343,24.1713,54.0507755705
 03/06  16:00:00,436.865846023,73.3518531712,0.0,0.0,220.879908,137.835547516,719.921585547,669.930066095,4.83426,45.1572594515
 03/06  17:00:00,431.801286359,73.350650294,0.0,0.0,220.879908,133.019064,609.672362493,560.107179039,4.83426,44.7309234534
 03/06  18:00:00,352.077253351,73.350650294,0.0,0.0,220.879908,53.238744,734.860021511,685.293207504,4.83426,44.7325540063
 03/06  19:00:00,370.03366725,73.350650294,0.0,0.0,220.879908,53.238744,755.957049585,706.191942764,4.83426,44.9308468213
 03/06  20:00:00,370.480625011,73.350650294,0.0,0.0,220.879908,53.238744,763.699700666,741.472684184,4.83426,17.3927564821
 03/06  21:00:00,370.494080158,73.350650294,0.0,0.0,220.879908,53.238744,785.174170623,771.646647538,4.83426,8.69326308502
 03/06  22:00:00,117.713424413,0.0,0.0,0.0,43.513341876,52.539744,22.2016861039,0.0,4.83426,17.3674261039
 03/06  23:00:00,117.487170372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.54096583,0.0,0.0,0.0,43.513341876,52.539744,13.473403103,0.0,4.83426,8.63914310299
 03/07  01:00:00,117.514059752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.52807215,0.0,0.0,0.0,43.513341876,52.539744,13.4563880385,0.0,4.83426,8.62212803848
 03/07  03:00:00,117.521919801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.515697675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.641906743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,120.391815903,1.08593882047,0.0,0.0,43.513341876,52.539744,13.8794552448,0.422779209898,4.83426,8.6224160349
 03/07  07:00:00,188.552461457,73.350650294,0.0,0.0,43.513341876,53.238744,1586.80881401,1581.95455401,4.83426,0.02
 03/07  08:00:00,352.813065975,73.350650294,0.0,0.0,220.879908,53.238744,1288.85493191,1257.56497639,4.83426,26.4556955151
 03/07  09:00:00,444.871833521,73.350650294,0.00139532974374,0.0,220.879908,145.652643033,1024.30775918,952.48503854,36.25695,35.5657706443
 03/07  10:00:00,444.651729651,73.350650294,0.0019991565724,0.0,220.879908,145.652643033,860.209719077,769.911162585,36.25695,54.0416064923
 03/07  11:00:00,450.579945702,73.3569943048,0.00139842254359,0.0,220.879908,151.653867033,785.377958996,682.923907705,48.3426,54.1114512911
 03/07  12:00:00,451.822843747,73.6996939178,0.0,0.0,220.879908,151.653867033,654.58777411,551.891492193,48.3426,54.3536819163
 03/07  13:00:00,451.705734532,74.5636648553,0.0,0.0,220.879908,151.653867033,589.299365209,484.969547713,48.3426,55.9872174965
 03/07  14:00:00,446.405732834,75.2491275486,0.0,0.0,220.879908,145.652643033,552.71509639,466.187248035,24.1713,62.356548355
 03/07  15:00:00,446.905600881,75.80460938,0.0,0.0,220.879908,145.652643033,466.598513158,388.364690949,24.1713,54.0625222086
 03/07  16:00:00,439.146743331,75.896295058,0.0,0.0,220.879908,137.835547516,411.1375896,352.141154942,4.83426,54.1621746574
 03/07  17:00:00,432.053268069,73.8849465176,0.0,0.0,220.879908,133.019064,304.009928306,255.984502601,4.83426,43.191165705
 03/07  18:00:00,351.810389797,73.3986527854,0.0,0.0,220.879908,53.238744,465.780720812,423.627874721,4.83426,37.3185860918
 03/07  19:00:00,369.785584117,73.3549777954,0.0,0.0,220.879908,53.238744,606.643014239,547.895966994,4.83426,53.9127872457
 03/07  20:00:00,369.78411073,73.350650294,0.0,0.0,220.879908,53.238744,600.974719521,587.433873295,4.83426,8.70658622612
 03/07  21:00:00,369.875448915,73.350650294,0.0,0.0,220.879908,53.238744,684.517275013,670.989423475,4.83426,8.69359153782
 03/07  22:00:00,117.408419537,0.0,0.0,0.0,43.513341876,52.539744,22.2023077354,0.0,4.83426,17.3680477354
 03/07  23:00:00,117.492124628,0.0,0.0,0.0,43.513341876,52.539744,13.4857915886,0.0,4.83426,8.65153158862
 03/07  24:00:00,118.578926208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.568244846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.580464451,0.0,0.0,0.0,43.513341876,52.539744,13.4563780631,0.0,4.83426,8.62211806305
 03/08  03:00:00,117.58048288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.578662348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.003192347,0.0,0.0,0.0,43.513341876,52.539744,13.4566585063,0.0,4.83426,8.6223985063
 03/08  06:00:00,117.972565188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,187.17715954,73.350650294,0.0,0.0,43.513341876,53.238744,1382.25904799,1377.40478799,4.83426,0.02
 03/08  08:00:00,352.720321137,73.350650294,0.0,0.0,220.879908,53.238744,1241.63990516,1201.54072591,4.83426,35.2649192481
 03/08  09:00:00,445.120736604,73.350650294,0.00179253741022,0.0,220.879908,145.652643033,1082.19085243,1010.37621846,36.25695,35.5576839676
 03/08  10:00:00,445.103957343,73.350650294,0.00232984072279,0.0,220.879908,145.652643033,1022.00105192,940.717241914,36.25695,45.0268600056
 03/08  11:00:00,451.05661492,73.350650294,0.00169819022254,0.0,220.879908,151.653867033,1005.5019998,903.04350571,48.3426,54.1158940911
 03/08  12:00:00,452.043318277,73.350650294,0.0,0.0,220.879908,151.653867033,967.02431086,864.318665548,48.3426,54.3630453123
 03/08  13:00:00,451.122241238,73.350650294,0.0,0.0,220.879908,151.653867033,997.557135805,885.560353939,48.3426,63.6541818659
 03/08  14:00:00,445.197844647,73.350650294,0.0,0.0,220.879908,145.652643033,1012.51382518,928.199811541,24.1713,60.1427136398
