Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  15:00:00,445.046843619,73.350650294,0.0,0.0,220.879908,145.652643033,939.522683997,866.689166307,24.1713,48.6622176895
 03/08  16:00:00,437.088334733,73.350650294,0.0,0.0,220.879908,137.835547516,842.925154927,783.92159629,4.83426,54.1692986376
 03/08  17:00:00,432.033065503,73.350650294,0.0,0.0,220.879908,133.019064,725.03881137,675.474921617,4.83426,44.7296297527
 03/08  18:00:00,352.381460592,73.350650294,0.0,0.0,220.879908,53.238744,863.253413091,813.694629862,4.83426,44.7245232292
 03/08  19:00:00,370.447329016,73.350650294,0.0,0.0,220.879908,53.238744,912.641812462,862.873694735,4.83426,44.9338577268
 03/08  20:00:00,370.923721491,73.350650294,0.0,0.0,220.879908,53.238744,900.606345794,887.065805402,4.83426,8.70628039243
 03/08  21:00:00,370.881483017,73.350650294,0.0,0.0,220.879908,53.238744,908.571943414,886.369942487,4.83426,17.3677409265
 03/08  22:00:00,117.743775433,0.0,0.0,0.0,43.513341876,52.539744,13.5277249989,0.0,4.83426,8.69346499886
 03/08  23:00:00,117.526541575,0.0,0.0,0.0,43.513341876,52.539744,13.4855204145,0.0,4.83426,8.65126041454
 03/08  24:00:00,118.586106645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.58878782,0.0,0.0,0.0,43.513341876,52.539744,13.456339911,0.0,4.83426,8.62207991103
 03/09  02:00:00,117.590782186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.591706026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.596283051,0.0,0.0,0.0,43.513341876,52.539744,13.4566124963,0.0,4.83426,8.62235249635
 03/09  05:00:00,118.026917397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.002828167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,186.892377205,73.350650294,0.0,0.0,43.513341876,53.238744,1149.9139499,1136.45744401,4.83426,8.62224588941
 03/09  08:00:00,352.227939398,73.350650294,0.0,0.0,220.879908,53.238744,963.825380016,932.538572234,4.83426,26.4525477826
 03/09  09:00:00,444.506664295,73.350650294,0.00243175951831,0.0,220.879908,145.652643033,728.6494045,656.835531885,36.25695,35.5569226151
 03/09  10:00:00,444.517978467,73.350650294,0.00328945884493,0.0,220.879908,145.652643033,636.607173303,554.243073758,36.25695,46.1071495451
 03/09  11:00:00,450.514393146,73.350650294,0.00228127644957,0.0,220.879908,151.653867033,608.237007348,506.865717462,48.3426,53.0286898855
 03/09  12:00:00,451.406156118,73.350650294,0.0,0.0,220.879908,151.653867033,509.131932157,406.419772492,48.3426,54.3695596659
 03/09  13:00:00,450.479973109,73.350650294,0.0,0.0,220.879908,151.653867033,431.562068257,319.577649525,48.3426,63.6418187314
 03/09  14:00:00,444.534997348,73.3670641036,0.0,0.0,220.879908,145.652643033,364.199705275,276.244984788,24.1713,63.7834204872
 03/09  15:00:00,444.522021177,73.3675410842,0.0,0.0,220.879908,145.652643033,341.7529065,272.533834728,24.1713,45.0477717717
 03/09  16:00:00,436.67818472,73.3933812002,0.0,0.0,220.879908,137.835547516,326.907864931,267.902423013,4.83426,54.171181918
 03/09  17:00:00,431.579986618,73.350650294,0.0,0.0,220.879908,133.019064,266.913125955,217.351402817,4.83426,44.7274631377
 03/09  18:00:00,351.825547044,73.350650294,0.0,0.0,220.879908,53.238744,451.36493202,401.808122903,4.83426,44.7225491169
 03/09  19:00:00,369.829452823,73.350650294,0.0,0.0,220.879908,53.238744,586.928983863,537.165376669,4.83426,44.9293471946
 03/09  20:00:00,370.345209743,73.350650294,0.0,0.0,220.879908,53.238744,697.419995544,675.194686795,4.83426,17.3910487495
 03/09  21:00:00,370.46892771,73.350650294,0.0,0.0,220.879908,53.238744,796.553229835,783.025279767,4.83426,8.69369006787
 03/09  22:00:00,117.744610647,0.0,0.0,0.0,43.513341876,52.539744,13.527169301,0.0,4.83426,8.69290930103
 03/09  23:00:00,117.496593923,0.0,0.0,0.0,43.513341876,52.539744,13.4856917015,0.0,4.83426,8.65143170147
 03/09  24:00:00,118.554062996,0.0,0.0,0.0,43.513341876,52.539744,6.47103075235,0.0,4.83426,1.63677075235
 03/10  01:00:00,117.524412369,0.0,0.0,0.0,43.513341876,52.539744,11.8417699267,0.0,4.83426,7.00750992666
 03/10  02:00:00,117.527489419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.518892936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.510408682,0.0,0.0,0.0,43.513341876,52.539744,13.4565256311,0.0,4.83426,8.62226563105
 03/10  05:00:00,119.625548526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.285629074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,190.065093274,73.350650294,0.0,0.0,43.513341876,53.238744,2233.79872591,2220.34316687,4.83426,8.62129904341
 03/10  08:00:00,354.50045216,73.350650294,0.0,0.0,220.879908,53.238744,1899.0490307,1867.75970736,4.83426,26.4550633369
 03/10  09:00:00,446.775269933,73.350650294,0.0,0.0,220.879908,145.652643033,1681.70756056,1609.89105666,36.25695,35.559553904
 03/10  10:00:00,446.823323262,73.350650294,0.0,0.0,220.879908,145.652643033,1651.37055852,1561.09732386,36.25695,54.0162846619
 03/10  11:00:00,452.827581066,73.350650294,0.0,0.0,220.879908,151.653867033,1633.45785826,1540.01772886,48.3426,45.0975294067
 03/10  12:00:00,453.864899008,73.350650294,0.0,0.0,220.879908,151.653867033,1598.10135521,1493.4311707,48.3426,56.3275845119
 03/10  13:00:00,452.824303694,73.350650294,0.0,0.0,220.879908,151.653867033,1593.21730415,1483.20632547,48.3426,61.6683786729
 03/10  14:00:00,446.848171955,73.350650294,0.0,0.0,220.879908,145.652643033,1590.38362639,1502.43800197,24.1713,63.7743244131
 03/10  15:00:00,446.829952897,73.350650294,0.0,0.0,220.879908,145.652643033,1566.16779322,1496.95781355,24.1713,45.0386796647
 03/10  16:00:00,438.964951792,73.350650294,0.0,0.0,220.879908,137.835547516,1512.85153971,1453.8448802,4.83426,54.1723995106
 03/10  17:00:00,433.943164557,73.350650294,0.0,0.0,220.879908,133.019064,1443.52672757,1393.96564207,4.83426,44.7268255026
 03/10  18:00:00,354.20973714,73.350650294,0.0,0.0,220.879908,53.238744,1606.80119406,1557.24705213,4.83426,44.7198819264
 03/10  19:00:00,369.180112789,73.350650294,0.0,0.0,220.879908,53.238744,1677.49938802,1627.73962213,4.83426,44.9255058882
 03/10  20:00:00,372.159408864,73.350650294,0.0,0.0,220.879908,53.238744,1711.95521925,1689.72905673,4.83426,17.3919025268
 03/10  21:00:00,372.175293693,73.350650294,0.0,0.0,220.879908,53.238744,1750.64396314,1737.1155508,4.83426,8.69415234742
 03/10  22:00:00,118.549252281,1.26692862389,0.0,0.0,43.513341876,52.539744,13.9708628063,0.442656352796,4.83426,8.69394645355
 03/10  23:00:00,119.232142451,1.80989803412,0.0,0.0,43.513341876,52.539744,14.4182963592,0.932981350316,4.83426,8.6510550089
 03/10  24:00:00,120.771646288,2.22588556097,0.0,0.0,43.513341876,52.539744,15.2544306375,1.78111432736,4.83426,8.63905631016
 03/11  01:00:00,122.275755849,4.76893708797,0.0,0.0,43.513341876,52.539744,9.31695526559,4.46269526559,4.83426,0.02
 03/11  02:00:00,124.133747784,6.62553652664,0.0,0.0,43.513341876,52.539744,13.5347202471,8.68046024711,4.83426,0.02
 03/11  03:00:00,128.564126349,11.0569102982,0.0,0.0,43.513341876,52.539744,16.6674111181,11.8131511181,4.83426,0.02
 03/11  04:00:00,127.460510314,9.93499611096,0.0,0.0,43.513341876,52.539744,28.0094126419,23.1551526419,4.83426,0.02
 03/11  05:00:00,137.917396527,19.9622371667,0.0,0.0,43.513341876,52.539744,43.9700330004,30.5234614586,4.83426,8.61231154187
 03/11  06:00:00,134.158719713,16.2013878861,0.0,0.0,43.513341876,52.539744,56.5359161823,51.6816561823,4.83426,0.02
 03/11  07:00:00,141.670509588,32.6530128283,0.0,0.0,43.513341876,52.539744,62.7944204336,57.9401604336,4.83426,0.02
 03/11  08:00:00,107.033817464,7.11116474674,0.0,0.0,43.513341876,52.539744,51.4835268483,46.6292668483,4.83426,0.02
 03/11  09:00:00,112.089352493,12.1828490001,0.0,0.0,43.513341876,52.539744,45.1222623214,40.2680023214,4.83426,0.02
 03/11  10:00:00,104.566367287,4.63986077604,0.0,0.0,43.513341876,52.539744,54.0846072298,40.6280117264,4.83426,8.62233550343
 03/11  11:00:00,104.658246069,4.76893708797,0.0,0.0,43.513341876,52.539744,54.9990165917,32.6910845011,4.83426,17.4736720906
 03/11  12:00:00,105.454215546,4.63986077604,0.0,0.0,43.513341876,52.539744,42.9076980751,29.4079430261,4.83426,8.66549504902
 03/11  13:00:00,104.569843501,4.76893708797,0.0,0.0,43.513341876,52.539744,37.6329965143,24.1340196832,4.83426,8.66471683108
 03/11  14:00:00,104.50285639,4.63986077604,0.0,0.0,43.513341876,52.539744,35.8519294661,22.3607926244,4.83426,8.6568768417
 03/11  15:00:00,104.647185772,4.76893708797,0.0,0.0,43.513341876,52.539744,25.4713536098,20.6170936098,4.83426,0.02
 03/11  16:00:00,104.488201224,4.63986077604,0.0,0.0,43.513341876,52.539744,33.9841097691,20.4929886228,4.83426,8.65686114636
 03/11  17:00:00,104.412786735,4.76893708797,0.0,0.0,43.513341876,52.539744,26.3133666986,21.4591066986,4.83426,0.02
 03/11  18:00:00,104.286681338,4.63986077604,0.0,0.0,43.513341876,52.539744,41.6908420191,28.2426599751,4.83426,8.613922044
 03/11  19:00:00,124.328495384,9.73312646446,0.0,0.0,43.513341876,52.539744,46.9056317644,42.0513717644,4.83426,0.02
 03/11  20:00:00,130.770760049,12.7372460401,0.0,0.0,43.513341876,52.539744,69.1175758641,64.2633158641,4.83426,0.02
 03/11  21:00:00,133.343626213,15.3376263227,0.0,0.0,43.513341876,52.539744,71.834834975,66.980574975,4.83426,0.02
 03/11  22:00:00,142.827579946,24.9258328001,0.0,0.0,43.513341876,52.539744,183.321175843,143.084066081,4.83426,35.4028497626
 03/11  23:00:00,155.964038285,38.3989441163,0.0,0.0,43.513341876,52.539744,148.594567873,143.740307873,4.83426,0.02
 03/11  24:00:00,158.32014938,39.6708417836,0.0,0.0,43.513341876,52.539744,208.624464362,203.770204362,4.83426,0.02
 03/12  01:00:00,162.548188878,44.9313360989,0.0,0.0,43.513341876,52.539744,173.734952834,168.880692834,4.83426,0.02
 03/12  02:00:00,156.161804225,38.4418152142,0.0,0.0,43.513341876,52.539744,242.726438703,229.278415939,4.83426,8.61376276359
 03/12  03:00:00,158.025208082,40.3759872929,0.0,0.0,43.513341876,52.539744,184.386039619,179.531779619,4.83426,0.02
 03/12  04:00:00,160.93679217,42.756659039,0.0,0.0,43.513341876,52.539744,242.248973875,237.394713875,4.83426,0.02
 03/12  05:00:00,160.663957696,42.5935354506,0.0,0.0,43.513341876,52.539744,190.01153058,185.15727058,4.83426,0.02
 03/12  06:00:00,162.070822966,43.8654331178,0.0,0.0,43.513341876,52.539744,250.601160478,245.746900478,4.83426,0.02
 03/12  07:00:00,141.192640231,32.2405604374,0.0,0.0,43.513341876,52.539744,164.980618723,151.534192425,4.83426,8.61216629805
 03/12  08:00:00,131.473597533,31.4151624375,0.0,0.0,43.513341876,52.539744,192.48514083,187.63088083,4.83426,0.02
 03/12  09:00:00,136.662414287,36.6756567528,0.0,0.0,43.513341876,52.539744,137.516369392,132.662109392,4.83426,0.02
 03/12  10:00:00,120.002854016,19.9964756905,0.0,0.0,43.513341876,52.539744,167.72333039,145.416262122,4.83426,17.4728082679
 03/12  11:00:00,119.228576277,18.3075073746,0.0,0.0,43.513341876,52.539744,150.331051984,136.831825999,4.83426,8.66496598497
 03/12  12:00:00,120.280178874,20.3274216489,0.0,0.0,43.513341876,52.539744,170.468006889,156.970101556,4.83426,8.66364533295
 03/12  13:00:00,117.721337013,17.8132465804,0.0,0.0,43.513341876,52.539744,103.531601051,90.0318842588,4.83426,8.66545679199
 03/12  14:00:00,114.485334235,14.5466580939,0.0,0.0,43.513341876,52.539744,110.001087362,96.5098824953,4.83426,8.65694486645
 03/12  15:00:00,114.535732618,14.6649436883,0.0,0.0,43.513341876,52.539744,89.6289496574,76.1377855707,4.83426,8.65690408671
 03/12  16:00:00,105.953633322,6.2945905682,0.0,0.0,43.513341876,52.539744,74.4853316963,69.6310716963,4.83426,0.02
 03/12  17:00:00,108.54334082,8.90576156838,0.0,0.0,43.513341876,52.539744,65.6295568143,60.7752968143,4.83426,0.02
 03/12  18:00:00,114.400463618,14.7508016386,0.0,0.0,43.513341876,52.539744,77.9493134873,73.0950534873,4.83426,0.02
 03/12  19:00:00,124.419858226,9.40218050603,0.0,0.0,43.513341876,52.539744,91.3125738695,77.8661535822,4.83426,8.61216028728
 03/12  20:00:00,136.191101826,18.1784310626,0.0,0.0,43.513341876,52.539744,111.947325886,107.093065886,4.83426,0.02
 03/12  21:00:00,149.479246637,31.6127963208,0.0,0.0,43.513341876,52.539744,175.623397371,144.234729574,4.83426,26.5544077969
 03/12  22:00:00,155.568226642,37.94755442,0.0,0.0,43.513341876,52.539744,217.400131128,203.951949975,4.83426,8.61392115356
 03/12  23:00:00,152.044816156,33.4695870068,0.0,0.0,43.513341876,52.539744,176.210596514,171.356336514,4.83426,0.02
 03/12  24:00:00,159.333518358,41.6478849601,0.0,0.0,43.513341876,52.539744,235.440724685,230.586464685,4.83426,0.02
 03/13  01:00:00,156.748278818,39.1292929477,0.0,0.0,43.513341876,52.539744,184.914033793,180.059773793,4.83426,0.02
 03/13  02:00:00,164.18513895,46.4569895791,0.0,0.0,43.513341876,52.539744,251.868498693,238.411967821,4.83426,8.62227087203
 03/13  03:00:00,154.569496955,36.9161617339,0.0,0.0,43.513341876,52.539744,196.991034052,192.136774052,4.83426,0.02
 03/13  04:00:00,160.715270042,42.5161540578,0.0,0.0,43.513341876,52.539744,256.876984431,252.022724431,4.83426,0.02
 03/13  05:00:00,163.750281054,45.6661018742,0.0,0.0,43.513341876,52.539744,216.67696589,203.220420389,4.83426,8.62228550162
 03/13  06:00:00,197.470858718,73.350650294,0.0,0.0,43.513341876,53.238744,3168.16573395,3163.31147395,4.83426,0.02
 03/13  07:00:00,365.799424415,73.350650294,0.0,0.0,220.879908,53.238744,2701.76383724,2670.48126784,4.83426,26.4483093995
 03/13  08:00:00,447.642583467,73.350650294,0.0,0.0,220.879908,145.652643033,2404.05591716,2332.24590616,36.25695,35.5530610036
 03/13  09:00:00,447.273076887,73.350650294,0.0,0.0,220.879908,145.652643033,2224.51706753,2134.24617245,36.25695,54.0139450802
 03/13  10:00:00,453.096179283,73.350650294,0.0,0.0,220.879908,151.653867033,1991.14601651,1897.72908201,48.3426,45.074334501
 03/13  11:00:00,454.012157513,73.350650294,0.0,0.0,220.879908,151.653867033,1786.3763999,1674.64233403,48.3426,63.3914658755
 03/13  12:00:00,452.862017253,73.350650294,0.0,0.0,220.879908,151.653867033,1602.86718122,1499.9965969,48.3426,54.5279843192
 03/13  13:00:00,446.828146752,73.350650294,0.0,0.0,220.879908,145.652643033,1470.55010369,1382.62213597,24.1713,63.7566677177
 03/13  14:00:00,446.78975047,73.350650294,0.0,0.0,220.879908,145.652643033,1356.88629307,1287.68842647,24.1713,45.0265666053
 03/13  15:00:00,438.918887481,73.350650294,0.0,0.0,220.879908,137.835547516,1234.13205868,1175.13307642,4.83426,54.1647222647
 03/13  16:00:00,433.885257403,73.350650294,0.0,0.0,220.879908,133.019064,1117.87536006,1068.32324924,4.83426,44.7178508241
 03/13  17:00:00,354.126503963,73.350650294,0.0,0.0,220.879908,53.238744,1225.32034625,1175.76967243,4.83426,44.7164138249
 03/13  18:00:00,354.142142268,73.350650294,0.0,0.0,220.879908,53.238744,1241.78112858,1192.02943695,4.83426,44.9174316364
 03/13  19:00:00,369.492715252,73.350650294,0.0,0.0,220.879908,53.238744,1243.01269042,1220.78744081,4.83426,17.3909896061
 03/13  20:00:00,372.462999598,73.350650294,0.0,0.0,220.879908,53.238744,1273.00558158,1259.47762254,4.83426,8.69369903913
 03/13  21:00:00,117.557724792,0.0,0.0,0.0,43.513341876,52.539744,13.5279691821,0.0,4.83426,8.69370918208
 03/13  22:00:00,118.450631253,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7075495735,0.221690924646,4.83426,8.6515986489
 03/13  23:00:00,119.946990887,1.4479184273,0.0,0.0,43.513341876,52.539744,13.8785737903,0.406438087352,4.83426,8.63787570296
 03/13  24:00:00,119.27039129,1.80989803412,0.0,0.0,43.513341876,52.539744,5.54537659823,0.691116598233,4.83426,0.02
 03/14  01:00:00,118.912911919,1.4479184273,0.0,0.0,43.513341876,52.539744,5.72611979711,0.871859797106,4.83426,0.02
 03/14  02:00:00,119.271213748,1.80989803412,0.0,0.0,43.513341876,52.539744,14.6777867683,1.22142997807,4.83426,8.6220967902
 03/14  03:00:00,121.64203951,4.18002661727,0.0,0.0,43.513341876,52.539744,7.05036190602,2.19610190602,4.83426,0.02
 03/14  04:00:00,124.355511744,4.76893708797,0.0,0.0,43.513341876,52.539744,7.85614635765,3.00188635765,4.83426,0.02
 03/14  05:00:00,123.888843301,4.63986077604,0.0,0.0,43.513341876,52.539744,17.5349703043,4.07850149135,4.83426,8.62220881299
 03/14  06:00:00,196.646062065,73.350650294,0.0,0.0,43.513341876,53.238744,1982.68447387,1977.83021387,4.83426,0.02
 03/14  07:00:00,363.617010976,73.350650294,0.0,0.0,220.879908,53.238744,1700.38660676,1669.1003243,4.83426,26.4520224624
 03/14  08:00:00,446.821271407,73.350650294,0.0014622498594,0.0,220.879908,145.652643033,1458.02624856,1386.21607929,36.25695,35.5532192722
 03/14  09:00:00,446.861561157,73.350650294,0.0017572494516,0.0,220.879908,145.652643033,1431.6098233,1341.35043933,36.25695,54.0024339713
 03/14  10:00:00,452.851242958,73.350650294,0.00123893051516,0.0,220.879908,151.653867033,1415.5654913,1322.13285759,48.3426,45.0900337164
 03/14  11:00:00,453.865476003,73.350650294,0.0,0.0,220.879908,151.653867033,1346.1872655,1243.49129575,48.3426,54.3533697575
 03/14  12:00:00,452.829539104,73.350650294,0.0,0.0,220.879908,151.653867033,1340.06560187,1228.10773639,48.3426,63.6152654811
 03/14  13:00:00,446.854215279,73.350650294,0.0,0.0,220.879908,145.652643033,1352.9470584,1265.01687289,24.1713,63.7588855137
 03/14  14:00:00,446.837198691,73.350650294,0.0,0.0,220.879908,145.652643033,1376.42235604,1307.21556982,24.1713,45.0354862212
 03/14  15:00:00,438.964711165,73.350650294,0.0,0.0,220.879908,137.835547516,1340.08645653,1281.10230266,4.83426,54.149893865
 03/14  16:00:00,433.930625995,73.350650294,0.0,0.0,220.879908,133.019064,1220.76414795,1171.21558013,4.83426,44.7143078239
 03/14  17:00:00,354.179533659,73.350650294,0.0,0.0,220.879908,53.238744,1308.23981157,1258.69805086,4.83426,44.7075007104
 03/14  18:00:00,354.191520365,73.350650294,0.0,0.0,220.879908,53.238744,1325.00102374,1275.24981809,4.83426,44.9169456559
 03/14  19:00:00,369.108637933,73.350650294,0.0,0.0,220.879908,53.238744,1318.22788343,1304.68842936,4.83426,8.70519407249
 03/14  20:00:00,372.100311294,73.350650294,0.0,0.0,220.879908,53.238744,1360.84864669,1338.64879391,4.83426,17.3655927821
 03/14  21:00:00,118.188970931,0.904949017062,0.0,0.0,43.513341876,52.539744,13.7388673169,0.211446589353,4.83426,8.69316072754
 03/14  22:00:00,119.050169468,1.62890823071,0.0,0.0,43.513341876,52.539744,14.1759466249,0.690431438345,4.83426,8.65125518655
 03/14  23:00:00,119.984006884,1.4479184273,0.0,0.0,43.513341876,52.539744,5.73308131962,0.87882131962,4.83426,0.02
 03/14  24:00:00,119.300212146,1.80989803412,0.0,0.0,43.513341876,52.539744,15.0531801209,1.59666775038,4.83426,8.62225237053
 03/15  01:00:00,121.439785223,3.95221249125,0.0,0.0,43.513341876,52.539744,7.43483158315,2.58057158315,4.83426,0.02
 03/15  02:00:00,122.722414052,5.22710992445,0.0,0.0,43.513341876,52.539744,10.3529473429,5.49868734288,4.83426,0.02
 03/15  03:00:00,121.66801241,4.18168793956,0.0,0.0,43.513341876,52.539744,19.4308310738,5.97551726935,4.83426,8.6210538044
 03/15  04:00:00,128.123920471,10.1912993009,0.0,0.0,43.513341876,52.539744,18.7520020428,13.8977420428,4.83426,0.02
 03/15  05:00:00,125.385972021,7.49114752389,0.0,0.0,43.513341876,52.539744,20.4711789607,15.6169189607,4.83426,0.02
 03/15  06:00:00,196.622085098,73.350650294,0.0,0.0,43.513341876,53.238744,2534.63294313,2521.17649732,4.83426,8.62218581055
 03/15  07:00:00,363.860226098,73.350650294,0.0,0.0,220.879908,53.238744,2144.70035028,2113.42145603,4.83426,26.4446342468
 03/15  08:00:00,446.90178483,73.350650294,0.0,0.0,220.879908,145.652643033,1854.28454857,1782.4750088,36.25695,35.5525897704
 03/15  09:00:00,446.899140729,73.350650294,0.0,0.0,220.879908,145.652643033,1713.82256243,1632.55849889,36.25695,45.0071135357
 03/15  10:00:00,452.877395681,73.350650294,0.0,0.0,220.879908,151.653867033,1624.29045557,1521.8556561,48.3426,54.0921994645
 03/15  11:00:00,453.886662049,73.350650294,0.0,0.0,220.879908,151.653867033,1496.82223263,1394.14485086,48.3426,54.3347817784
 03/15  12:00:00,452.832343621,73.350650294,0.0,0.0,220.879908,151.653867033,1428.86436335,1316.89614701,48.3426,63.6256163416
 03/15  13:00:00,446.843662251,73.350650294,0.0,0.0,220.879908,145.652643033,1363.33179166,1284.52153299,24.1713,54.6389586689
 03/15  14:00:00,446.819503657,73.350650294,0.0,0.0,220.879908,145.652643033,1330.53254552,1252.3231791,24.1713,54.0380664186
 03/15  15:00:00,438.94887227,73.350650294,0.0,0.0,220.879908,137.835547516,1249.16923806,1190.1998673,4.83426,54.1351107579
 03/15  16:00:00,433.897586376,73.350650294,0.0,0.0,220.879908,133.019064,1095.44107731,1054.83469274,4.83426,35.7721245696
 03/15  17:00:00,354.127715379,73.350650294,0.0,0.0,220.879908,53.238744,1190.40503563,1140.85940684,4.83426,44.7113687854
 03/15  18:00:00,354.147085396,73.350650294,0.0,0.0,220.879908,53.238744,1263.85967731,1214.11937342,4.83426,44.9060438875
 03/15  19:00:00,369.50848332,73.350650294,0.0,0.0,220.879908,53.238744,1340.6615102,1318.43497466,4.83426,17.3922755434
 03/15  20:00:00,372.491605512,73.350650294,0.0,0.0,220.879908,53.238744,1439.35614214,1425.82886168,4.83426,8.69302046109
 03/15  21:00:00,117.587702691,0.0,0.0,0.0,43.513341876,52.539744,22.2007113824,0.0,4.83426,17.3664513824
 03/15  22:00:00,119.215748058,1.80989803412,0.0,0.0,43.513341876,52.539744,5.31019352789,0.455933527892,4.83426,0.02
 03/15  23:00:00,119.976414545,1.4479184273,0.0,0.0,43.513341876,52.539744,14.0940235733,0.620921647111,4.83426,8.63884192623
 03/15  24:00:00,119.298260626,1.80989803412,0.0,0.0,43.513341876,52.539744,6.35162279873,1.49736279873,4.83426,0.02
 03/16  01:00:00,122.3615508,4.86513031763,0.0,0.0,43.513341876,52.539744,17.2834256717,3.82820879014,4.83426,8.62095688158
 03/16  02:00:00,124.529453439,7.02576223463,0.0,0.0,43.513341876,52.539744,13.5882180419,8.73395804194,4.83426,0.02
 03/16  03:00:00,128.995006502,11.4840494863,0.0,0.0,43.513341876,52.539744,19.092219194,14.237959194,4.83426,0.02
 03/16  04:00:00,128.79286747,10.8316407566,0.0,0.0,43.513341876,52.539744,41.6041509532,28.1476901635,4.83426,8.62220078974
 03/16  05:00:00,138.00567441,20.0584303964,0.0,0.0,43.513341876,52.539744,46.2141247967,41.3598647967,4.83426,0.02
 03/16  06:00:00,197.254463047,73.350650294,0.0,0.0,43.513341876,53.238744,2997.03742605,2992.18316605,4.83426,0.02
 03/16  07:00:00,364.281171366,73.350650294,0.0,0.0,220.879908,53.238744,2555.50876954,2524.22680811,4.83426,26.4477014379
 03/16  08:00:00,447.062806107,73.350650294,0.0,0.0,220.879908,145.652643033,2257.65647318,2185.84810262,36.25695,35.5514205608
 03/16  09:00:00,447.00863362,73.350650294,0.0,0.0,220.879908,145.652643033,2097.72756514,2007.46147152,36.25695,54.0091436134
 03/16  10:00:00,452.93292763,73.350650294,0.0,0.0,220.879908,151.653867033,1908.37280018,1805.95408052,48.3426,54.0761196536
 03/16  11:00:00,453.898610309,73.350650294,0.0,0.0,220.879908,151.653867033,1676.94901122,1574.29467991,48.3426,54.3117313141
 03/16  12:00:00,452.82117696,73.350650294,0.0,0.0,220.879908,151.653867033,1523.47155336,1420.61037594,48.3426,54.5185774178
 03/16  13:00:00,446.835255177,73.350650294,0.0,0.0,220.879908,145.652643033,1448.46441011,1360.55114295,24.1713,63.7419671592
 03/16  14:00:00,446.811428445,73.350650294,0.0,0.0,220.879908,145.652643033,1392.50601534,1323.31657629,24.1713,45.0181390489
 03/16  15:00:00,438.965217603,73.3769622379,0.0,0.0,220.879908,137.835547516,1285.8365559,1226.84911606,4.83426,54.1531798403
 03/16  16:00:00,433.887449276,73.350650294,0.0,0.0,220.879908,133.019064,1150.30909553,1100.76402993,4.83426,44.7108056037
 03/16  17:00:00,354.114906527,73.350650294,0.0,0.0,220.879908,53.238744,1249.3590374,1199.81609041,4.83426,44.7086869884
 03/16  18:00:00,354.132209416,73.350650294,0.0,0.0,220.879908,53.238744,1283.25576393,1233.51537956,4.83426,44.9061243693
 03/16  19:00:00,369.492423691,73.350650294,0.0,0.0,220.879908,53.238744,1302.25066411,1280.02737062,4.83426,17.3890334908
 03/16  20:00:00,372.464095091,73.350650294,0.0,0.0,220.879908,53.238744,1330.39618613,1316.86923012,4.83426,8.69269600521
 03/16  21:00:00,118.505150058,0.904949017062,0.0,0.0,43.513341876,52.539744,13.6952879693,0.167566522801,4.83426,8.69346144651
 03/16  22:00:00,118.694150983,1.26692862389,0.0,0.0,43.513341876,52.539744,13.8278931194,0.342488878393,4.83426,8.65114424102
 03/16  23:00:00,120.352034863,1.80989803412,0.0,0.0,43.513341876,52.539744,5.42789482641,0.573634826415,4.83426,0.02
 03/16  24:00:00,118.939603329,1.4479184273,0.0,0.0,43.513341876,52.539744,14.3173014137,0.860933711059,4.83426,8.62210770265
 03/17  01:00:00,119.296106354,1.80989803412,0.0,0.0,43.513341876,52.539744,6.17434796323,1.32008796323,4.83426,0.02
 03/17  02:00:00,122.358989658,4.86513031763,0.0,0.0,43.513341876,52.539744,8.43468686391,3.58042686391,4.83426,0.02
 03/17  03:00:00,122.031325584,4.54366754639,0.0,0.0,43.513341876,52.539744,17.7748447973,4.31840216312,4.83426,8.62218263421
 03/17  04:00:00,128.623229242,9.00195479804,0.0,0.0,43.513341876,52.539744,14.1506502952,9.29639029518,4.83426,0.02
 03/17  05:00:00,127.795321113,8.51501904758,0.0,0.0,43.513341876,52.539744,16.3520516329,11.4977916329,4.83426,0.02
 03/17  06:00:00,197.14686315,73.350650294,0.0,0.0,43.513341876,53.238744,2529.28628419,2515.8298548,4.83426,8.62216939642
 03/17  07:00:00,360.803091811,73.350650294,0.0,0.0,220.879908,53.238744,2129.76517326,2098.48460426,4.83426,26.4463089994
 03/17  08:00:00,446.872964771,73.350650294,0.0,0.0,220.879908,145.652643033,1798.16347101,1726.36113524,36.25695,35.5453857653
 03/17  09:00:00,446.868801021,73.350650294,0.0,0.0,220.879908,145.652643033,1607.48131156,1526.23174424,36.25695,44.9926173204
 03/17  10:00:00,452.841140426,73.350650294,0.00114827243423,0.0,220.879908,151.653867033,1456.84837553,1354.4154821,48.3426,54.0902934235
 03/17  11:00:00,453.859616338,73.350650294,0.0,0.0,220.879908,151.653867033,1308.7327893,1206.05874238,48.3426,54.3314469203
 03/17  12:00:00,452.867368139,73.3987776492,0.0,0.0,220.879908,151.653867033,1234.95483656,1123.00148432,48.3426,63.6107522415
 03/17  13:00:00,446.965774711,73.7570710923,0.0,0.0,220.879908,145.652643033,1147.05194446,1068.24702043,24.1713,54.6336240351
 03/17  14:00:00,446.955537498,74.2576837881,0.0,0.0,220.879908,145.652643033,1078.56976005,1000.36555357,24.1713,54.0329064726
 03/17  15:00:00,438.709856152,74.2824689954,0.0,0.0,220.879908,137.835547516,949.787067133,890.823914356,4.83426,54.1288927764
 03/17  16:00:00,432.27444269,73.3545656462,0.0,0.0,220.879908,133.019064,756.567553013,715.965314416,4.83426,35.7679785968
 03/17  17:00:00,352.406974008,73.350650294,0.0,0.0,220.879908,53.238744,835.433226959,785.892551115,4.83426,44.7064158441
 03/17  18:00:00,352.502910482,73.350650294,0.0,0.0,220.879908,53.238744,880.264067205,830.52990524,4.83426,44.899901965
 03/17  19:00:00,367.612637719,73.350650294,0.0,0.0,220.879908,53.238744,917.009440478,894.783604621,4.83426,17.3915758569
 03/17  20:00:00,370.858804993,73.350650294,0.0,0.0,220.879908,53.238744,969.958923424,956.431981909,4.83426,8.69268151552
 03/17  21:00:00,117.345007575,0.0,0.0,0.0,43.513341876,52.539744,22.1998918089,0.0,4.83426,17.3656318089
 03/17  22:00:00,117.442127299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.538817502,0.0,0.0,0.0,43.513341876,52.539744,13.4726287946,0.0,4.83426,8.63836879456
 03/17  24:00:00,117.504069099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.508814243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.499830644,0.0,0.0,0.0,43.513341876,52.539744,13.4479028732,0.0,4.83426,8.61364287323
 03/18  03:00:00,118.581056981,1.08593882047,0.0,0.0,43.513341876,52.539744,5.08970836984,0.235448369835,4.83426,0.02
 03/18  04:00:00,119.003527151,1.08593882047,0.0,0.0,43.513341876,52.539744,5.10671470281,0.252454702813,4.83426,0.02
 03/18  05:00:00,119.151531353,1.26692862389,0.0,0.0,43.513341876,52.539744,5.21858284328,0.364322843277,4.83426,0.02
 03/18  06:00:00,119.718326329,1.80989803412,0.0,0.0,43.513341876,52.539744,5.30828614014,0.454026140142,4.83426,0.02
 03/18  07:00:00,106.912313595,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7133923154,0.265321782508,4.83426,8.61381053292
 03/18  08:00:00,100.94326307,1.08593882047,0.0,0.0,43.513341876,52.539744,5.12769241707,0.27343241707,4.83426,0.02
 03/18  09:00:00,101.33863584,1.4479184273,0.0,0.0,43.513341876,52.539744,5.24053571777,0.38627571777,4.83426,0.02
 03/18  10:00:00,101.336289781,1.4479184273,0.0,0.0,43.513341876,52.539744,22.6171705002,0.316278298004,4.83426,17.4666322022
 03/18  11:00:00,101.90190795,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7360502888,0.236927482856,4.83426,8.66486280597
 03/18  12:00:00,100.206843172,0.361979606825,0.0,0.0,43.513341876,52.539744,13.5591713844,0.0602539556243,4.83426,8.66465742882
 03/18  13:00:00,101.018543137,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7006379594,0.20991794579,4.83426,8.65646001364
 03/18  14:00:00,99.9803611517,0.0,0.0,0.0,43.513341876,52.539744,13.4903006275,0.0,4.83426,8.65604062753
 03/18  15:00:00,99.9655824809,0.0,0.0,0.0,43.513341876,52.539744,13.4899063729,0.0,4.83426,8.6556463729
 03/18  16:00:00,99.7487617939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7296146568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7153239293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.071655441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.023793117,0.0,0.0,0.0,43.513341876,52.539744,13.4479307156,0.0,4.83426,8.61367071557
 03/18  21:00:00,120.0516226,2.22257006815,0.0,0.0,43.513341876,52.539744,31.9842427487,0.604116702141,4.83426,26.5458660465
 03/18  22:00:00,121.640222107,4.14239216826,0.0,0.0,43.513341876,52.539744,6.09566259106,1.24140259106,4.83426,0.02
 03/18  23:00:00,122.667615417,4.21467485078,0.0,0.0,43.513341876,52.539744,14.8828501134,1.43484325251,4.83426,8.61374686088
 03/18  24:00:00,122.089275967,4.60056500473,0.0,0.0,43.513341876,52.539744,6.77313796509,1.91887796509,4.83426,0.02
 03/19  01:00:00,122.112219871,4.62724305587,0.0,0.0,43.513341876,52.539744,7.26590538261,2.41164538261,4.83426,0.02
 03/19  02:00:00,122.263633637,4.78155480815,0.0,0.0,43.513341876,52.539744,8.11946410899,3.26520410899,4.83426,0.02
 03/19  03:00:00,122.109577774,4.62724305587,0.0,0.0,43.513341876,52.539744,8.75452738805,3.90026738805,4.83426,0.02
 03/19  04:00:00,122.697992971,4.78155480815,0.0,0.0,43.513341876,52.539744,18.6251237446,5.17708155166,4.83426,8.61378219294
 03/19  05:00:00,122.517275631,4.62724305587,0.0,0.0,43.513341876,52.539744,10.9944573441,6.14019734408,4.83426,0.02
 03/19  06:00:00,122.704731809,4.78155480815,0.0,0.0,43.513341876,52.539744,12.6000378558,7.74577785576,4.83426,0.02
 03/19  07:00:00,110.467228434,4.62724305587,0.0,0.0,43.513341876,52.539744,11.1466197218,6.29235972184,4.83426,0.02
 03/19  08:00:00,104.471949492,4.60056500473,0.0,0.0,43.513341876,52.539744,19.837248047,6.3809338771,4.83426,8.62205416989
 03/19  09:00:00,104.016717484,4.10453206342,0.0,0.0,43.513341876,52.539744,9.80392206506,4.94966206506,4.83426,0.02
 03/19  10:00:00,103.189608587,3.26401042907,0.0,0.0,43.513341876,52.539744,25.6887133884,3.38609473897,4.83426,17.4683586495
 03/19  11:00:00,102.139744484,1.32382608223,0.0,0.0,43.513341876,52.539744,14.66866983,1.16973739323,4.83426,8.66467243682
 03/19  12:00:00,99.9184643959,0.0,0.0,0.0,43.513341876,52.539744,13.4983691073,0.0,4.83426,8.66410910731
 03/19  13:00:00,100.013495156,0.0,0.0,0.0,43.513341876,52.539744,13.4989139524,0.0,4.83426,8.66465395244
 03/19  14:00:00,100.046088277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.014649327,0.0,0.0,0.0,43.513341876,52.539744,13.4902859074,0.0,4.83426,8.65602590741
 03/19  16:00:00,99.8084877768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.8094069563,0.0,0.0,0.0,43.513341876,52.539744,13.4480360265,0.0,4.83426,8.61377602654
 03/19  18:00:00,99.7964502079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,112.159296574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.095079526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.892334472,0.0,0.0,0.0,43.513341876,52.539744,40.2179177037,0.0,4.83426,35.3836577037
 03/19  22:00:00,117.552319558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.465615138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.538434435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,120.603470011,3.06292695518,0.0,0.0,43.513341876,52.539744,15.3817814648,1.92557986153,4.83426,8.62194160326
 03/20  02:00:00,121.019498392,3.48180402036,0.0,0.0,43.513341876,52.539744,7.28772603329,2.43346603329,4.83426,0.02
 03/20  03:00:00,121.539010038,4.00069813615,0.0,0.0,43.513341876,52.539744,8.31445345595,3.46019345595,4.83426,0.02
 03/20  04:00:00,121.691961691,3.72351510308,0.0,0.0,43.513341876,52.539744,17.0520410023,3.5958562024,4.83426,8.62192479986
 03/20  05:00:00,122.12570766,4.18168793956,0.0,0.0,43.513341876,52.539744,9.87612682828,5.02186682828,4.83426,0.02
 03/20  06:00:00,193.846560422,73.350650294,0.00198254818213,0.0,43.513341876,53.238744,1514.56624094,1509.71198094,4.83426,0.02
 03/20  07:00:00,358.481081947,73.350650294,0.0,0.0,220.879908,53.238744,1134.18122063,1094.72155303,4.83426,34.6254076045
 03/20  08:00:00,444.644963432,73.350650294,0.00344029041065,0.0,220.879908,145.652643033,926.515933598,854.094177282,36.25695,36.1648063162
 03/20  09:00:00,444.667000363,73.350650294,0.00301175598026,0.0,220.879908,145.652643033,887.721166624,806.465096648,36.25695,44.999119976
 03/20  10:00:00,450.645350417,73.350650294,0.00207145114929,0.0,220.879908,151.653867033,854.03899597,751.636165968,48.3426,54.0602300019
 03/20  11:00:00,451.548275041,73.350650294,0.0,0.0,220.879908,151.653867033,755.522065824,652.882277583,48.3426,54.2971882408
 03/20  12:00:00,450.556755198,73.350650294,0.0,0.0,220.879908,151.653867033,685.080410112,582.236553153,48.3426,54.5012569593
 03/20  13:00:00,444.595571228,73.350650294,0.0,0.0,220.879908,145.652643033,695.900403471,608.010819008,24.1713,63.7182844628
 03/20  14:00:00,444.58508491,73.350650294,0.0,0.0,220.879908,145.652643033,677.301312439,608.123456382,24.1713,45.006556057
 03/20  15:00:00,436.694010277,73.350650294,0.0,0.0,220.879908,137.835547516,579.404161357,520.437293954,4.83426,54.1326074028
 03/20  16:00:00,431.631216329,73.350650294,0.0,0.0,220.879908,133.019064,430.285961767,380.754826782,4.83426,44.6968749854
 03/20  17:00:00,351.853409792,73.350650294,0.0,0.0,220.879908,53.238744,511.099727178,461.569395788,4.83426,44.6960713894
 03/20  18:00:00,351.877945643,73.350650294,0.0,0.0,220.879908,53.238744,544.450601227,494.719402487,4.83426,44.8969387395
 03/20  19:00:00,364.257359951,73.350650294,0.0,0.0,220.879908,53.238744,559.49406806,545.955433163,4.83426,8.70437489653
 03/20  20:00:00,370.269834671,73.350650294,0.0,0.0,220.879908,53.238744,655.007637508,632.809374368,4.83426,17.3640031405
 03/20  21:00:00,117.813284373,0.0,0.0,0.0,43.513341876,52.539744,13.5257145099,0.0,4.83426,8.69145450987
 03/20  22:00:00,117.569081025,0.0,0.0,0.0,43.513341876,52.539744,13.4849202662,0.0,4.83426,8.65066026624
 03/20  23:00:00,118.582448506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.587893354,0.0,0.0,0.0,43.513341876,52.539744,13.4560042724,0.0,4.83426,8.62174427237
 03/21  01:00:00,117.570138168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.551424521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.536088657,0.0,0.0,0.0,43.513341876,52.539744,13.4561614103,0.0,4.83426,8.6219014103
 03/21  04:00:00,119.647199691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.300011501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,195.421008202,73.350650294,0.0,0.0,43.513341876,53.238744,1853.59654562,1840.31645505,4.83426,8.44583057142
 03/21  07:00:00,360.437289043,73.350650294,0.0,0.0,220.879908,53.238744,1534.70491081,1503.25397039,4.83426,26.6166804166
 03/21  08:00:00,446.780852639,73.350650294,0.00152355812724,0.0,220.879908,145.652643033,1340.38932342,1268.59690709,36.25695,35.5354663365
 03/21  09:00:00,446.816222655,73.350650294,0.00202105813343,0.0,220.879908,145.652643033,1278.18100975,1196.93483075,36.25695,44.9892290054
 03/21  10:00:00,452.282104318,73.350650294,0.00147909951126,0.0,220.879908,151.653867033,1215.53991914,1113.13750965,48.3426,54.0598094847
 03/21  11:00:00,452.814330339,73.350650294,0.0,0.0,220.879908,151.653867033,1123.61801242,1020.97878508,48.3426,54.2966273419
 03/21  12:00:00,451.565323283,73.350650294,0.0,0.0,220.879908,151.653867033,1082.90539193,980.062284458,48.3426,54.5005074727
 03/21  13:00:00,445.504665143,73.350650294,0.0,0.0,220.879908,145.652643033,1079.60433602,991.725797012,24.1713,63.707239012
 03/21  14:00:00,445.47599246,73.350650294,0.0,0.0,220.879908,145.652643033,1056.42101786,987.247565746,24.1713,45.0021521128
 03/21  15:00:00,437.54411046,73.350650294,0.0,0.0,220.879908,137.835547516,977.69277948,918.727606843,4.83426,54.1309126369
 03/21  16:00:00,432.441791606,73.350650294,0.0,0.0,220.879908,133.019064,847.038949001,797.509994223,4.83426,44.6946947778
 03/21  17:00:00,352.722803933,73.350650294,0.0,0.0,220.879908,53.238744,950.525689244,901.000707624,4.83426,44.6907216203
 03/21  18:00:00,352.897005931,73.350650294,0.0,0.0,220.879908,53.238744,1000.00936439,950.284728442,4.83426,44.8903759445
 03/21  19:00:00,365.067133001,73.350650294,0.0,0.0,220.879908,53.238744,1014.63703758,1001.09839049,4.83426,8.70438709118
 03/21  20:00:00,371.16820417,73.350650294,0.0,0.0,220.879908,53.238744,1043.92393968,1021.72563809,4.83426,17.3640415889
 03/21  21:00:00,117.355120802,0.0,0.0,0.0,43.513341876,52.539744,13.5257159088,0.0,4.83426,8.69145590877
 03/21  22:00:00,117.441745833,0.0,0.0,0.0,43.513341876,52.539744,13.4849800279,0.0,4.83426,8.65072002795
 03/21  23:00:00,118.535709827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.499618113,0.0,0.0,0.0,43.513341876,52.539744,13.4560993341,0.0,4.83426,8.62183933413
 03/22  01:00:00,117.501428041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,118.21903918,0.72395921365,0.0,0.0,43.513341876,52.539744,5.03951153902,0.185251539025,4.83426,0.02
 03/22  03:00:00,118.936610925,1.4479184273,0.0,0.0,43.513341876,52.539744,13.8012925721,0.345047196395,4.83426,8.62198537575
 03/22  04:00:00,121.45330002,3.5375413328,0.0,0.0,43.513341876,52.539744,6.03350028624,1.17924028624,4.83426,0.02
 03/22  05:00:00,122.666392423,4.78155480815,0.0,0.0,43.513341876,52.539744,6.7067185084,1.8524585084,4.83426,0.02
 03/22  06:00:00,195.732924299,73.350650294,0.0,0.0,43.513341876,53.238744,2109.72590499,2096.26987849,4.83426,8.62176649786
 03/22  07:00:00,360.57806262,73.350650294,0.0,0.0,220.879908,53.238744,1869.89985483,1838.62990675,4.83426,26.4356880704
 03/22  08:00:00,446.809603076,73.350650294,0.0,0.0,220.879908,145.652643033,1640.43405229,1568.64087963,36.25695,35.5362226558
 03/22  09:00:00,446.845498793,73.350650294,0.0,0.0,220.879908,145.652643033,1568.84913677,1487.60674898,36.25695,44.9854377948
 03/22  10:00:00,452.843596525,73.350650294,0.00109241728806,0.0,220.879908,151.653867033,1515.13118149,1412.73374184,48.3426,54.0548396455
 03/22  11:00:00,453.87025409,73.350650294,0.0,0.0,220.879908,151.653867033,1419.85467352,1317.22131795,48.3426,54.2907555656
 03/22  12:00:00,452.830496932,73.350650294,0.0,0.0,220.879908,151.653867033,1372.2622254,1269.42604761,48.3426,54.4935777951
 03/22  13:00:00,446.857370059,73.350650294,0.0,0.0,220.879908,145.652643033,1363.90315688,1276.0272847,24.1713,63.7045721836
 03/22  14:00:00,446.838764582,73.350650294,0.0,0.0,220.879908,145.652643033,1321.61558526,1252.44574143,24.1713,44.9985438336
 03/22  15:00:00,438.970489483,73.350650294,0.0,0.0,220.879908,137.835547516,1236.14475978,1177.18735173,4.83426,54.1231480486
 03/22  16:00:00,433.914496825,73.350650294,0.0,0.0,220.879908,133.019064,1094.1722831,1044.64379643,4.83426,44.6942266655
 03/22  17:00:00,354.14297959,73.350650294,0.0,0.0,220.879908,53.238744,1190.47838302,1140.95581969,4.83426,44.68830333
 03/22  18:00:00,354.159884153,73.350650294,0.0,0.0,220.879908,53.238744,1239.69805321,1189.97392398,4.83426,44.8898692297
 03/22  19:00:00,366.530267737,73.350650294,0.0,0.0,220.879908,53.238744,1272.36627979,1258.82844471,4.83426,8.7035750807
 03/22  20:00:00,372.492551756,73.350650294,0.0,0.0,220.879908,53.238744,1348.45394579,1326.25576221,4.83426,17.363923575
 03/22  21:00:00,117.615272574,0.0,0.0,0.0,43.513341876,52.539744,13.5264037707,0.0,4.83426,8.69214377075
 03/22  22:00:00,117.78216179,0.361979606825,0.0,0.0,43.513341876,52.539744,13.5870075128,0.101927025402,4.83426,8.65082048739
 03/22  23:00:00,120.162890371,1.62890823071,0.0,0.0,43.513341876,52.539744,5.17579604699,0.321536046986,4.83426,0.02
 03/22  24:00:00,118.942224113,1.4479184273,0.0,0.0,43.513341876,52.539744,5.25290269386,0.39864269386,4.83426,0.02
 03/23  01:00:00,119.299894772,1.80989803412,0.0,0.0,43.513341876,52.539744,14.0424818227,0.586385086828,4.83426,8.62183673591
 03/23  02:00:00,120.226330912,2.73971333624,0.0,0.0,43.513341876,52.539744,6.05372713566,1.19946713566,4.83426,0.02
 03/23  03:00:00,121.953904002,4.46857769919,0.0,0.0,43.513341876,52.539744,7.02237419937,2.16811419937,4.83426,0.02
 03/23  04:00:00,122.777327976,4.86513031763,0.0,0.0,43.513341876,52.539744,16.7167601919,3.26051652332,4.83426,8.62198366862
 03/23  05:00:00,123.668182908,5.78471489051,0.0,0.0,43.513341876,52.539744,10.8549071049,6.00064710487,4.83426,0.02
 03/23  06:00:00,196.11849583,73.350650294,0.0,0.0,43.513341876,53.238744,2261.81107662,2256.95681662,4.83426,0.02
 03/23  07:00:00,357.684353531,73.350650294,0.0,0.0,220.879908,53.238744,1939.93975837,1899.85889206,4.83426,35.2466063105
 03/23  08:00:00,446.826548651,73.350650294,0.0,0.0,220.879908,145.652643033,1626.6461372,1554.85746273,36.25695,35.5317244719
 03/23  09:00:00,446.853695509,73.350650294,0.00169051496533,0.0,220.879908,145.652643033,1493.06133567,1411.81592978,36.25695,44.9884558869
 03/23  10:00:00,452.838993562,73.350650294,0.00116566536391,0.0,220.879908,151.653867033,1385.02338171,1282.63297161,48.3426,54.0478100939
 03/23  11:00:00,453.857500315,73.350650294,0.0,0.0,220.879908,151.653867033,1245.61133558,1142.99033312,48.3426,54.2784024597
 03/23  12:00:00,452.639562123,73.3749499373,0.0,0.0,220.879908,151.653867033,1161.94464174,1059.12294771,48.3426,54.479094028
 03/23  13:00:00,446.589941888,73.6931656186,0.0,0.0,220.879908,145.652643033,1119.86973029,1031.99754216,24.1713,63.7008881295
 03/23  14:00:00,446.774573948,74.1551657661,0.0,0.0,220.879908,145.652643033,1054.75699137,985.580608621,24.1713,45.0050827474
 03/23  15:00:00,438.724343041,74.264132682,0.0,0.0,220.879908,137.835547516,950.024834404,891.080920043,4.83426,54.1096543612
 03/23  16:00:00,432.413934521,73.4002564797,0.0,0.0,220.879908,133.019064,770.740228138,721.218533211,4.83426,44.6874349273
 03/23  17:00:00,352.512766734,73.350650294,0.0,0.0,220.879908,53.238744,836.150398657,795.564907003,4.83426,35.7512316537
 03/23  18:00:00,352.61160915,73.350650294,0.0,0.0,220.879908,53.238744,893.864149881,835.176898965,4.83426,53.8529909162
 03/23  19:00:00,365.265508131,73.350650294,0.0,0.0,220.879908,53.238744,927.928928773,914.391293259,4.83426,8.70337551375
 03/23  20:00:00,371.760336055,73.350650294,0.0,0.0,220.879908,53.238744,1018.46042932,1004.9341124,4.83426,8.69205691459
 03/23  21:00:00,117.611969974,0.0,0.0,0.0,43.513341876,52.539744,22.1984300351,0.0,4.83426,17.3641700351
 03/23  22:00:00,117.41057912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.531129318,0.0,0.0,0.0,43.513341876,52.539744,13.4723217726,0.0,4.83426,8.63806177265
 03/23  24:00:00,117.491971507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.506645761,0.0,0.0,0.0,43.513341876,52.539744,13.4561887598,0.0,4.83426,8.62192875976
 03/24  02:00:00,117.50445425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,118.584795282,1.08593882047,0.0,0.0,43.513341876,52.539744,5.05065112412,0.196391124118,4.83426,0.02
 03/24  04:00:00,121.064398427,1.4479184273,0.0,0.0,43.513341876,52.539744,13.7695645901,0.313427019332,4.83426,8.62187757076
 03/24  05:00:00,121.086747614,1.80989803412,0.0,0.0,43.513341876,52.539744,5.24306309148,0.388803091477,4.83426,0.02
 03/24  06:00:00,196.057021048,73.350650294,0.0,0.0,43.513341876,53.238744,1989.09426322,1984.24000322,4.83426,0.02
 03/24  07:00:00,357.469210914,73.350650294,0.0,0.0,220.879908,53.238744,1756.21896515,1724.94722047,4.83426,26.4374846725
 03/24  08:00:00,446.767910607,73.350650294,0.000848087893397,0.0,220.879908,145.652643033,1467.65893798,1395.86987919,36.25695,35.5321087911
 03/24  09:00:00,446.821880521,73.350650294,0.00179348831067,0.0,220.879908,145.652643033,1361.23480958,1271.01008651,36.25695,53.9677730671
 03/24  10:00:00,452.83097116,73.350650294,0.00124665977508,0.0,220.879908,151.653867033,1260.2690287,1166.88004374,48.3426,45.0463849556
 03/24  11:00:00,453.493976677,73.4154231028,0.0,0.0,220.879908,151.653867033,1136.55004309,1033.90215824,48.3426,54.3052848502
 03/24  12:00:00,452.432495233,73.8156167676,0.0,0.0,220.879908,151.653867033,1085.64589082,973.742182921,48.3426,63.5611079008
 03/24  13:00:00,446.716789297,74.2554586548,0.0,0.0,220.879908,145.652643033,1041.56378181,962.794692464,24.1713,54.5977893408
 03/24  14:00:00,446.790401429,73.8547340235,0.0,0.0,220.879908,145.652643033,1140.0400968,1061.86776195,24.1713,54.0010348443
 03/24  15:00:00,439.343756459,74.3040905228,0.0,0.0,220.879908,137.835547516,1007.6305902,948.703741011,4.83426,54.0925891892
 03/24  16:00:00,432.565252302,73.4097656451,0.0,0.0,220.879908,133.019064,782.411227289,741.827731665,4.83426,35.7492356245
 03/24  17:00:00,352.689223894,73.350650294,0.0,0.0,220.879908,53.238744,882.297711834,832.778468639,4.83426,44.6849831958
 03/24  18:00:00,352.876282643,73.350650294,0.0,0.0,220.879908,53.238744,936.312630829,886.599690363,4.83426,44.8786804668
 03/24  19:00:00,365.25998588,73.350650294,0.0,0.0,220.879908,53.238744,991.85080169,969.628130174,4.83426,17.3884115152
 03/24  20:00:00,371.920045864,73.350650294,0.0,0.0,220.879908,53.238744,1066.92412052,1053.39892878,4.83426,8.69093174051
 03/24  21:00:00,117.321916964,0.0,0.0,0.0,43.513341876,52.539744,13.5257996513,0.0,4.83426,8.6915396513
 03/24  22:00:00,117.428214007,0.0,0.0,0.0,43.513341876,52.539744,13.4842374668,0.0,4.83426,8.64997746681
 03/24  23:00:00,118.541749851,0.0,0.0,0.0,43.513341876,52.539744,13.4723341086,0.0,4.83426,8.63807410864
 03/24  24:00:00,117.504147155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.514034915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.507649722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.49980091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,119.37169879,1.4479184273,0.0,0.0,43.513341876,52.539744,13.7007885153,0.252817441971,4.83426,8.6137110733
 03/25  05:00:00,119.336982635,1.4479184273,0.0,0.0,43.513341876,52.539744,5.11877695845,0.264516958447,4.83426,0.02
