Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  06:00:00,121.521077678,3.60589636542,0.0,0.0,43.513341876,52.539744,5.50038108088,0.64612108088,4.83426,0.02
 03/25  07:00:00,105.208660217,2.36426410026,0.0,0.0,43.513341876,52.539744,5.28816184227,0.433901842272,4.83426,0.02
 03/25  08:00:00,101.322547719,1.4479184273,0.0,0.0,43.513341876,52.539744,13.6785910048,0.230802813885,4.83426,8.61352819096
 03/25  09:00:00,100.285780854,0.361979606825,0.0,0.0,43.513341876,52.539744,4.8982055686,0.0439455686045,4.83426,0.02
 03/25  10:00:00,99.9540922458,0.0,0.0,0.0,43.513341876,52.539744,22.295919758,0.0,4.83426,17.461659758
 03/25  11:00:00,100.903157921,0.0,0.0,0.0,43.513341876,52.539744,13.497947511,0.0,4.83426,8.66368751096
 03/25  12:00:00,99.9604368599,0.0,0.0,0.0,43.513341876,52.539744,13.4973533416,0.0,4.83426,8.66309334157
 03/25  13:00:00,100.059215573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.107185524,0.0,0.0,0.0,43.513341876,52.539744,13.4898070207,0.0,4.83426,8.6555470207
 03/25  15:00:00,100.09957538,0.0,0.0,0.0,43.513341876,52.539744,13.4893350931,0.0,4.83426,8.65507509314
 03/25  16:00:00,99.9058133487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.9037482339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.8915343702,0.0,0.0,0.0,43.513341876,52.539744,13.4461733401,0.0,4.83426,8.61191334008
 03/25  19:00:00,112.251199214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.177679167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,117.964388258,0.0,0.0,0.0,43.513341876,52.539744,40.2044641818,0.0,4.83426,35.3702041818
 03/25  22:00:00,117.616989603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.534505311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.590017192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.578294334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.567009286,0.0,0.0,0.0,43.513341876,52.539744,13.4478052195,0.0,4.83426,8.61354521954
 03/26  03:00:00,117.557910489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,117.99378855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,117.984049106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.031895423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,102.988261822,0.0,0.0,0.0,43.513341876,52.539744,13.4477320906,0.0,4.83426,8.61347209061
 03/26  08:00:00,100.058350745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.170208447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.270638372,0.0,0.0,0.0,43.513341876,52.539744,22.2976051268,0.0,4.83426,17.4633451268
 03/26  11:00:00,101.183486313,0.0,0.0,0.0,43.513341876,52.539744,13.4977553793,0.0,4.83426,8.66349537927
 03/26  12:00:00,100.347001625,0.0,0.0,0.0,43.513341876,52.539744,13.4982078158,0.0,4.83426,8.66394781579
 03/26  13:00:00,100.460020778,0.0,0.0,0.0,43.513341876,52.539744,13.4975929732,0.0,4.83426,8.66333297322
 03/26  14:00:00,100.513249379,0.0,0.0,0.0,43.513341876,52.539744,13.4893904156,0.0,4.83426,8.65513041559
 03/26  15:00:00,100.510437002,0.0,0.0,0.0,43.513341876,52.539744,13.4898336696,0.0,4.83426,8.6555736696
 03/26  16:00:00,107.470935041,0.225269541587,6.81255177425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,174.398283137,1.975237287,71.1663710186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,174.454058304,1.78100047767,71.5527031351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,112.758617107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.665206687,0.0,0.0,0.0,43.513341876,52.539744,13.4479124984,0.0,4.83426,8.61365249842
 03/26  21:00:00,118.399674621,0.0,0.0,0.0,43.513341876,52.539744,31.3655238758,0.0,4.83426,26.5312638758
 03/26  22:00:00,117.995689689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.815030531,0.0,0.0,0.0,43.513341876,52.539744,13.447718394,0.0,4.83426,8.61345839396
 03/26  24:00:00,117.957493544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.942927694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.92442962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.910329599,0.0,0.0,0.0,43.513341876,52.539744,13.4558974944,0.0,4.83426,8.62163749439
 03/27  04:00:00,118.387662272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.36162726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,302.934722728,73.350650294,109.294797332,0.0,43.513341876,53.238744,216.251089738,202.795093607,4.83426,8.62173613173
 03/27  07:00:00,472.843157348,73.350650294,116.371230586,0.0,220.879908,53.238744,166.953416685,135.686557845,4.83426,26.43259884
 03/27  08:00:00,590.229090529,73.5762969813,143.7095241,0.0,220.879908,145.652643033,80.9024313491,9.1167557323,36.25695,35.5287256168
 03/27  09:00:00,716.926457763,74.2413582852,267.089763701,0.0,220.879908,145.652643033,81.2202125314,0.0,36.25695,44.9632625314
 03/27  10:00:00,724.742599377,75.3160936541,267.433747862,0.0,220.879908,151.653867033,102.37441805,0.0,48.3426,54.0318180502
 03/27  11:00:00,753.848009508,76.3489124855,294.806744705,0.0,220.879908,151.653867033,102.609401372,0.0,48.3426,54.2668013723
 03/27  12:00:00,896.090731775,80.2345396441,433.344914669,0.0,220.879908,151.653867033,102.804076498,0.0,48.3426,54.4614764977
 03/27  13:00:00,1038.19134787,83.8440322198,576.914772478,0.0,220.879908,145.652643033,87.8567039621,0.0103348563104,24.1713,63.6750691058
 03/27  14:00:00,1049.55974434,86.1893456974,585.169273432,0.0,220.879908,145.652643033,69.1575075727,0.0,24.1713,44.9862075727
 03/27  15:00:00,1062.39112286,89.0390246422,601.888626983,0.0,220.879908,137.835547516,58.9226046934,0.0,4.83426,54.0883446934
 03/27  16:00:00,1089.09452002,84.0935677292,638.792331152,0.0,220.879908,133.019064,49.5187667261,0.0118438229131,4.83426,44.6726629032
 03/27  17:00:00,991.000305827,79.7037715142,627.10220094,0.0,220.879908,53.238744,40.5765144466,0.0,4.83426,35.7422544466
 03/27  18:00:00,984.539282774,78.6011863489,623.301254138,0.0,220.879908,53.238744,49.697005572,0.0,4.83426,44.862745572
 03/27  19:00:00,963.853692291,76.9947062527,591.939596038,0.0,220.879908,53.238744,22.2211762524,0.0,4.83426,17.3869162524
 03/27  20:00:00,886.726316448,76.0218991206,510.071880806,0.0,220.879908,53.238744,13.5246923031,0.0,4.83426,8.69043230314
 03/27  21:00:00,118.446256099,0.0,0.0,0.0,43.513341876,52.539744,13.5260821274,0.0,4.83426,8.69182212739
 03/27  22:00:00,118.092202742,0.0,0.0,0.0,43.513341876,52.539744,13.484572849,0.0,4.83426,8.65031284904
 03/27  23:00:00,119.010968878,0.0,0.0,0.0,43.513341876,52.539744,13.4722625885,0.0,4.83426,8.63800258846
 03/27  24:00:00,118.116792844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.115231268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,118.097649918,0.0,0.0,0.0,43.513341876,52.539744,13.4560294849,0.0,4.83426,8.62176948488
 03/28  03:00:00,118.085041359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.533147339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,120.145518424,0.0,0.0,0.0,43.513341876,52.539744,13.4557438698,0.0,4.83426,8.62148386984
 03/28  06:00:00,377.813733542,73.5136854586,182.738880302,0.0,43.513341876,53.238744,77.9191915951,73.0649315951,4.83426,0.02
 03/28  07:00:00,512.282900219,73.350650294,155.43053194,0.0,220.879908,53.238744,88.1897845932,56.9282082692,4.83426,26.427316324
 03/28  08:00:00,704.720701814,76.2671012107,254.041045376,0.0,220.879908,145.652643033,71.7890509428,0.00457158083275,36.25695,35.5275293619
 03/28  09:00:00,777.597632676,78.0565311701,323.243904614,0.0,220.879908,145.652643033,81.2106185429,0.0,36.25695,44.9536685429
 03/28  10:00:00,916.315482446,80.802246973,452.086213884,0.0,220.879908,151.653867033,102.380058344,0.0,48.3426,54.0374583443
 03/28  11:00:00,1038.52056629,85.045811578,568.145077533,0.0,220.879908,151.653867033,102.611062226,0.0,48.3426,54.2684622259
 03/28  12:00:00,1057.18925373,88.9477937775,583.480323399,0.0,220.879908,151.653867033,102.809752183,0.0,48.3426,54.4671521831
 03/28  13:00:00,1061.33653212,91.9959461607,590.29567595,0.0,220.879908,145.652643033,87.839417939,0.0110667013561,24.1713,63.6570512377
 03/28  14:00:00,1058.052371,94.232289246,584.320782859,0.0,220.879908,145.652643033,69.1461030478,0.0,24.1713,44.9748030478
 03/28  15:00:00,1064.34705638,95.992735604,596.175367847,0.0,220.879908,137.835547516,58.9255610778,0.0,4.83426,54.0913010778
 03/28  16:00:00,1097.61291701,91.1485315837,641.967973619,0.0,220.879908,133.019064,49.5161865336,0.0114670203252,4.83426,44.6704595132
 03/28  17:00:00,984.428022365,84.3349167448,617.247401494,0.0,220.879908,53.238744,40.5675416986,0.0,4.83426,35.7332816986
 03/28  18:00:00,969.355347867,81.0934398041,605.798106323,0.0,220.879908,53.238744,58.6648218205,0.0,4.83426,53.8305618205
 03/28  19:00:00,966.436690225,79.1572218893,596.053219423,0.0,220.879908,53.238744,13.5366894436,0.0,4.83426,8.70242944359
 03/28  20:00:00,928.724318444,77.8930991212,549.66028217,0.0,220.879908,53.238744,13.5254100406,0.0,4.83426,8.6911500406
 03/28  21:00:00,118.055857013,0.0,0.0,0.0,43.513341876,52.539744,22.1965175279,0.0,4.83426,17.3622575279
 03/28  22:00:00,118.053889444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.963153238,0.0,0.0,0.0,43.513341876,52.539744,13.472366221,0.0,4.83426,8.63810622097
 03/28  24:00:00,118.04018152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,118.014321309,0.0,0.0,0.0,43.513341876,52.539744,13.0006477989,0.0,4.83426,8.16638779893
 03/29  02:00:00,117.999195887,0.0,0.0,0.0,43.513341876,52.539744,5.30895525902,0.0,4.83426,0.474695259023
 03/29  03:00:00,117.962051212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.382514934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.308804518,0.0,0.0,0.0,43.513341876,52.539744,13.4557519977,0.0,4.83426,8.62149199773
 03/29  06:00:00,192.266380547,73.3877080441,0.00495605048924,0.0,43.513341876,53.238744,451.700857397,446.846597397,4.83426,0.02
 03/29  07:00:00,351.993126481,73.350650294,0.0,0.0,220.879908,53.238744,435.18228412,403.91887081,4.83426,26.42915331
 03/29  08:00:00,456.542232898,75.4615388803,9.79097172574,0.0,220.879908,145.652643033,282.211869192,210.436231207,36.25695,35.5186879854
 03/29  09:00:00,504.151858259,77.0079814073,55.0549711943,0.0,220.879908,145.652643033,219.904101449,129.710281004,36.25695,53.9368704458
 03/29  10:00:00,561.210386728,79.041676241,103.359290007,0.0,220.879908,151.653867033,164.014590449,70.6399507045,48.3426,45.0320397441
 03/29  11:00:00,671.38034903,82.60601638,208.046105749,0.0,220.879908,151.653867033,107.003140172,4.39123781414,48.3426,54.2693023575
 03/29  12:00:00,860.298340306,86.6059963388,393.029475976,0.0,220.879908,151.653867033,102.806418681,0.0,48.3426,54.463818681
 03/29  13:00:00,1009.47414529,89.7907518419,544.385348105,0.0,220.879908,145.652643033,87.8279775525,0.0145963327128,24.1713,63.6420812198
 03/29  14:00:00,1022.2910418,92.2926642727,553.803293735,0.0,220.879908,145.652643033,69.1420523768,0.0,24.1713,44.9707523768
 03/29  15:00:00,1040.14015287,95.4391726288,575.442048014,0.0,220.879908,137.835547516,58.9213280721,0.0,4.83426,54.0870680721
 03/29  16:00:00,1078.91142637,91.0232455434,623.52327003,0.0,220.879908,133.019064,49.5127366712,0.0114138773537,4.83426,44.6670627939
 03/29  17:00:00,983.567952746,84.5727201312,614.768365563,0.0,220.879908,53.238744,40.564314124,0.0,4.83426,35.730054124
 03/29  18:00:00,965.106538119,82.1642181919,599.37342161,0.0,220.879908,53.238744,58.6595309479,0.0,4.83426,53.8252709479
 03/29  19:00:00,939.083414367,79.4301167152,567.223926029,0.0,220.879908,53.238744,13.5363301328,0.0,4.83426,8.70207013282
 03/29  20:00:00,857.507377055,77.7754468124,478.750935886,0.0,220.879908,53.238744,13.5251207964,0.0,4.83426,8.69086079637
 03/29  21:00:00,118.479609551,0.0,0.0,0.0,43.513341876,52.539744,22.1961677229,0.0,4.83426,17.3619077229
 03/29  22:00:00,118.161912861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,119.067679485,0.0,0.0,0.0,43.513341876,52.539744,13.4721443946,0.0,4.83426,8.63788439463
 03/29  24:00:00,118.173462418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.147617032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.103781932,0.0,0.0,0.0,43.513341876,52.539744,13.4558473859,0.0,4.83426,8.6215873859
 03/30  03:00:00,118.082904664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.559826393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.498443454,0.0,0.0,0.0,43.513341876,52.539744,13.4559069623,0.0,4.83426,8.62164696228
 03/30  06:00:00,362.246390048,73.6549375716,167.403501605,0.0,43.513341876,53.238744,131.655331929,126.801071929,4.83426,0.02
 03/30  07:00:00,495.943913619,73.350650294,141.281400947,0.0,220.879908,53.238744,105.117098653,73.8557166856,4.83426,26.4271219673
 03/30  08:00:00,681.198157443,77.7542552643,228.95166631,0.0,220.879908,145.652643033,71.7855144244,0.00486257439153,36.25695,35.5237018501
 03/30  09:00:00,848.174246121,80.0050040969,392.789767911,0.0,220.879908,145.652643033,82.4338397919,0.0,36.25695,46.1768897919
 03/30  10:00:00,1032.6939635,83.4982544,567.006593675,0.0,220.879908,151.653867033,101.136706553,0.0,48.3426,52.794106553
 03/30  11:00:00,1073.84084374,87.0982763916,603.108690519,0.0,220.879908,151.653867033,102.59933623,0.0,48.3426,54.2567362305
 03/30  12:00:00,1077.69348715,90.4861796746,603.819390957,0.0,220.879908,151.653867033,102.795966446,0.0,48.3426,54.4533664458
 03/30  13:00:00,1075.10569463,93.2523200051,604.242701657,0.0,220.879908,145.652643033,87.825476168,0.0111415549148,24.1713,63.6430346131
 03/30  14:00:00,1091.34729866,95.6433545093,617.527017561,0.0,220.879908,145.652643033,69.1403905454,0.0,24.1713,44.9690905454
 03/30  15:00:00,1102.71706376,98.8328886812,633.601942664,0.0,220.879908,137.835547516,58.9104669112,0.0,4.83426,54.0762069112
 03/30  16:00:00,1122.18599492,92.8684946357,664.353334962,0.0,220.879908,133.019064,49.5058451467,0.0114823200138,4.83426,44.6601028267
 03/30  17:00:00,1022.83032862,85.3184109188,652.623278837,0.0,220.879908,53.238744,40.5676709882,0.0,4.83426,35.7334109882
 03/30  18:00:00,1010.36185916,82.5264445477,643.28001868,0.0,220.879908,53.238744,49.6848668147,0.0,4.83426,44.8506068147
 03/30  19:00:00,990.120149354,79.7048629416,616.768844991,0.0,220.879908,53.238744,22.2198973474,0.0,4.83426,17.3856373474
 03/30  20:00:00,859.804960487,77.7815339489,480.216878289,0.0,220.879908,53.238744,13.5240721547,0.0,4.83426,8.68981215466
 03/30  21:00:00,118.431718557,0.0,0.0,0.0,43.513341876,52.539744,13.5254110855,0.0,4.83426,8.69115108555
 03/30  22:00:00,118.109098439,0.0,0.0,0.0,43.513341876,52.539744,13.4841073072,0.0,4.83426,8.64984730723
 03/30  23:00:00,119.033786111,0.0,0.0,0.0,43.513341876,52.539744,13.4718310661,0.0,4.83426,8.63757106606
 03/30  24:00:00,118.142763338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.126612061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,118.095582133,0.0,0.0,0.0,43.513341876,52.539744,13.455654742,0.0,4.83426,8.62139474195
 03/31  03:00:00,118.05712572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.356267492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.94579941,0.0,0.0,0.0,43.513341876,52.539744,13.4557019416,0.0,4.83426,8.62144194164
 03/31  06:00:00,237.205424134,73.5120341971,43.4340668229,0.0,43.513341876,53.238744,285.809994264,280.955734264,4.83426,0.02
 03/31  07:00:00,361.635596291,73.350650294,9.48849292289,0.0,220.879908,53.238744,325.794349116,294.531116302,4.83426,26.4289728146
 03/31  08:00:00,613.159670432,76.4885942914,162.949668452,0.0,220.879908,145.652643033,117.660821913,45.8856617447,36.25695,35.5182101685
 03/31  09:00:00,838.332125802,78.7777033183,383.338268752,0.0,220.879908,145.652643033,81.2076651115,0.0,36.25695,44.9507151115
 03/31  10:00:00,1001.37568644,81.8709297706,536.706542504,0.0,220.879908,151.653867033,102.357694692,0.0,48.3426,54.0150946917
 03/31  11:00:00,1065.60486224,86.3047670904,595.06517487,0.0,220.879908,151.653867033,102.585977735,0.0,48.3426,54.2433777345
 03/31  12:00:00,1088.26911844,90.2080515709,614.726775105,0.0,220.879908,151.653867033,102.780318761,0.0,48.3426,54.4377187612
 03/31  13:00:00,1090.67111277,92.7152402405,620.555415787,0.0,220.879908,145.652643033,87.8260652068,0.0111541585387,24.1713,63.6436110483
 03/31  14:00:00,1100.5742775,94.9566974897,627.914577114,0.0,220.879908,145.652643033,69.1405374298,0.0,24.1713,44.9692374298
 03/31  15:00:00,1129.7012115,97.471598229,661.799255559,0.0,220.879908,137.835547516,58.8984625953,0.0,4.83426,54.0642025953
 03/31  16:00:00,1155.00004889,91.2827993133,697.923922381,0.0,220.879908,133.019064,40.5728207273,0.0115705949385,4.83426,35.7269901324
 03/31  17:00:00,1049.35263404,83.2509026015,679.512613135,0.0,220.879908,53.238744,49.4929883203,0.0,4.83426,44.6587283203
 03/31  18:00:00,1039.85312303,81.2428001571,671.688214925,0.0,220.879908,53.238744,49.6841366738,0.0,4.83426,44.8498766738
 03/31  19:00:00,1027.30104399,79.1719822852,652.605443604,0.0,220.879908,53.238744,22.2193467694,0.0,4.83426,17.3850867694
 03/31  20:00:00,954.908279479,77.7688945343,573.536052591,0.0,220.879908,53.238744,13.5250733001,0.0,4.83426,8.6908133001
 03/31  21:00:00,118.157185368,0.0,0.0,0.0,43.513341876,52.539744,13.5248913709,0.0,4.83426,8.69063137093
 03/31  22:00:00,118.181777352,0.0,0.0,0.0,43.513341876,52.539744,13.4838166459,0.0,4.83426,8.64955664592
 03/31  23:00:00,119.044911689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.104388468,0.0,0.0,0.0,43.513341876,52.539744,13.4559153898,0.0,4.83426,8.62165538977
 04/01  01:00:00,118.042081916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.969709966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.898214544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.267397027,0.0,0.0,0.0,43.513341876,52.539744,13.4476252702,0.0,4.83426,8.61336527025
 04/01  05:00:00,118.20574461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.226252732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.16872767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.165233073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.184825859,0.0,0.0,0.0,43.513341876,52.539744,13.4558379779,0.0,4.83426,8.62157797791
 04/01  10:00:00,100.158744414,0.0,0.0,0.0,43.513341876,52.539744,22.2950884347,0.0,4.83426,17.4608284347
 04/01  11:00:00,101.003244648,0.0,0.0,0.0,43.513341876,52.539744,13.496972137,0.0,4.83426,8.66271213704
 04/01  12:00:00,100.029961206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.066266372,0.0,0.0,0.0,43.513341876,52.539744,13.4891806636,0.0,4.83426,8.65492066356
 04/01  14:00:00,100.059946192,0.0,0.0,0.0,43.513341876,52.539744,13.488615743,0.0,4.83426,8.65435574303
 04/01  15:00:00,100.01082511,0.0,0.0,0.0,43.513341876,52.539744,13.4889683896,0.0,4.83426,8.65470838962
 04/01  16:00:00,99.795724411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.7847671585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.7794667463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,109.164067549,0.0,0.0,0.0,43.513341876,52.539744,13.4477011952,0.0,4.83426,8.61344119524
 04/01  20:00:00,118.092947046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.876805507,0.0,0.0,0.0,43.513341876,52.539744,31.3555547402,0.0,4.83426,26.5212947402
 04/01  22:00:00,117.529104896,0.0,0.0,0.0,43.513341876,52.539744,13.4476444328,0.0,4.83426,8.61338443278
 04/01  23:00:00,118.51325788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.514246614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.506850996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.499785838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.49272946,0.0,0.0,0.0,43.513341876,52.539744,13.4477247452,0.0,4.83426,8.61346474516
 04/02  04:00:00,117.913963818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,119.763402563,1.8838162104,0.0,0.0,43.513341876,52.539744,6.42454742043,1.57028742043,4.83426,0.02
 04/02  06:00:00,125.124839136,7.21613205835,0.0,0.0,43.513341876,52.539744,6.53766020839,1.68340020839,4.83426,0.02
 04/02  07:00:00,107.161238675,7.31233131503,0.0,0.0,43.513341876,52.539744,9.35303769664,4.49877769664,4.83426,0.02
 04/02  08:00:00,106.124559969,6.27613239148,0.0,0.0,43.513341876,52.539744,15.4968434763,2.04175097419,4.83426,8.62083250207
 04/02  09:00:00,101.015805502,1.13398146124,0.0,0.0,43.513341876,52.539744,5.42925310992,0.574993109921,4.83426,0.02
 04/02  10:00:00,99.8740717482,0.0,0.0,0.0,43.513341876,52.539744,22.2939726688,0.0,4.83426,17.4597126688
 04/02  11:00:00,100.817836885,0.0,0.0,0.0,43.513341876,52.539744,13.4967765512,0.0,4.83426,8.6625165512
 04/02  12:00:00,99.8515667086,0.0,0.0,0.0,43.513341876,52.539744,13.497122458,0.0,4.83426,8.66286245802
 04/02  13:00:00,99.9433302774,0.0,0.0,0.0,43.513341876,52.539744,13.496421901,0.0,4.83426,8.66216190098
 04/02  14:00:00,99.9908892692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,99.9864041005,0.0,0.0,0.0,43.513341876,52.539744,13.4888816337,0.0,4.83426,8.65462163373
 04/02  16:00:00,99.7889189654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.7875332232,0.0,0.0,0.0,43.513341876,52.539744,13.4476303473,0.0,4.83426,8.61337034727
 04/02  18:00:00,99.7708613739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,109.11992788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.030575303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.806180106,0.0,0.0,0.0,43.513341876,52.539744,40.1864226207,0.0,4.83426,35.3521626207
 04/02  22:00:00,117.450263388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,120.266930229,1.82505759261,0.0,0.0,43.513341876,52.539744,5.79795538985,0.943695389847,4.83426,0.02
 04/02  24:00:00,119.959024516,2.50468309402,0.0,0.0,43.513341876,52.539744,6.40844252786,1.55418252786,4.83426,0.02
 04/03  01:00:00,120.649572796,3.19194234874,0.0,0.0,43.513341876,52.539744,15.7066503687,2.25085030194,4.83426,8.62154006675
 04/03  02:00:00,121.260346113,3.80365813644,0.0,0.0,43.513341876,52.539744,8.00544815997,3.15118815997,4.83426,0.02
 04/03  03:00:00,122.330171533,4.88118051392,0.0,0.0,43.513341876,52.539744,10.3969940063,5.54273400627,4.83426,0.02
 04/03  04:00:00,126.60141291,8.72907535854,0.0,0.0,43.513341876,52.539744,21.5469110318,8.09110355088,4.83426,8.62154748091
 04/03  05:00:00,126.574782164,8.72498241523,0.0,0.0,43.513341876,52.539744,16.4343017755,11.5800417755,4.83426,0.02
 04/03  06:00:00,195.828963725,73.350650294,0.0,0.0,43.513341876,53.238744,2055.44383325,2050.58957325,4.83426,0.02
 04/03  07:00:00,353.498309098,73.350650294,0.000722747751653,0.0,220.879908,53.238744,1488.88847522,1457.63057686,4.83426,26.4236383526
 04/03  08:00:00,444.915683873,73.350650294,0.00302418243751,0.0,220.879908,145.652643033,1057.72446749,985.963746155,36.25695,35.5037713394
 04/03  09:00:00,444.62906036,73.350650294,0.00261107328721,0.0,220.879908,145.652643033,847.220753057,759.173419898,36.25695,51.7903831589
 04/03  10:00:00,450.502129378,73.350650294,0.00174672328944,0.0,220.879908,151.653867033,691.730638765,596.258348248,48.3426,47.129690517
 04/03  11:00:00,451.371819501,73.350650294,0.0,0.0,220.879908,151.653867033,546.481080376,443.908223958,48.3426,54.2302564176
 04/03  12:00:00,450.40120836,73.350650294,0.0,0.0,220.879908,151.653867033,385.799498195,283.034581472,48.3426,54.4223167233
 04/03  13:00:00,504.426725225,73.5049751888,59.1122737514,0.0,220.879908,145.652643033,228.93147734,141.143372995,24.1713,63.6168043445
 04/03  14:00:00,538.159318601,73.9224667901,91.9629399262,0.0,220.879908,145.652643033,146.12154226,76.9943456491,24.1713,44.9558966107
 04/03  15:00:00,559.911235422,74.2654974067,120.884956106,0.0,220.879908,137.835547516,83.2422876086,24.3629138745,4.83426,54.0451137341
 04/03  16:00:00,585.353910388,73.4625463764,151.833667345,0.0,220.879908,133.019064,49.1658466329,8.61303534032,4.83426,35.7185512926
 04/03  17:00:00,509.570688792,73.3746773823,155.840326747,0.0,220.879908,53.238744,56.3864617086,6.90500802796,4.83426,44.6471936806
 04/03  18:00:00,477.040533478,73.3619139323,123.672263633,0.0,220.879908,53.238744,76.3855654733,26.7130402725,4.83426,44.8382652008
 04/03  19:00:00,432.764277367,73.350650294,70.6406422736,0.0,220.879908,53.238744,74.0813409996,60.5443026958,4.83426,8.70277830374
 04/03  20:00:00,399.829191882,73.350650294,29.3389630491,0.0,220.879908,53.238744,117.785124149,95.5914013767,4.83426,17.3594627727
 04/03  21:00:00,117.898347407,0.0,0.0,0.0,43.513341876,52.539744,13.5239385804,0.0,4.83426,8.68967858041
 04/03  22:00:00,117.606576664,0.0,0.0,0.0,43.513341876,52.539744,13.4840576432,0.0,4.83426,8.64979764322
 04/03  23:00:00,118.630932208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.633396245,0.0,0.0,0.0,43.513341876,52.539744,13.4557247865,0.0,4.83426,8.62146478648
 04/04  01:00:00,117.614693343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.592931073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.567487832,0.0,0.0,0.0,43.513341876,52.539744,13.4557068452,0.0,4.83426,8.62144684516
 04/04  04:00:00,119.665325451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.323855521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,191.994193528,73.350650294,0.00138193694813,0.0,43.513341876,53.238744,1681.69283476,1676.83857476,4.83426,0.02
 04/04  07:00:00,353.36797195,73.350650294,0.0,0.0,220.879908,53.238744,1315.63810436,1275.58432658,4.83426,35.219517779
 04/04  08:00:00,445.169064209,73.350650294,0.00161998247577,0.0,220.879908,145.652643033,1030.20466847,967.314182007,36.25695,26.6335364651
 04/04  09:00:00,444.904642706,73.350650294,0.0025443830883,0.0,220.879908,145.652643033,914.877178172,824.704892362,36.25695,53.9153358108
 04/04  10:00:00,450.642280098,73.3542371975,0.00176610781436,0.0,220.879908,151.653867033,737.163780487,643.823758149,48.3426,44.9974223383
 04/04  11:00:00,451.667034717,73.6213805424,0.0,0.0,220.879908,151.653867033,422.376992304,319.800527765,48.3426,54.2338645384
 04/04  12:00:00,569.830074213,74.482734719,116.651532017,0.0,220.879908,151.653867033,147.283104771,44.5142035703,48.3426,54.4263012004
 04/04  13:00:00,688.936507822,75.1610689448,240.008511854,0.0,220.879908,145.652643033,87.7735798414,0.004939322015,24.1713,63.5973405193
 04/04  14:00:00,764.997226487,77.0466573332,313.939865523,0.0,220.879908,145.652643033,69.117543439,0.0,24.1713,44.946243439
 04/04  15:00:00,734.632450431,77.8391593484,291.032945239,0.0,220.879908,137.835547516,59.3185202991,0.439265912996,4.83426,54.0449943861
 04/04  16:00:00,575.399042566,74.5250244521,141.26265107,0.0,220.879908,133.019064,54.0187190266,13.4654274537,4.83426,35.7190315729
 04/04  17:00:00,379.530266501,73.5163475663,27.2693355962,0.0,220.879908,53.238744,128.951873471,79.4772992865,4.83426,44.6403141841
 04/04  18:00:00,351.875539411,73.4209974684,0.0,0.0,220.879908,53.238744,258.071657804,208.404416056,4.83426,44.8329817477
 04/04  19:00:00,360.8065073,73.3803311433,0.0,0.0,220.879908,53.238744,343.165692043,320.947991747,4.83426,17.3834402961
 04/04  20:00:00,369.784563426,73.3531703034,0.0,0.0,220.879908,53.238744,442.830227493,429.305959389,4.83426,8.69000810353
 04/04  21:00:00,117.585040689,0.0,0.0,0.0,43.513341876,52.539744,13.5232332353,0.0,4.83426,8.68897323525
 04/04  22:00:00,117.655445969,0.0,0.0,0.0,43.513341876,52.539744,13.4832527049,0.0,4.83426,8.64899270492
 04/04  23:00:00,118.654367136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.63539567,0.0,0.0,0.0,43.513341876,52.539744,13.4555320162,0.0,4.83426,8.62127201624
 04/05  01:00:00,117.586490018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.560044437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.552263295,0.0,0.0,0.0,43.513341876,52.539744,13.4555031795,0.0,4.83426,8.62124317948
 04/05  04:00:00,117.972432393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,117.936808925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,191.883343119,73.350650294,0.00170624862694,0.0,43.513341876,53.238744,1883.82751359,1870.37203004,4.83426,8.62122355012
 04/05  07:00:00,354.383503467,73.350650294,0.0,0.0,220.879908,53.238744,1616.21199642,1584.96093414,4.83426,26.4168022787
 04/05  08:00:00,446.743253931,73.350650294,0.000775760124627,0.0,220.879908,145.652643033,1428.92336434,1357.16883846,36.25695,35.4975758844
 04/05  09:00:00,446.802128319,73.350650294,0.00162905332067,0.0,220.879908,145.652643033,1335.11928605,1253.93259207,36.25695,44.9297439857
 04/05  10:00:00,452.823620113,73.350650294,0.00124831321906,0.0,220.879908,151.653867033,1274.67801048,1181.34708827,48.3426,44.9883222122
 04/05  11:00:00,453.239286715,73.3819734204,0.0,0.0,220.879908,151.653867033,1108.66792665,1006.09249298,48.3426,54.2328336715
 04/05  12:00:00,451.304762667,73.4051557507,0.0,0.0,220.879908,151.653867033,973.392208499,861.562370808,48.3426,63.487237691
 04/05  13:00:00,445.365705294,73.6550871647,0.0,0.0,220.879908,145.652643033,903.481219785,824.80751771,24.1713,54.5024020749
 04/05  14:00:00,445.509220128,73.8339862991,0.0,0.0,220.879908,145.652643033,884.752421594,815.638648916,24.1713,44.942472678
 04/05  15:00:00,437.703106255,74.023085008,0.0,0.0,220.879908,137.835547516,764.07827389,705.202390979,4.83426,54.0416229107
 04/05  16:00:00,431.879244367,73.3727861689,0.0,0.0,220.879908,133.019064,611.341531352,561.870118831,4.83426,44.6371525212
 04/05  17:00:00,352.1607414,73.350650294,0.0,0.0,220.879908,53.238744,733.47334948,692.927587873,4.83426,35.7115016066
 04/05  18:00:00,352.280097245,73.350650294,0.0,0.0,220.879908,53.238744,795.399235474,745.738897155,4.83426,44.8260783192
 04/05  19:00:00,361.973788507,73.350650294,0.0,0.0,220.879908,53.238744,881.804816423,859.587217532,4.83426,17.383338891
 04/05  20:00:00,371.513762273,73.350650294,0.0,0.0,220.879908,53.238744,990.761508446,977.237279309,4.83426,8.68996913712
 04/05  21:00:00,117.633119454,0.0,0.0,0.0,43.513341876,52.539744,13.5231764592,0.0,4.83426,8.68891645919
 04/05  22:00:00,117.427017891,0.0,0.0,0.0,43.513341876,52.539744,13.4832752454,0.0,4.83426,8.64901524536
 04/05  23:00:00,118.546780115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.509820163,0.0,0.0,0.0,43.513341876,52.539744,13.455602316,0.0,4.83426,8.62134231601
 04/06  01:00:00,117.525193415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.524763788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.516819846,0.0,0.0,0.0,43.513341876,52.539744,13.4555590069,0.0,4.83426,8.62129900693
 04/06  04:00:00,117.937509485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.901917944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,192.193544404,73.350650294,0.0,0.0,43.513341876,53.238744,1976.44664537,1962.99112027,4.83426,8.62126510172
 04/06  07:00:00,354.431750449,73.350650294,0.0,0.0,220.879908,53.238744,1728.4053542,1697.15574441,4.83426,26.4153497928
 04/06  08:00:00,446.741011232,73.350650294,0.000786826998779,0.0,220.879908,145.652643033,1415.28503853,1343.53071428,36.25695,35.4973742485
 04/06  09:00:00,446.797937749,73.350650294,0.00170153306385,0.0,220.879908,145.652643033,1293.2688409,1212.08649963,36.25695,44.9253912774
 04/06  10:00:00,452.140834484,73.350650294,0.00125830201717,0.0,220.879908,151.653867033,1149.90817387,1056.5826217,48.3426,44.9829521679
 04/06  11:00:00,452.457892676,73.3625244832,0.0,0.0,220.879908,151.653867033,1022.19163396,919.624543321,48.3426,54.2244906346
 04/06  12:00:00,451.470776521,73.5345082569,0.0,0.0,220.879908,151.653867033,983.090075376,877.941231945,48.3426,56.8062434314
 04/06  13:00:00,445.722609533,73.7646052271,0.0,0.0,220.879908,145.652643033,978.608026922,893.257514963,24.1713,61.1792119585
 04/06  14:00:00,446.172264081,74.1425123469,0.0,0.0,220.879908,145.652643033,965.495508224,896.387535746,24.1713,44.9366724775
 04/06  15:00:00,438.796594313,74.3114904535,0.0,0.0,220.879908,137.835547516,964.120269792,905.254349036,4.83426,54.0316607554
 04/06  16:00:00,432.778805201,73.4209837579,0.0,0.0,220.879908,133.019064,817.463596225,776.918999073,4.83426,35.7103371529
 04/06  17:00:00,352.891972472,73.350650294,0.0,0.0,220.879908,53.238744,898.191444854,848.722812029,4.83426,44.6343728257
 04/06  18:00:00,353.256306614,73.350650294,0.0,0.0,220.879908,53.238744,972.141207711,922.486819902,4.83426,44.820127809
 04/06  19:00:00,360.196619652,73.350650294,0.0,0.0,220.879908,53.238744,1001.77904935,988.244098965,4.83426,8.70069038861
 04/06  20:00:00,372.325948357,73.350650294,0.0,0.0,220.879908,53.238744,1034.39938406,1012.20640136,4.83426,17.3587227016
 04/06  21:00:00,117.651935904,0.0,0.0,0.0,43.513341876,52.539744,13.5235046361,0.0,4.83426,8.68924463606
 04/06  22:00:00,117.446589999,0.0,0.0,0.0,43.513341876,52.539744,13.4830212898,0.0,4.83426,8.6487612898
 04/06  23:00:00,118.556602976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.518606646,0.0,0.0,0.0,43.513341876,52.539744,13.4556600152,0.0,4.83426,8.6214000152
 04/07  01:00:00,117.529349666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.523733491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.516004629,0.0,0.0,0.0,43.513341876,52.539744,13.4555989425,0.0,4.83426,8.62133894248
 04/07  04:00:00,119.631670206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.293302617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,192.827830437,73.350650294,0.0,0.0,43.513341876,53.238744,1890.65626169,1885.80200169,4.83426,0.02
 04/07  07:00:00,354.432998578,73.350650294,0.0,0.0,220.879908,53.238744,1739.6237716,1707.14505225,4.83426,27.6444593511
 04/07  08:00:00,446.755641757,73.350650294,0.0,0.0,220.879908,145.652643033,1507.34191221,1436.82085094,36.25695,34.2641112765
 04/07  09:00:00,446.808168346,73.350650294,0.00152432580541,0.0,220.879908,145.652643033,1429.872216,1339.72049815,36.25695,53.8947678458
 04/07  10:00:00,452.819760904,73.350650294,0.00118502624519,0.0,220.879908,151.653867033,1354.72350493,1261.39312369,48.3426,44.9877812422
 04/07  11:00:00,453.852369666,73.350650294,0.0,0.0,220.879908,151.653867033,1266.32840489,1163.77835454,48.3426,54.2074503445
 04/07  12:00:00,452.596025678,73.3580624464,0.0,0.0,220.879908,151.653867033,1175.96421773,1073.22598572,48.3426,54.3956320131
 04/07  13:00:00,446.108690791,73.4168646914,0.0,0.0,220.879908,145.652643033,1118.42372813,1030.66615621,24.1713,63.5862719168
 04/07  14:00:00,445.883593261,73.3859472769,0.0,0.0,220.879908,145.652643033,1088.87749375,1019.76656549,24.1713,44.9396282552
 04/07  15:00:00,438.398915759,73.4865751586,0.0,0.0,220.879908,137.835547516,1060.09150598,1001.2405035,4.83426,54.0167424792
 04/07  16:00:00,432.891465151,73.350650294,0.0,0.0,220.879908,133.019064,861.689326713,821.150327537,4.83426,35.7047391761
 04/07  17:00:00,353.424664928,73.350650294,0.0,0.0,220.879908,53.238744,1015.53749798,966.079221782,4.83426,44.6240161943
 04/07  18:00:00,354.115371439,73.350650294,0.0,0.0,220.879908,53.238744,1108.53647986,1058.88634134,4.83426,44.8158785243
 04/07  19:00:00,360.06405819,73.350650294,0.0,0.0,220.879908,53.238744,1107.6341273,1094.09836464,4.83426,8.70150266483
 04/07  20:00:00,372.017089422,73.350650294,0.0,0.0,220.879908,53.238744,1142.24201488,1128.71893039,4.83426,8.68882448738
 04/07  21:00:00,117.308042908,0.0,0.0,0.0,43.513341876,52.539744,22.1935623436,0.0,4.83426,17.3593023436
 04/07  22:00:00,117.419974278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.53491833,0.0,0.0,0.0,43.513341876,52.539744,13.4715739003,0.0,4.83426,8.63731390028
 04/07  24:00:00,117.493504855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.503431795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.497586063,0.0,0.0,0.0,43.513341876,52.539744,13.4475629001,0.0,4.83426,8.61330290012
 04/08  03:00:00,118.939804059,1.4479184273,0.0,0.0,43.513341876,52.539744,5.14833375419,0.294073754185,4.83426,0.02
 04/08  04:00:00,122.230897363,4.31208914471,0.0,0.0,43.513341876,52.539744,5.82111355993,0.966853559928,4.83426,0.02
 04/08  05:00:00,123.855831152,5.9682835124,0.0,0.0,43.513341876,52.539744,7.57867807534,2.72441807534,4.83426,0.02
 04/08  06:00:00,124.844102246,9.92153937092,0.0,0.0,43.513341876,52.539744,8.4060034737,3.5517434737,4.83426,0.02
 04/08  07:00:00,106.38160095,6.51986010979,0.0,0.0,43.513341876,52.539744,15.3904547402,1.94288925391,4.83426,8.61330548626
 04/08  08:00:00,104.421125501,4.54366754639,0.0,0.0,43.513341876,52.539744,6.64375788599,1.78949788599,4.83426,0.02
 04/08  09:00:00,104.421927811,4.5031507108,0.0,0.0,43.513341876,52.539744,6.50538710688,1.65112710688,4.83426,0.02
 04/08  10:00:00,103.045085875,3.13626595467,0.0,0.0,43.513341876,52.539744,23.1402083374,0.848109584022,4.83426,17.4578387534
 04/08  11:00:00,100.841067042,0.0,0.0,0.0,43.513341876,52.539744,13.4958093418,0.0,4.83426,8.66154934183
 04/08  12:00:00,99.8515483801,0.0,0.0,0.0,43.513341876,52.539744,13.4960559419,0.0,4.83426,8.6617959419
 04/08  13:00:00,99.9255535944,0.0,0.0,0.0,43.513341876,52.539744,13.4877529966,0.0,4.83426,8.6534929966
 04/08  14:00:00,99.959991687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,99.9500274432,0.0,0.0,0.0,43.513341876,52.539744,13.4879904462,0.0,4.83426,8.65373044617
 04/08  16:00:00,99.7525531327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.7424954412,0.0,0.0,0.0,43.513341876,52.539744,13.447481172,0.0,4.83426,8.61322117204
 04/08  18:00:00,99.7254025756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,106.098234987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.001638961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,117.796653202,0.0,0.0,0.0,43.513341876,52.539744,40.1742073221,0.0,4.83426,35.3399473221
 04/08  22:00:00,117.455591067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.442238592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.533945034,1.08593882047,0.0,0.0,43.513341876,52.539744,5.19272468435,0.338464684353,4.83426,0.02
 04/09  01:00:00,120.427861009,2.98188035356,0.0,0.0,43.513341876,52.539744,5.80212534416,0.947865344157,4.83426,0.02
 04/09  02:00:00,122.563516639,5.11447515366,0.0,0.0,43.513341876,52.539744,15.9077251528,2.46025763608,4.83426,8.61320751672
 04/09  03:00:00,121.627255554,4.18168793956,0.0,0.0,43.513341876,52.539744,7.76459589843,2.91033589843,4.83426,0.02
 04/09  04:00:00,123.106017302,5.22710992445,0.0,0.0,43.513341876,52.539744,10.0868913778,5.23263137784,4.83426,0.02
 04/09  05:00:00,122.026207649,4.18168793956,0.0,0.0,43.513341876,52.539744,10.1413537264,5.28709372639,4.83426,0.02
 04/09  06:00:00,125.088605563,10.1912993009,0.0,0.0,43.513341876,52.539744,16.4722827331,11.6180227331,4.83426,0.02
 04/09  07:00:00,103.993957355,4.18168793956,0.0,0.0,43.513341876,52.539744,19.8511520126,6.40448880373,4.83426,8.61240320891
 04/09  08:00:00,105.048986778,5.22710992445,0.0,0.0,43.513341876,52.539744,13.9078676282,9.05360762816,4.83426,0.02
 04/09  09:00:00,104.021176802,4.18168793956,0.0,0.0,43.513341876,52.539744,11.5128401167,6.65858011673,4.83426,0.02
 04/09  10:00:00,105.069112561,5.22710992445,0.0,0.0,43.513341876,52.539744,29.3316549803,7.04136443869,4.83426,17.4560305416
 04/09  11:00:00,104.952381352,4.18168793956,0.0,0.0,43.513341876,52.539744,17.9626595007,4.46657889099,4.83426,8.66182060971
 04/09  12:00:00,101.412478882,1.63665275727,0.0,0.0,43.513341876,52.539744,14.6289540582,1.13468342468,4.83426,8.66001063351
 04/09  13:00:00,100.947101614,1.08593882047,0.0,0.0,43.513341876,52.539744,14.0011889139,0.504952627247,4.83426,8.66197628669
 04/09  14:00:00,99.8931210284,0.0,0.0,0.0,43.513341876,52.539744,13.4881104331,0.0,4.83426,8.6538504331
 04/09  15:00:00,99.8825216084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,99.6854231128,0.0,0.0,0.0,43.513341876,52.539744,13.4474375208,0.0,4.83426,8.61317752079
 04/09  17:00:00,99.6647548066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.6376483569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,106.018005374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,119.022727711,1.08593882047,0.0,0.0,43.513341876,52.539744,5.42363125965,0.569371259649,4.83426,0.02
 04/09  21:00:00,121.816268951,4.06905316877,0.0,0.0,43.513341876,52.539744,45.1988304391,5.02848372929,4.83426,35.3360867098
 04/09  22:00:00,122.648896812,5.22710992445,0.0,0.0,43.513341876,52.539744,15.4703427812,10.6160827812,4.83426,0.02
 04/09  23:00:00,122.59949893,4.18168793956,0.0,0.0,43.513341876,52.539744,19.5885561046,14.7342961046,4.83426,0.02
 04/09  24:00:00,126.392426569,8.95025195682,0.0,0.0,43.513341876,52.539744,30.8206088132,25.9663488132,4.83426,0.02
 04/10  01:00:00,126.5970793,9.14587731605,0.0,0.0,43.513341876,52.539744,45.162471841,31.7071677048,4.83426,8.62104413619
 04/10  02:00:00,127.657845971,10.1912993009,0.0,0.0,43.513341876,52.539744,48.5570945751,43.7028345751,4.83426,0.02
 04/10  03:00:00,134.531824631,17.0626825963,0.0,0.0,43.513341876,52.539744,57.3715046188,52.5172446188,4.83426,0.02
 04/10  04:00:00,131.23156747,13.3244951885,0.0,0.0,43.513341876,52.539744,72.9456408257,59.4904436144,4.83426,8.62093721127
 04/10  05:00:00,133.627187318,15.7432150496,0.0,0.0,43.513341876,52.539744,72.9209032306,68.0666432306,4.83426,0.02
 04/10  06:00:00,194.106211709,73.350650294,0.0,0.0,43.513341876,53.238744,2643.83830358,2638.98404358,4.83426,0.02
 04/10  07:00:00,355.333876181,73.350650294,0.0,0.0,220.879908,53.238744,1995.51363678,1964.26760048,4.83426,26.4117762976
 04/10  08:00:00,446.976097298,73.350650294,0.0,0.0,220.879908,145.652643033,1727.71981433,1655.97277155,36.25695,35.490092776
 04/10  09:00:00,446.929462195,73.350650294,0.00185865707394,0.0,220.879908,145.652643033,1570.21653287,1489.06144376,36.25695,44.8981391129
 04/10  10:00:00,452.884156047,73.350650294,0.00123675136219,0.0,220.879908,151.653867033,1441.98568884,1339.68975199,48.3426,53.9533368512
 04/10  11:00:00,453.219101394,73.350650294,0.0,0.0,220.879908,151.653867033,1229.09471537,1126.58130848,48.3426,54.1708068865
 04/10  12:00:00,451.742752983,73.350650294,0.0,0.0,220.879908,151.653867033,1172.32019241,1069.62476427,48.3426,54.3528281424
 04/10  13:00:00,446.108115652,73.350650294,0.0,0.0,220.879908,145.652643033,1213.20530505,1134.55733285,24.1713,54.4766721957
 04/10  14:00:00,445.436532088,73.350650294,0.0,0.0,220.879908,145.652643033,1038.3506257,963.770246994,24.1713,50.4090787071
 04/10  15:00:00,437.107212039,73.350650294,0.0,0.0,220.879908,137.835547516,853.860162641,800.517965655,4.83426,48.5079369859
 04/10  16:00:00,431.995936115,73.350650294,0.0,0.0,220.879908,133.019064,736.29568649,686.851537346,4.83426,44.6098891434
 04/10  17:00:00,352.224045271,73.350650294,0.0,0.0,220.879908,53.238744,821.353697693,780.826289785,4.83426,35.6931479077
 04/10  18:00:00,352.234383407,73.350650294,0.0,0.0,220.879908,53.238744,847.417769252,797.781345062,4.83426,44.8021641902
 04/10  19:00:00,358.679912365,73.350650294,0.0,0.0,220.879908,53.238744,863.777699874,841.563956967,4.83426,17.3794829072
 04/10  20:00:00,370.736467025,73.350650294,0.0,0.0,220.879908,53.238744,919.370381745,905.848091956,4.83426,8.68802978947
 04/10  21:00:00,117.640735336,0.0,0.0,0.0,43.513341876,52.539744,13.5226445364,0.0,4.83426,8.68838453641
 04/10  22:00:00,117.421422878,0.0,0.0,0.0,43.513341876,52.539744,13.4832984871,0.0,4.83426,8.6490384871
 04/10  23:00:00,118.506454078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.466921495,0.0,0.0,0.0,43.513341876,52.539744,13.4553139642,0.0,4.83426,8.62105396424
 04/11  01:00:00,118.565676493,1.08593882047,0.0,0.0,43.513341876,52.539744,5.25441477851,0.400154778512,4.83426,0.02
 04/11  02:00:00,118.923256937,1.4479184273,0.0,0.0,43.513341876,52.539744,5.52915978269,0.674899782691,4.83426,0.02
 04/11  03:00:00,119.279215175,1.80989803412,0.0,0.0,43.513341876,52.539744,14.3258655716,0.870672434858,4.83426,8.62093313678
 04/11  04:00:00,123.663328587,4.06739184648,0.0,0.0,43.513341876,52.539744,7.55379884982,2.69953884982,4.83426,0.02
 04/11  05:00:00,124.26637717,5.00682434973,0.0,0.0,43.513341876,52.539744,8.99577545026,4.14151545026,4.83426,0.02
 04/11  06:00:00,190.590307499,73.350650294,0.0,0.0,43.513341876,53.238744,2126.34833196,2121.49407196,4.83426,0.02
 04/11  07:00:00,354.161743499,73.350650294,0.0,0.0,220.879908,53.238744,1558.92507104,1527.67759296,4.83426,26.4132180762
 04/11  08:00:00,445.110946137,73.350650294,0.00189385735678,0.0,220.879908,145.652643033,1069.12098009,997.380358333,36.25695,35.4836717538
 04/11  09:00:00,444.645843433,73.350650294,0.00104948772049,0.0,220.879908,145.652643033,802.80487214,714.040585576,36.25695,52.5073365645
 04/11  10:00:00,450.503331022,73.350650294,0.00159798770322,0.0,220.879908,151.653867033,662.152206573,567.486349119,48.3426,46.3232574541
 04/11  11:00:00,451.365939128,73.350650294,0.0,0.0,220.879908,151.653867033,493.986380965,391.473735576,48.3426,54.1700453896
 04/11  12:00:00,469.502564677,73.3639015714,18.8491200414,0.0,220.879908,151.653867033,288.239893816,185.545267198,48.3426,54.3520266182
 04/11  13:00:00,509.558532956,73.7362011576,63.8690652605,0.0,220.879908,145.652643033,193.946149316,115.299614933,24.1713,54.475234383
 04/11  14:00:00,547.184844749,74.2128270655,100.55409169,0.0,220.879908,145.652643033,127.744088885,49.6794346545,24.1713,53.8933542309
