Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  15:00:00,589.35868852,74.3628880328,149.941337395,0.0,220.879908,137.835547516,58.9680881199,9.12272277362,4.83426,45.0111053462
 04/11  16:00:00,597.170433884,73.4787313207,163.54796887,0.0,220.879908,133.019064,55.2054912642,5.76098130162,4.83426,44.6102499626
 04/11  17:00:00,510.636619794,73.3882540939,156.906353658,0.0,220.879908,53.238744,46.2043633388,5.67799692832,4.83426,35.6921064105
 04/11  18:00:00,488.236174979,73.3772647552,134.736103277,0.0,220.879908,53.238744,67.1483869293,17.5148762448,4.83426,44.7992506845
 04/11  19:00:00,447.872896925,73.3597924705,88.9774374671,0.0,220.879908,53.238744,68.8138053907,46.5998642369,4.83426,17.3796811538
 04/11  20:00:00,407.348923952,73.350650294,37.1884112692,0.0,220.879908,53.238744,101.468067262,87.9456572977,4.83426,8.68814996403
 04/11  21:00:00,117.689491783,0.0,0.0,0.0,43.513341876,52.539744,13.5227500417,0.0,4.83426,8.68849004171
 04/11  22:00:00,117.792303764,0.0,0.0,0.0,43.513341876,52.539744,13.4826660444,0.0,4.83426,8.64840604442
 04/11  23:00:00,118.750222109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.820447854,0.0,0.0,0.0,43.513341876,52.539744,13.4551918378,0.0,4.83426,8.62093183784
 04/12  01:00:00,117.846056039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.852484869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.837053239,0.0,0.0,0.0,43.513341876,52.539744,13.4534658409,0.0,4.83426,8.61920584092
 04/12  04:00:00,118.267648486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.248398239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,186.202306045,73.350650294,0.0,0.0,43.513341876,53.238744,442.642314567,437.788054567,4.83426,0.02
 04/12  07:00:00,370.627743692,73.350650294,18.4715507588,0.0,220.879908,53.238744,353.26040292,322.01397549,4.83426,26.41216743
 04/12  08:00:00,510.527768265,73.3510440644,65.1626051816,0.0,220.879908,145.652643033,189.955658999,118.216784639,36.25695,35.4819243599
 04/12  09:00:00,549.655253664,73.4270716691,103.65212403,0.0,220.879908,145.652643033,141.682688048,51.8624559478,36.25695,53.5632821007
 04/12  10:00:00,579.178148616,73.7342256862,126.64137658,0.0,220.879908,151.653867033,112.923223674,19.3262155836,48.3426,45.2544080906
 04/12  11:00:00,650.493250766,74.8409967488,195.324429127,0.0,220.879908,151.653867033,102.522579161,0.00892493645553,48.3426,54.171054225
 04/12  12:00:00,755.670078238,76.1235566036,299.476733267,0.0,220.879908,151.653867033,102.685603333,0.0,48.3426,54.343003333
 04/12  13:00:00,922.824325596,78.0534014877,468.43271332,0.0,220.879908,145.652643033,78.6536122207,0.0173423287294,24.1713,54.464969892
 04/12  14:00:00,1004.1874173,79.9830288195,546.143698503,0.0,220.879908,145.652643033,78.0561460199,0.0,24.1713,53.8848460199
 04/12  15:00:00,1027.3998759,81.8030026718,575.587105381,0.0,220.879908,137.835547516,49.8382380812,0.0,4.83426,45.0039780812
 04/12  16:00:00,972.32481952,77.5669452359,530.265851512,0.0,220.879908,133.019064,49.4464833247,0.0115125386662,4.83426,44.600710786
 04/12  17:00:00,674.328005147,75.1829934305,316.032915031,0.0,220.879908,53.238744,40.5706505401,0.0449746411057,4.83426,35.691415899
 04/12  18:00:00,510.538736008,74.5547592791,154.459891555,0.0,220.879908,53.238744,59.3914471153,9.76709385197,4.83426,44.7900932633
 04/12  19:00:00,465.93355809,74.0650487249,104.551744039,0.0,220.879908,53.238744,44.9256300707,31.3907196445,4.83426,8.70065042626
 04/12  20:00:00,396.891796968,73.7368086267,25.7080059832,0.0,220.879908,53.238744,121.306885212,99.1157609848,4.83426,17.3568642276
 04/12  21:00:00,118.028301646,0.0,0.0,0.0,43.513341876,52.539744,13.5216760084,0.0,4.83426,8.68741600841
 04/12  22:00:00,117.780072563,0.0,0.0,0.0,43.513341876,52.539744,13.4824869313,0.0,4.83426,8.64822693134
 04/12  23:00:00,118.746432988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.81762129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.816273968,0.0,0.0,0.0,43.513341876,52.539744,13.4553158636,0.0,4.83426,8.62105586357
 04/13  02:00:00,117.809604234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.795178539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.211613556,0.0,0.0,0.0,43.513341876,52.539744,13.4551746941,0.0,4.83426,8.62091469415
 04/13  05:00:00,118.178179744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,186.26042861,73.350650294,0.00266138052618,0.0,43.513341876,53.238744,668.740382812,663.886122812,4.83426,0.02
 04/13  07:00:00,351.970806569,73.350650294,0.0,0.0,220.879908,53.238744,596.006770985,564.76505687,4.83426,26.4074541153
 04/13  08:00:00,444.518669466,73.4230751515,0.00238622547672,0.0,220.879908,145.652643033,511.0558594,439.321330871,36.25695,35.4775785293
 04/13  09:00:00,444.88234332,73.735749761,0.00306152465842,0.0,220.879908,145.652643033,469.898572075,388.762510699,36.25695,44.8791113766
 04/13  10:00:00,454.184122956,74.1360468879,2.81276093787,0.0,220.879908,151.653867033,356.791903218,254.515414957,48.3426,53.9338882613
 04/13  11:00:00,502.543055715,75.1441977078,48.1931421902,0.0,220.879908,151.653867033,201.77733084,99.2867794744,48.3426,54.1479513655
 04/13  12:00:00,557.154139414,75.8534359067,102.335115202,0.0,220.879908,151.653867033,146.985881246,44.3170525959,48.3426,54.3262286497
 04/13  13:00:00,588.775681627,77.2674620959,138.355206822,0.0,220.879908,145.652643033,95.6690883903,17.051674662,24.1713,54.4461137283
 04/13  14:00:00,618.372310039,77.7533158068,167.381241626,0.0,220.879908,145.652643033,76.3607465665,7.28631574799,24.1713,44.9031308185
 04/13  15:00:00,665.863065706,79.835121281,220.225707374,0.0,220.879908,137.835547516,63.1042077828,4.28545959859,4.83426,53.9844881843
 04/13  16:00:00,647.858467138,75.6998489552,211.296736703,0.0,220.879908,133.019064,44.7137902082,4.19667802866,4.83426,35.6828521796
 04/13  17:00:00,497.350160838,73.9865889376,142.644952517,0.0,220.879908,53.238744,66.6058875569,17.172333435,4.83426,44.599294122
 04/13  18:00:00,421.609136385,73.7987429262,68.0638343369,0.0,220.879908,53.238744,105.968642842,56.3472638539,4.83426,44.7871189878
 04/13  19:00:00,382.503641253,73.5770810915,23.5470125136,0.0,220.879908,53.238744,97.5494733651,84.0151307903,4.83426,8.70008257475
 04/13  20:00:00,372.751504349,73.4956677644,2.39537415999,0.0,220.879908,53.238744,141.935385417,128.41363303,4.83426,8.68749238659
 04/13  21:00:00,118.057176012,0.0,0.0,0.0,43.513341876,52.539744,22.1906879302,0.0,4.83426,17.3564279302
 04/13  22:00:00,117.806862045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.753180939,0.0,0.0,0.0,43.513341876,52.539744,13.470700944,0.0,4.83426,8.63644094399
 04/13  24:00:00,117.80656743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.760256311,0.0,0.0,0.0,43.513341876,52.539744,13.4549895498,0.0,4.83426,8.62072954982
 04/14  02:00:00,117.722773304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.669045494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.748869131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.389341442,0.0,0.0,0.0,43.513341876,52.539744,13.4551919245,0.0,4.83426,8.62093192451
 04/14  06:00:00,189.044575415,73.350650294,0.00246478424182,0.0,43.513341876,53.238744,1645.16809488,1640.31383488,4.83426,0.02
 04/14  07:00:00,354.293075938,73.350650294,0.0,0.0,220.879908,53.238744,1350.99082407,1319.75537125,4.83426,26.4011928188
 04/14  08:00:00,446.750244906,73.350650294,0.00130752724424,0.0,220.879908,145.652643033,1248.83194276,1177.10189871,36.25695,35.4730940484
 04/14  09:00:00,446.793373405,73.350650294,0.00171654963481,0.0,220.879908,145.652643033,1221.6855019,1140.54910263,36.25695,44.8794492655
 04/14  10:00:00,452.443935481,73.3523567408,0.00130661125901,0.0,220.879908,151.653867033,1182.56131494,1089.28208648,48.3426,44.9366284642
 04/14  11:00:00,452.918171979,73.3843772427,0.0,0.0,220.879908,151.653867033,1084.54221769,982.03096221,48.3426,54.1686554804
 04/14  12:00:00,451.528447276,73.4810352468,0.0,0.0,220.879908,151.653867033,1000.43108511,897.739253516,48.3426,54.3492315985
 04/14  13:00:00,445.448626496,73.6536050602,0.0,0.0,220.879908,145.652643033,935.814112654,848.125265426,24.1713,63.5175472281
 04/14  14:00:00,445.594968126,73.955993179,0.0,0.0,220.879908,145.652643033,860.080163196,791.008604366,24.1713,44.9002588293
 04/14  15:00:00,438.004772204,74.3618233144,0.0,0.0,220.879908,137.835547516,720.901816425,671.085864406,4.83426,44.9816920197
 04/14  16:00:00,431.775645443,73.3594164135,0.0,0.0,220.879908,133.019064,548.166957657,498.736506729,4.83426,44.5961909281
 04/14  17:00:00,351.90265013,73.350650294,0.0,0.0,220.879908,53.238744,564.400590082,523.887781105,4.83426,35.6785489776
 04/14  18:00:00,351.927154811,73.350650294,0.0,0.0,220.879908,53.238744,600.051629395,550.433115513,4.83426,44.7842538813
 04/14  19:00:00,358.117667526,73.350650294,0.0,0.0,220.879908,53.238744,741.438225531,719.225272002,4.83426,17.3786935296
 04/14  20:00:00,370.417479706,73.350650294,0.0,0.0,220.879908,53.238744,873.198793801,859.677476515,4.83426,8.68705728579
 04/14  21:00:00,117.386613689,0.0,0.0,0.0,43.513341876,52.539744,13.5216061183,0.0,4.83426,8.68734611828
 04/14  22:00:00,117.464001406,0.0,0.0,0.0,43.513341876,52.539744,13.4824297032,0.0,4.83426,8.64816970317
 04/14  23:00:00,118.564071285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.528962497,0.0,0.0,0.0,43.513341876,52.539744,13.4552101798,0.0,4.83426,8.62095017981
 04/15  01:00:00,117.539910675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.534209015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.525955697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,117.946919865,0.0,0.0,0.0,43.513341876,52.539744,13.4472162358,0.0,4.83426,8.61295623584
 04/15  05:00:00,117.911997012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,111.958745787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,99.8904816074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.9249931204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.011775703,0.0,0.0,0.0,43.513341876,52.539744,13.4551036744,0.0,4.83426,8.6208436744
 04/15  10:00:00,100.077461015,0.0,0.0,0.0,43.513341876,52.539744,22.2837401829,0.0,4.83426,17.4494801829
 04/15  11:00:00,100.987239462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.118543791,0.0,0.0,0.0,43.513341876,52.539744,13.4947392332,0.0,4.83426,8.66047923324
 04/15  13:00:00,100.192568952,0.0,0.0,0.0,43.513341876,52.539744,13.4868438162,0.0,4.83426,8.65258381621
 04/15  14:00:00,100.173700981,0.0,0.0,0.0,43.513341876,52.539744,13.4869546479,0.0,4.83426,8.65269464789
 04/15  15:00:00,100.126198503,0.0,0.0,0.0,43.513341876,52.539744,13.4870661259,0.0,4.83426,8.65280612587
 04/15  16:00:00,99.914921255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.8909051121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.8697798268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,106.270241696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.187038391,0.0,0.0,0.0,43.513341876,52.539744,13.4473379945,0.0,4.83426,8.61307799455
 04/15  21:00:00,117.977111484,0.0,0.0,0.0,43.513341876,52.539744,31.3286846867,0.0,4.83426,26.4944246867
 04/15  22:00:00,117.638099085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.554862319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.616858912,0.0,0.0,0.0,43.513341876,52.539744,13.4472498049,0.0,4.83426,8.61298980486
 04/16  01:00:00,117.611800118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.599764781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.607412119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.049732961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.995657121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,112.015897407,0.0,0.0,0.0,43.513341876,52.539744,13.4473547306,0.0,4.83426,8.61309473057
 04/16  07:00:00,99.9327253022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.9215658884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,99.9253075599,0.0,0.0,0.0,43.513341876,52.539744,13.4548707321,0.0,4.83426,8.62061073208
 04/16  10:00:00,99.9074793524,0.0,0.0,0.0,43.513341876,52.539744,13.5701019057,0.0,4.83426,8.73584190575
 04/16  11:00:00,100.827207481,0.0,0.0,0.0,43.513341876,52.539744,13.4945866325,0.0,4.83426,8.66032663251
 04/16  12:00:00,99.8552756991,0.0,0.0,0.0,43.513341876,52.539744,13.4946899408,0.0,4.83426,8.6604299408
 04/16  13:00:00,99.9499885474,0.0,0.0,0.0,43.513341876,52.539744,13.4947934816,0.0,4.83426,8.6605334816
 04/16  14:00:00,99.9762639438,0.0,0.0,0.0,43.513341876,52.539744,13.4866450563,0.0,4.83426,8.65238505633
 04/16  15:00:00,99.9431967559,0.0,0.0,0.0,43.513341876,52.539744,13.4867377292,0.0,4.83426,8.65247772917
 04/16  16:00:00,99.7486780656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.74467152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.7297334189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,103.122795141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.018856936,0.0,0.0,0.0,43.513341876,52.539744,13.4473361722,0.0,4.83426,8.61307617216
 04/16  21:00:00,117.80739472,0.0,0.0,0.0,43.513341876,52.539744,31.3258013448,0.0,4.83426,26.4915413448
 04/16  22:00:00,117.455681343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.438708562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.443166186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,119.376553382,1.93138350332,0.0,0.0,43.513341876,52.539744,14.1088351631,0.653874425134,4.83426,8.62070073795
 04/17  02:00:00,120.405580518,2.96036394707,0.0,0.0,43.513341876,52.539744,6.09336317377,1.23910317377,4.83426,0.02
 04/17  03:00:00,121.489019165,4.04497787432,0.0,0.0,43.513341876,52.539744,6.656404204,1.802144204,4.83426,0.02
 04/17  04:00:00,122.391726921,4.5192009071,0.0,0.0,43.513341876,52.539744,16.1781919754,2.72308042224,4.83426,8.62085155319
 04/17  05:00:00,122.161528597,4.31646257944,0.0,0.0,43.513341876,52.539744,8.9838798868,4.1296198868,4.83426,0.02
 04/17  06:00:00,187.138200237,73.350650294,0.0,0.0,43.513341876,53.238744,2015.18217173,2010.32791173,4.83426,0.02
 04/17  07:00:00,354.623477667,73.350650294,0.0,0.0,220.879908,53.238744,1662.88297432,1631.64963289,4.83426,26.3990814326
 04/17  08:00:00,446.766458033,73.350650294,0.00140727117245,0.0,220.879908,145.652643033,1394.68251141,1322.9602897,36.25695,35.4652717149
 04/17  09:00:00,446.429231856,73.350650294,0.00190899505681,0.0,220.879908,145.652643033,1281.87312856,1200.75550814,36.25695,44.8606704175
 04/17  10:00:00,452.002156612,73.350650294,0.00132268604202,0.0,220.879908,151.653867033,1224.4617248,1125.91729312,48.3426,50.201831677
 04/17  11:00:00,452.435748517,73.350650294,0.0,0.0,220.879908,151.653867033,1067.30775053,970.122216283,48.3426,48.8429342479
 04/17  12:00:00,450.951128531,73.350650294,0.0,0.0,220.879908,151.653867033,922.21403526,819.543918258,48.3426,54.327517002
 04/17  13:00:00,444.69414872,73.350650294,0.0,0.0,220.879908,145.652643033,789.622967603,701.963605064,24.1713,63.4880625384
 04/17  14:00:00,444.547024077,73.350650294,0.0,0.0,220.879908,145.652643033,666.394941659,597.341631819,24.1713,44.8820098397
 04/17  15:00:00,436.628387418,73.350650294,0.0,0.0,220.879908,137.835547516,541.687664749,491.882460229,4.83426,44.9709445202
 04/17  16:00:00,431.562763886,73.350650294,0.0,0.0,220.879908,133.019064,427.497971671,378.081620193,4.83426,44.5820914776
 04/17  17:00:00,351.79861121,73.350650294,0.0,0.0,220.879908,53.238744,536.683357182,496.178712396,4.83426,35.6703847855
 04/17  18:00:00,351.844109535,73.350650294,0.0,0.0,220.879908,53.238744,595.827046835,546.226127869,4.83426,44.7666589667
 04/17  19:00:00,355.318371388,73.350650294,0.0,0.0,220.879908,53.238744,643.014297708,629.481955524,4.83426,8.69808218449
 04/17  20:00:00,370.466224789,73.350650294,0.0,0.0,220.879908,53.238744,800.058913451,777.871052855,4.83426,17.3536005956
 04/17  21:00:00,117.67823774,0.0,0.0,0.0,43.513341876,52.539744,13.5206763818,0.0,4.83426,8.68641638183
 04/17  22:00:00,117.454655865,0.0,0.0,0.0,43.513341876,52.539744,13.4819119445,0.0,4.83426,8.64765194451
 04/17  23:00:00,118.532055037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.505406577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.521527074,0.0,0.0,0.0,43.513341876,52.539744,13.4550058984,0.0,4.83426,8.62074589837
 04/18  02:00:00,117.50614558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.501347014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.624041725,0.0,0.0,0.0,43.513341876,52.539744,13.454785225,0.0,4.83426,8.62052522497
 04/18  05:00:00,119.279195167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,186.892222165,73.350650294,0.0,0.0,43.513341876,53.238744,1813.57312785,1808.71886785,4.83426,0.02
 04/18  07:00:00,354.421109879,73.350650294,0.000629857040914,0.0,220.879908,53.238744,1522.04116213,1490.80955196,4.83426,26.3973501687
 04/18  08:00:00,445.069816409,73.350650294,0.00205640584749,0.0,220.879908,145.652643033,944.605516609,872.886966276,36.25695,35.4616003328
 04/18  09:00:00,444.465999445,73.350650294,0.00288625381457,0.0,220.879908,145.652643033,588.071918414,506.957746298,36.25695,44.8572221163
 04/18  10:00:00,452.223643462,73.350650294,1.76438404093,0.0,220.879908,151.653867033,385.352231573,292.09489128,48.3426,44.9147402934
 04/18  11:00:00,469.86055301,73.3596806984,18.1145089726,0.0,220.879908,151.653867033,255.919959677,153.43587164,48.3426,54.1414880371
 04/18  12:00:00,523.913846657,73.690788233,71.8590039467,0.0,220.879908,151.653867033,157.522426801,54.8635277745,48.3426,54.3162990266
 04/18  13:00:00,615.831055719,74.4771041272,168.070700053,0.0,220.879908,145.652643033,87.7851662118,0.124558368464,24.1713,63.4893078433
 04/18  14:00:00,685.943000324,75.249543191,237.055292818,0.0,220.879908,145.652643033,69.0504870407,0.0,24.1713,44.8791870407
 04/18  15:00:00,755.256244889,76.3668368155,312.766447348,0.0,220.879908,137.835547516,49.8023504535,0.0,4.83426,44.9680904535
 04/18  16:00:00,803.713961407,74.8330696287,367.548944075,0.0,220.879908,133.019064,49.4207377354,0.010472709321,4.83426,44.576005026
 04/18  17:00:00,700.090202655,74.1442519583,344.342656997,0.0,220.879908,53.238744,40.4966001348,0.0,4.83426,35.6623401348
 04/18  18:00:00,658.663379682,74.1034387548,303.171405857,0.0,220.879908,53.238744,49.5959950147,0.0,4.83426,44.7617350147
 04/18  19:00:00,598.922990453,73.8645249364,241.12263572,0.0,220.879908,53.238744,13.5326386431,0.0,4.83426,8.69837864306
 04/18  20:00:00,557.208868322,73.6873474078,185.060000425,0.0,220.879908,53.238744,23.5103676755,1.32299347563,4.83426,17.3531141999
 04/18  21:00:00,117.825730874,0.0,0.0,0.0,43.513341876,52.539744,13.520734778,0.0,4.83426,8.68647477797
 04/18  22:00:00,117.868416103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.847086506,0.0,0.0,0.0,43.513341876,52.539744,13.4705168044,0.0,4.83426,8.63625680444
 04/18  24:00:00,117.942029896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.944512486,0.0,0.0,0.0,43.513341876,52.539744,13.4548286675,0.0,4.83426,8.62056866748
 04/19  02:00:00,117.925664371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.894247898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.323183264,0.0,0.0,0.0,43.513341876,52.539744,13.4549457849,0.0,4.83426,8.62068578487
 04/19  05:00:00,118.289267675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,183.196443405,73.350650294,0.00214409094348,0.0,43.513341876,53.238744,413.254017207,408.399757207,4.83426,0.02
 04/19  07:00:00,351.926991493,73.350650294,0.0,0.0,220.879908,53.238744,422.008119127,390.780323491,4.83426,26.3935356362
 04/19  08:00:00,444.565342512,73.4846730084,0.00253806503055,0.0,220.879908,145.652643033,368.166761637,296.451798856,36.25695,35.4580127809
 04/19  09:00:00,445.127736417,73.9769632929,0.00343549789988,0.0,220.879908,145.652643033,343.047586846,261.94006738,36.25695,44.8505694661
 04/19  10:00:00,509.710430066,74.82158181,56.9165394371,0.0,220.879908,151.653867033,244.15456086,150.898461724,48.3426,44.9134991364
 04/19  11:00:00,568.819126135,75.6051276618,113.136881254,0.0,220.879908,151.653867033,159.76416984,57.2985235184,48.3426,54.1230463215
 04/19  12:00:00,654.595928794,77.2019765866,196.800043969,0.0,220.879908,151.653867033,107.034751603,4.39331934027,48.3426,54.2988322629
 04/19  13:00:00,789.103590868,79.1462150479,334.252364091,0.0,220.879908,145.652643033,78.5879702082,0.00574718104277,24.1713,54.4109230271
 04/19  14:00:00,857.784199239,80.1680096707,401.201602382,0.0,220.879908,145.652643033,70.903935267,0.0,24.1713,46.732635267
 04/19  15:00:00,950.834925987,82.2325339865,499.025391582,0.0,220.879908,137.835547516,56.9205634023,0.00479941874104,4.83426,52.0815039836
 04/19  16:00:00,909.321619854,78.3378632689,466.92614308,0.0,220.879908,133.019064,40.5065585948,0.0122026278518,4.83426,35.6600959669
 04/19  17:00:00,775.328322796,76.0286550547,416.738870531,0.0,220.879908,53.238744,49.4003019176,0.0,4.83426,44.5660419176
 04/19  18:00:00,743.45188156,75.6141929779,383.212421666,0.0,220.879908,53.238744,49.5854439809,0.0,4.83426,44.7511839809
 04/19  19:00:00,653.288753776,74.944176098,291.167663442,0.0,220.879908,53.238744,13.5317068021,0.0,4.83426,8.69744680209
 04/19  20:00:00,574.228549677,74.4535970177,200.467736621,0.0,220.879908,53.238744,13.5206532854,0.0,4.83426,8.68639328537
 04/19  21:00:00,118.320932439,0.0,0.0,0.0,43.513341876,52.539744,13.5209016823,0.0,4.83426,8.68664168225
 04/19  22:00:00,118.0243186,0.0,0.0,0.0,43.513341876,52.539744,13.4819284062,0.0,4.83426,8.64766840623
 04/19  23:00:00,118.951031474,0.0,0.0,0.0,43.513341876,52.539744,13.4705244453,0.0,4.83426,8.63626444528
 04/19  24:00:00,118.046928551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.024230896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.012231759,0.0,0.0,0.0,43.513341876,52.539744,13.4548936964,0.0,4.83426,8.62063369645
 04/20  03:00:00,118.012674569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.486481703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.425021254,0.0,0.0,0.0,43.513341876,52.539744,5.92021038185,0.0,4.83426,1.08595038185
 04/20  06:00:00,254.238296824,73.350650294,70.0127795303,0.0,43.513341876,53.238744,286.025151896,273.636917832,4.83426,7.55397406378
 04/20  07:00:00,379.01433055,73.350650294,26.5754450434,0.0,220.879908,53.238744,318.144382193,286.917359524,4.83426,26.3927626686
 04/20  08:00:00,462.300381842,73.9334278177,16.93092642,0.0,220.879908,145.652643033,268.252492954,198.851578294,36.25695,33.1439646606
 04/20  09:00:00,482.192945046,74.8738818292,35.4410439755,0.0,220.879908,145.652643033,236.366660735,152.929917172,36.25695,47.1797935629
 04/20  10:00:00,573.931854253,76.2501849786,118.633867515,0.0,220.879908,151.653867033,127.863473672,34.6060894989,48.3426,44.9147841728
 04/20  11:00:00,662.86344564,77.582196693,204.765838419,0.0,220.879908,151.653867033,102.44701781,0.0,48.3426,54.1044178104
 04/20  12:00:00,764.674183932,79.9140110083,304.540183883,0.0,220.879908,151.653867033,102.613352101,0.0,48.3426,54.2707521007
 04/20  13:00:00,916.942387089,81.806252623,459.926838815,0.0,220.879908,145.652643033,78.5892778322,0.0162447519768,24.1713,54.4017330802
 04/20  14:00:00,1014.35833732,83.3872523474,554.451860616,0.0,220.879908,145.652643033,69.0389295333,0.0,24.1713,44.8676295333
 04/20  15:00:00,1020.68832941,85.4543479073,566.068529935,0.0,220.879908,137.835547516,49.7841142035,0.00553073797437,4.83426,44.9443234655
 04/20  16:00:00,1039.64640253,79.8595175743,595.291998065,0.0,220.879908,133.019064,49.4098129798,0.0107839285539,4.83426,44.5647690512
 04/20  17:00:00,834.954115447,76.0830125563,473.930439551,0.0,220.879908,53.238744,40.4848718016,0.0,4.83426,35.6506118016
 04/20  18:00:00,694.28938939,75.1888405284,337.078360511,0.0,220.879908,53.238744,49.5822280958,0.0,4.83426,44.7479680958
 04/20  19:00:00,669.363244305,74.8841737995,309.627667258,0.0,220.879908,53.238744,22.2089769542,0.0,4.83426,17.3747169542
 04/20  20:00:00,601.674242807,74.3512729899,228.095547661,0.0,220.879908,53.238744,13.5199691069,0.0,4.83426,8.68570910695
 04/20  21:00:00,118.296972171,0.0,0.0,0.0,43.513341876,52.539744,13.5201424443,0.0,4.83426,8.6858824443
 04/20  22:00:00,117.998488725,0.0,0.0,0.0,43.513341876,52.539744,13.4816416752,0.0,4.83426,8.64738167522
 04/20  23:00:00,118.927350715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.020997486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.986605662,0.0,0.0,0.0,43.513341876,52.539744,13.4549005559,0.0,4.83426,8.62064055594
 04/21  02:00:00,117.926503255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.86841742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.936591676,0.0,0.0,0.0,43.513341876,52.539744,13.4546302632,0.0,4.83426,8.62037026317
 04/21  05:00:00,119.585191771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,183.984425945,73.350650294,0.00343962781249,0.0,43.513341876,53.238744,706.546483191,701.692223191,4.83426,0.02
 04/21  07:00:00,351.963387596,73.350650294,0.0,0.0,220.879908,53.238744,601.872280807,570.646686262,4.83426,26.391334545
 04/21  08:00:00,445.042804632,73.9654007422,0.00242819412349,0.0,220.879908,145.652643033,406.494726803,334.783164734,36.25695,35.4546120691
 04/21  09:00:00,446.001802785,74.8535056438,0.00326340869637,0.0,220.879908,145.652643033,314.766533166,233.672439702,36.25695,44.8371434644
 04/21  10:00:00,486.427293857,75.7249770444,33.1384365831,0.0,220.879908,151.653867033,251.481924491,158.24010498,48.3426,44.8992195112
 04/21  11:00:00,540.220391992,77.1548207142,83.9753048259,0.0,220.879908,151.653867033,172.04138898,69.5883360938,48.3426,54.1104528866
 04/21  12:00:00,602.446458202,79.2734662582,144.473968049,0.0,220.879908,151.653867033,116.33246071,13.7081291343,48.3426,54.2817315758
 04/21  13:00:00,679.008842873,81.8168857646,224.034259206,0.0,220.879908,145.652643033,78.571430894,0.00600972729988,24.1713,54.3941211667
 04/21  14:00:00,772.055912681,83.6649353264,314.825657584,0.0,220.879908,145.652643033,69.0290698487,0.0,24.1713,44.8577698487
 04/21  15:00:00,873.12479395,85.7304628736,421.256343911,0.0,220.879908,137.835547516,58.7665028254,0.0,4.83426,53.9322428254
 04/21  16:00:00,859.921572497,80.5449277869,418.339881738,0.0,220.879908,133.019064,40.5000822736,0.012635283339,4.83426,35.6531869903
 04/21  17:00:00,703.823854985,77.5085181111,345.219993094,0.0,220.879908,53.238744,49.3928123868,0.0,4.83426,44.5585523868
 04/21  18:00:00,635.882097428,76.4588473656,278.572373116,0.0,220.879908,53.238744,40.6330863279,0.0,4.83426,35.7988263279
 04/21  19:00:00,532.261808228,75.3026445049,173.819724327,0.0,220.879908,53.238744,30.0742893641,7.86450733755,4.83426,17.3755220265
 04/21  20:00:00,485.456182458,74.627005842,113.225630885,0.0,220.879908,53.238744,53.069857362,39.5492795999,4.83426,8.68631776214
 04/21  21:00:00,117.79133814,0.0,0.0,0.0,43.513341876,52.539744,13.5207361376,0.0,4.83426,8.68647613763
 04/21  22:00:00,117.836308612,0.0,0.0,0.0,43.513341876,52.539744,13.481363531,0.0,4.83426,8.64710353099
 04/21  23:00:00,118.766860925,0.0,0.0,0.0,43.513341876,52.539744,13.4697971326,0.0,4.83426,8.63553713257
 04/21  24:00:00,117.835399808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.822431574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.785742404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.76730086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.188092419,0.0,0.0,0.0,43.513341876,52.539744,13.4471279002,0.0,4.83426,8.61286790021
 04/22  05:00:00,118.153223428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,109.24111701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.188334986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.265547528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.411675163,0.0,0.0,0.0,43.513341876,52.539744,13.4546306478,0.0,4.83426,8.62037064778
 04/22  10:00:00,100.52665308,0.0,0.0,0.0,43.513341876,52.539744,22.2783648895,0.0,4.83426,17.4441048895
 04/22  11:00:00,101.395143304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,100.590037221,0.0,0.0,0.0,43.513341876,52.539744,13.4933965415,0.0,4.83426,8.65913654153
 04/22  13:00:00,100.69735527,0.0,0.0,0.0,43.513341876,52.539744,13.48638431,0.0,4.83426,8.65212431003
 04/22  14:00:00,100.759347718,0.0,0.0,0.0,43.513341876,52.539744,13.4863586609,0.0,4.83426,8.65209866094
 04/22  15:00:00,254.566005911,1.86804615502,150.386599502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,319.449588273,2.86994907099,213.696590233,0.0,43.513341876,52.539744,13.4471784717,0.0,4.83426,8.61291847167
 04/22  17:00:00,271.043251625,2.50595538624,166.228072667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,242.691417286,2.35323110741,138.494453053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,218.466922302,1.36688475613,111.96018139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.714563963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.370715667,0.0,0.0,0.0,43.513341876,52.539744,40.1313600176,0.0,4.83426,35.2971000176
 04/22  22:00:00,117.959658781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.8031522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.936041634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.923370093,0.0,0.0,0.0,43.513341876,52.539744,13.4470002391,0.0,4.83426,8.61274023913
 04/23  02:00:00,117.913131551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.898591873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.354113765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.317467033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,109.354414662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.284213446,0.0,0.0,0.0,43.513341876,52.539744,13.4469997649,0.0,4.83426,8.61273976494
 04/23  08:00:00,100.307057157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.334828775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.323465166,0.0,0.0,0.0,43.513341876,52.539744,22.2772902054,0.0,4.83426,17.4430302054
 04/23  11:00:00,101.123796245,0.0,0.0,0.0,43.513341876,52.539744,13.493422184,0.0,4.83426,8.65916218399
 04/23  12:00:00,100.257481857,0.0,0.0,0.0,43.513341876,52.539744,13.4933889473,0.0,4.83426,8.65912894728
 04/23  13:00:00,100.359203457,0.0,0.0,0.0,43.513341876,52.539744,13.4933559598,0.0,4.83426,8.65909595975
 04/23  14:00:00,100.397529188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.369562662,0.0,0.0,0.0,43.513341876,52.539744,13.4858414888,0.0,4.83426,8.65158148875
 04/23  16:00:00,100.020610595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.9090667934,0.0,0.0,0.0,43.513341876,52.539744,13.4469945423,0.0,4.83426,8.61273454228
 04/23  18:00:00,99.8658338733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,103.232157759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.110147824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.888155104,0.0,0.0,0.0,43.513341876,52.539744,31.3133072103,0.0,4.83426,26.4790472103
 04/23  22:00:00,117.540989477,0.0,0.0,0.0,43.513341876,52.539744,13.4469699088,0.0,4.83426,8.61270990882
 04/23  23:00:00,118.521272206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.529181482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.519309136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.509912781,0.0,0.0,0.0,43.513341876,52.539744,13.4546171319,0.0,4.83426,8.62035713188
 04/24  03:00:00,117.504479854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.927676178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.89489303,0.0,0.0,0.0,43.513341876,52.539744,13.4546468271,0.0,4.83426,8.62038682714
 04/24  06:00:00,182.612773723,73.350650294,0.0,0.0,43.513341876,53.238744,1795.74170052,1790.88744052,4.83426,0.02
 04/24  07:00:00,353.558385414,73.350650294,0.0,0.0,220.879908,53.238744,1379.57585212,1348.35636084,4.83426,26.3852312827
 04/24  08:00:00,445.467031915,73.350650294,0.00162582864675,0.0,220.879908,145.652643033,1123.23884209,1060.39732476,36.25695,26.5845673341
 04/24  09:00:00,445.076660088,73.350650294,0.00222680773272,0.0,220.879908,145.652643033,997.089743958,910.555907679,36.25695,50.276886279
 04/24  10:00:00,450.801707699,73.350650294,0.00154677311096,0.0,220.879908,151.653867033,889.756713976,793.019240685,48.3426,48.3948732913
 04/24  11:00:00,451.56450826,73.350650294,0.0,0.0,220.879908,151.653867033,703.38624516,609.975230097,48.3426,45.0684150622
 04/24  12:00:00,450.580167411,73.4386516323,0.0,0.0,220.879908,151.653867033,587.926596902,485.313420193,48.3426,54.2705767095
 04/24  13:00:00,444.825146604,73.6863901599,0.0,0.0,220.879908,145.652643033,519.510861227,432.882105217,24.1713,62.4574560094
 04/24  14:00:00,444.949568457,73.8482588345,0.0,0.0,220.879908,145.652643033,448.41518095,378.438552261,24.1713,45.8053286887
 04/24  15:00:00,437.392685663,74.1645594259,0.0,0.0,220.879908,137.835547516,336.598166244,286.834479419,4.83426,44.9294268256
 04/24  16:00:00,431.538366031,73.3868541812,0.0,0.0,220.879908,133.019064,209.233278425,168.758639591,4.83426,35.6403788345
 04/24  17:00:00,351.706161686,73.350650294,0.0,0.0,220.879908,53.238744,302.502580282,253.124211205,4.83426,44.5441090774
 04/24  18:00:00,351.71707614,73.350650294,0.0,0.0,220.879908,53.238744,302.707559341,262.086830652,4.83426,35.7864686893
 04/24  19:00:00,355.119913501,73.350650294,0.0,0.0,220.879908,53.238744,320.73190888,298.523462149,4.83426,17.3741867307
 04/24  20:00:00,370.038444844,73.350650294,0.0,0.0,220.879908,53.238744,346.053058371,332.533139832,4.83426,8.68565853851
 04/24  21:00:00,117.886033417,0.0,0.0,0.0,43.513341876,52.539744,13.5200166615,0.0,4.83426,8.68575666154
 04/24  22:00:00,117.663202964,0.0,0.0,0.0,43.513341876,52.539744,13.4809236157,0.0,4.83426,8.64666361571
 04/24  23:00:00,118.672019221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.726177255,0.0,0.0,0.0,43.513341876,52.539744,13.4546997209,0.0,4.83426,8.62043972089
 04/25  01:00:00,117.712691934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.700908659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.69319253,0.0,0.0,0.0,43.513341876,52.539744,13.4547020781,0.0,4.83426,8.62044207807
 04/25  04:00:00,119.825765303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.50864588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,181.021628052,73.350650294,0.0,0.0,43.513341876,53.238744,803.305197066,789.850481928,4.83426,8.62045513867
 04/25  07:00:00,351.935691252,73.350650294,0.0,0.0,220.879908,53.238744,693.464450337,671.037618454,4.83426,17.5925718837
 04/25  08:00:00,444.355231531,73.350650294,0.00198920064077,0.0,220.879908,145.652643033,521.44819933,449.752924602,36.25695,35.4383247285
 04/25  09:00:00,444.415192972,73.3554735997,0.00271194241408,0.0,220.879908,145.652643033,416.718823709,335.646998133,36.25695,44.8148755764
 04/25  10:00:00,461.242925302,73.5539074121,10.4327940709,0.0,220.879908,151.653867033,309.376375924,216.160025243,48.3426,44.8737506811
 04/25  11:00:00,549.523642068,74.285542262,95.7937191768,0.0,220.879908,151.653867033,146.444564017,44.0190244127,48.3426,54.0829396041
 04/25  12:00:00,633.495330494,74.7533684175,179.467322291,0.0,220.879908,151.653867033,102.590180202,0.0,48.3426,54.2475802022
 04/25  13:00:00,654.054747941,75.6188826148,205.074380704,0.0,220.879908,145.652643033,78.549082646,0.0216743203519,24.1713,54.3561083256
 04/25  14:00:00,744.020554472,77.0096105368,293.179278401,0.0,220.879908,145.652643033,69.0077412273,0.0,24.1713,44.8364412273
 04/25  15:00:00,821.99923827,77.969553753,377.67979277,0.0,220.879908,137.835547516,58.7293080044,0.0,4.83426,53.8950480044
 04/25  16:00:00,805.278703752,75.2535435701,368.789328909,0.0,220.879908,133.019064,40.4834965164,0.0121221079197,4.83426,35.6371144085
 04/25  17:00:00,673.30407013,74.0090490342,317.870084151,0.0,220.879908,53.238744,40.4687872874,0.0,4.83426,35.6345272874
 04/25  18:00:00,671.181701509,73.963382047,315.682135909,0.0,220.879908,53.238744,49.5577032248,0.0,4.83426,44.7234432248
 04/25  19:00:00,677.120845652,73.8684893539,321.670134686,0.0,220.879908,53.238744,13.5301267208,0.0,4.83426,8.69586672082
 04/25  20:00:00,690.259152926,73.7475611058,317.008095786,0.0,220.879908,53.238744,22.1848996605,0.0,4.83426,17.3506396605
 04/25  21:00:00,117.992059515,0.0,0.0,0.0,43.513341876,52.539744,13.5196953605,0.0,4.83426,8.68543536054
 04/25  22:00:00,118.055207553,0.0,0.0,0.0,43.513341876,52.539744,13.4810144951,0.0,4.83426,8.64675449512
 04/25  23:00:00,118.958667687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.046272737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.990784367,0.0,0.0,0.0,43.513341876,52.539744,13.4544636473,0.0,4.83426,8.62020364735
 04/26  02:00:00,117.907919335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.870369393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.282545585,0.0,0.0,0.0,43.513341876,52.539744,13.4544561498,0.0,4.83426,8.6201961498
 04/26  05:00:00,118.217537865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,180.238372566,73.350650294,0.0029813010892,0.0,43.513341876,53.238744,597.207168235,592.352908235,4.83426,0.02
 04/26  07:00:00,351.951514277,73.350650294,0.0,0.0,220.879908,53.238744,601.954712429,570.740534943,4.83426,26.3799174869
 04/26  08:00:00,444.632081119,73.5237329215,0.00214369923207,0.0,220.879908,145.652643033,584.539970902,512.850867939,36.25695,35.4321529622
 04/26  09:00:00,445.172533413,73.989418159,0.00282139231103,0.0,220.879908,145.652643033,585.478532151,504.411577314,36.25695,44.8100048361
 04/26  10:00:00,451.626303411,74.4394196568,0.00217154320153,0.0,220.879908,151.653867033,544.477259353,451.260419564,48.3426,44.8742397895
 04/26  11:00:00,453.407860606,75.3099934474,0.0,0.0,220.879908,151.653867033,457.285214387,354.889242473,48.3426,54.0533719141
 04/26  12:00:00,453.603579354,76.4396097373,0.0,0.0,220.879908,151.653867033,350.740766297,249.000471474,48.3426,53.3976948222
 04/26  13:00:00,457.523601794,77.9135317345,8.32593687531,0.0,220.879908,145.652643033,260.975375578,181.660788644,24.1713,55.1432869342
 04/26  14:00:00,487.072821667,78.8146980611,36.6396352501,0.0,220.879908,145.652643033,206.080796385,137.08142411,24.1713,44.8280722752
 04/26  15:00:00,502.241473821,79.7601836462,58.4845042799,0.0,220.879908,137.835547516,134.777085571,85.0255017642,4.83426,44.9173238065
 04/26  16:00:00,439.493684092,75.5976420069,5.56493969996,0.0,220.879908,133.019064,164.659872136,124.192910375,4.83426,35.6327017605
 04/26  17:00:00,352.500838164,73.996918627,0.0,0.0,220.879908,53.238744,376.71363536,327.348953415,4.83426,44.5304219454
 04/26  18:00:00,352.134573137,73.6337612488,0.0,0.0,220.879908,53.238744,373.519243098,332.105993872,4.83426,36.5789892261
 04/26  19:00:00,352.375963126,73.4459345043,0.0,0.0,220.879908,53.238744,446.109068189,424.68348503,4.83426,16.591323159
 04/26  20:00:00,370.25739673,73.3727184421,0.0,0.0,220.879908,53.238744,563.726261976,550.206818723,4.83426,8.68518325242
 04/26  21:00:00,117.838475107,0.0,0.0,0.0,43.513341876,52.539744,13.5195011535,0.0,4.83426,8.68524115351
 04/26  22:00:00,117.589671755,0.0,0.0,0.0,43.513341876,52.539744,13.4805976808,0.0,4.83426,8.64633768085
 04/26  23:00:00,118.623860593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.610659656,0.0,0.0,0.0,43.513341876,52.539744,13.4544868379,0.0,4.83426,8.62022683787
 04/27  01:00:00,117.606231215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.586912329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.566808355,0.0,0.0,0.0,43.513341876,52.539744,13.4544528028,0.0,4.83426,8.62019280276
 04/27  04:00:00,117.982542249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,117.947247987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,182.766386674,73.350650294,0.00189782483563,0.0,43.513341876,53.238744,1778.6256374,1765.17120772,4.83426,8.62016967477
 04/27  07:00:00,354.303411022,73.350650294,0.0,0.0,220.879908,53.238744,1416.92641083,1394.49928158,4.83426,17.592869251
 04/27  08:00:00,446.25543969,73.350650294,0.00163905713524,0.0,220.879908,145.652643033,1171.62655899,1099.93740889,36.25695,35.4322001009
 04/27  09:00:00,445.512009571,73.350650294,0.00178912391605,0.0,220.879908,145.652643033,1048.28853264,967.225582579,36.25695,44.8060000589
 04/27  10:00:00,451.142411781,73.3934374111,0.0014055464869,0.0,220.879908,151.653867033,941.20849199,848.001687898,48.3426,44.8642040917
 04/27  11:00:00,452.097962693,73.5651080424,0.0,0.0,220.879908,151.653867033,845.352032555,742.950228107,48.3426,54.0592044484
 04/27  12:00:00,451.117346116,73.7563944395,0.0,0.0,220.879908,151.653867033,755.166695118,652.600789415,48.3426,54.2233057035
 04/27  13:00:00,445.707885681,74.3544460228,0.0,0.0,220.879908,145.652643033,708.356427383,629.85700144,24.1713,54.3281259426
 04/27  14:00:00,446.000129291,74.7126674214,0.0,0.0,220.879908,145.652643033,654.129390087,585.1352871,24.1713,44.822802987
 04/27  15:00:00,438.388090708,74.9983696682,0.0,0.0,220.879908,137.835547516,548.728724661,498.989310566,4.83426,44.9051540948
 04/27  16:00:00,431.767338362,73.5048138425,0.0,0.0,220.879908,133.019064,415.731337434,366.366428469,4.83426,44.5306489657
 04/27  17:00:00,351.818205269,73.3604100334,0.0,0.0,220.879908,53.238744,481.27596894,440.816245834,4.83426,35.6254631065
 04/27  18:00:00,351.81349343,73.350650294,0.0,0.0,220.879908,53.238744,500.577094497,451.03767068,4.83426,44.7051638175
 04/27  19:00:00,352.239128613,73.350650294,0.0,0.0,220.879908,53.238744,505.879958906,492.349740784,4.83426,8.69595812213
 04/27  20:00:00,370.155662308,73.350650294,0.0,0.0,220.879908,53.238744,541.113941262,527.59467327,4.83426,8.68500799266
 04/27  21:00:00,117.817064219,0.0,0.0,0.0,43.513341876,52.539744,13.5192957252,0.0,4.83426,8.68503572518
 04/27  22:00:00,117.603583066,0.0,0.0,0.0,43.513341876,52.539744,13.4811043972,0.0,4.83426,8.64684439724
 04/27  23:00:00,118.650417377,0.0,0.0,0.0,43.513341876,52.539744,13.4692131518,0.0,4.83426,8.63495315184
 04/27  24:00:00,117.67119719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.680900083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.679750521,0.0,0.0,0.0,43.513341876,52.539744,13.4543852128,0.0,4.83426,8.62012521283
 04/28  03:00:00,117.666891199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.777567525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.428421786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,181.526053841,73.350650294,0.00162770185438,0.0,43.513341876,53.238744,1227.90738048,1214.45282466,4.83426,8.62029582902
 04/28  07:00:00,352.242358195,73.350650294,0.0,0.0,220.879908,53.238744,983.674018306,952.464245784,4.83426,26.3755125213
 04/28  08:00:00,444.461362452,73.350650294,0.00189291157624,0.0,220.879908,145.652643033,672.955234023,610.1206621,36.25695,26.5776219233
 04/28  09:00:00,444.439431173,73.3651736604,0.00232624217343,0.0,220.879908,145.652643033,538.055750857,456.998272824,36.25695,44.8005280337
 04/28  10:00:00,450.651990149,73.585062682,0.00173797748039,0.0,220.879908,151.653867033,432.41145777,339.212029182,48.3426,44.8568285879
 04/28  11:00:00,457.339618715,74.1118896588,5.16783020094,0.0,220.879908,151.653867033,293.13688167,190.736731534,48.3426,54.0575501362
 04/28  12:00:00,507.198571692,74.9475862008,54.4824020978,0.0,220.879908,151.653867033,212.203698451,109.641357719,48.3426,54.2197407321
 04/28  13:00:00,540.525255649,76.2586926013,92.0238014328,0.0,220.879908,145.652643033,144.246153982,65.7517999664,24.1713,54.3230540152
 04/28  14:00:00,557.788268199,77.0888543111,108.370610105,0.0,220.879908,145.652643033,118.3935368,49.403306625,24.1713,44.8189301753
 04/28  15:00:00,567.987352793,77.5229818499,125.891762773,0.0,220.879908,137.835547516,79.048470956,29.3088539768,4.83426,44.9053569792
 04/28  16:00:00,539.047348185,75.00405705,104.729800405,0.0,220.879908,133.019064,66.8905669353,17.5350699523,4.83426,44.521236983
 04/28  17:00:00,431.545326789,73.8313866163,78.3813012444,0.0,220.879908,53.238744,83.7924859057,43.3366645511,4.83426,35.6215613546
 04/28  18:00:00,404.8829898,73.6674101541,52.1292363673,0.0,220.879908,53.238744,113.925294522,64.3907705581,4.83426,44.7002639638
 04/28  19:00:00,367.526622669,73.5500737067,15.3925640164,0.0,220.879908,53.238744,102.161305336,88.6312306873,4.83426,8.69581464872
 04/28  20:00:00,369.769791936,73.4670297099,0.0,0.0,220.879908,53.238744,229.898791004,216.379653596,4.83426,8.68487740755
 04/28  21:00:00,117.620396614,0.0,0.0,0.0,43.513341876,52.539744,13.6283775155,0.0,4.83426,8.79411751555
 04/28  22:00:00,117.704695907,0.0,0.0,0.0,43.513341876,52.539744,13.3721742946,0.0,4.83426,8.53791429464
