Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  23:00:00,118.720510834,0.0,0.0,0.0,43.513341876,52.539744,13.4691687967,0.0,4.83426,8.63490879675
 04/28  24:00:00,117.785699701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.801299549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.801634849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.795983384,0.0,0.0,0.0,43.513341876,52.539744,13.4469142013,0.0,4.83426,8.61265420133
 04/29  04:00:00,118.230419327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.169677069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,106.213753795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.111979254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.116268702,0.0,0.0,0.0,43.513341876,52.539744,13.4468127182,0.0,4.83426,8.61255271818
 04/29  09:00:00,100.167027918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.175141634,0.0,0.0,0.0,43.513341876,52.539744,22.2741829171,0.0,4.83426,17.4399229171
 04/29  11:00:00,101.016439996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.200052766,0.0,0.0,0.0,43.513341876,52.539744,13.4927284354,0.0,4.83426,8.65846843538
 04/29  13:00:00,100.340494935,0.0,0.0,0.0,43.513341876,52.539744,13.4848628764,0.0,4.83426,8.65060287635
 04/29  14:00:00,100.426679792,0.0,0.0,0.0,43.513341876,52.539744,13.4846954509,0.0,4.83426,8.65043545086
 04/29  15:00:00,100.446915783,0.0,0.0,0.0,43.513341876,52.539744,13.4845291147,0.0,4.83426,8.65026911471
 04/29  16:00:00,100.267678403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.274595599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,100.272951755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,100.74125106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.561677282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.27519676,0.0,0.0,0.0,43.513341876,52.539744,40.1090545992,0.0,4.83426,35.2747945992
 04/29  22:00:00,117.911598588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.778207577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.89221864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.889325865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.911768288,0.0,0.0,0.0,43.513341876,52.539744,13.4468475576,0.0,4.83426,8.61258755762
 04/30  03:00:00,117.936372841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.439850737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.356582736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,106.386135323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.267857006,0.0,0.0,0.0,43.513341876,52.539744,13.4450625382,0.0,4.83426,8.61080253819
 04/30  08:00:00,100.2027562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.1483633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.110909499,0.0,0.0,0.0,43.513341876,52.539744,22.2739327525,0.0,4.83426,17.4396727525
 04/30  11:00:00,100.941325012,0.0,0.0,0.0,43.513341876,52.539744,13.4920167961,0.0,4.83426,8.65775679608
 04/30  12:00:00,100.021380969,0.0,0.0,0.0,43.513341876,52.539744,13.4918390806,0.0,4.83426,8.6575790806
 04/30  13:00:00,100.093613271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.101584889,0.0,0.0,0.0,43.513341876,52.539744,13.4850718939,0.0,4.83426,8.65081189387
 04/30  15:00:00,100.048002898,0.0,0.0,0.0,43.513341876,52.539744,13.4848826702,0.0,4.83426,8.65062267025
 04/30  16:00:00,99.8375589905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,99.8282453847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,99.8197115153,0.0,0.0,0.0,43.513341876,52.539744,13.4468293344,0.0,4.83426,8.61256933445
 04/30  19:00:00,100.236211594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.125660868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,117.920633689,0.0,0.0,0.0,43.513341876,52.539744,31.2925636434,0.0,4.83426,26.4583036434
 04/30  22:00:00,117.580485007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.521318057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.571046358,0.0,0.0,0.0,43.513341876,52.539744,13.4468773242,0.0,4.83426,8.61261732423
 05/01  01:00:00,117.568808329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.566774559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.563653926,0.0,0.0,0.0,43.513341876,52.539744,13.4542177623,0.0,4.83426,8.61995776232
 05/01  04:00:00,117.988275565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,117.931232675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,178.714811697,73.350650294,0.0,0.0,43.513341876,53.238744,1624.05329586,1619.19903586,4.83426,0.02
 05/01  07:00:00,352.542674499,73.350650294,0.000944996332019,0.0,220.879908,53.238744,1145.27535804,1114.06731468,4.83426,26.3737833537
 05/01  08:00:00,444.534752443,73.350650294,0.0024381502556,0.0,220.879908,145.652643033,785.774353344,714.099664341,36.25695,35.4177390025
 05/01  09:00:00,444.463566926,73.350650294,0.00273801172614,0.0,220.879908,145.652643033,608.929950142,527.893874286,36.25695,44.7791258567
 05/01  10:00:00,450.414445381,73.350650294,0.00167515653932,0.0,220.879908,151.653867033,501.026151481,407.839512057,48.3426,44.8440394235
 05/01  11:00:00,451.326648321,73.350650294,0.0,0.0,220.879908,151.653867033,367.038540254,266.805419322,48.3426,51.8905209326
 05/01  12:00:00,450.456283452,73.4126735679,0.0,0.0,220.879908,151.653867033,334.426592915,238.776965033,48.3426,47.3070278817
 05/01  13:00:00,444.627051722,73.5518809238,0.0,0.0,220.879908,145.652643033,327.277379977,248.794469047,24.1713,54.3116109305
 05/01  14:00:00,457.675138744,74.0489624574,12.3609199934,0.0,220.879908,145.652643033,250.44987774,181.478441108,24.1713,44.8001366312
 05/01  15:00:00,462.842654685,74.6589660695,24.5823927463,0.0,220.879908,137.835547516,176.861863388,118.173124063,4.83426,53.8544793248
 05/01  16:00:00,471.439375869,73.5030289784,39.1645415085,0.0,220.879908,133.019064,68.5410158803,28.0943181398,4.83426,35.6124377404
 05/01  17:00:00,386.565644221,73.3587651732,34.2932767424,0.0,220.879908,53.238744,108.159244472,67.7106873673,4.83426,35.6142971048
 05/01  18:00:00,374.428106102,73.355739969,22.3315909127,0.0,220.879908,53.238744,132.161034081,82.6437833463,4.83426,44.6829907351
 05/01  19:00:00,358.740582711,73.3510485034,6.4808930794,0.0,220.879908,53.238744,116.018622464,102.48988938,4.83426,8.69447308445
 05/01  20:00:00,370.029257396,73.350650294,0.0,0.0,220.879908,53.238744,183.918058909,170.40004333,4.83426,8.68375557963
 05/01  21:00:00,117.945954879,0.0,0.0,0.0,43.513341876,52.539744,22.1802451929,0.0,4.83426,17.3459851929
 05/01  22:00:00,117.727190487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.69757647,0.0,0.0,0.0,43.513341876,52.539744,13.4690982245,0.0,4.83426,8.63483822449
 05/01  24:00:00,117.755419736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.770902237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.769152118,0.0,0.0,0.0,43.513341876,52.539744,13.4542770575,0.0,4.83426,8.62001705747
 05/02  03:00:00,117.761812801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.878886285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.550825285,0.0,0.0,0.0,43.513341876,52.539744,13.4541600582,0.0,4.83426,8.61990005816
 05/02  06:00:00,178.02086381,73.350650294,0.00213768019585,0.0,43.513341876,53.238744,668.380897721,663.526637721,4.83426,0.02
 05/02  07:00:00,351.980557679,73.350650294,0.0,0.0,220.879908,53.238744,529.653054299,498.449697499,4.83426,26.3690968007
 05/02  08:00:00,490.552633439,73.3515037556,45.3271784762,0.0,220.879908,145.652643033,285.529303326,222.711084588,36.25695,26.5612687375
 05/02  09:00:00,705.842133983,73.5123959344,257.429374682,0.0,220.879908,145.652643033,140.592974693,59.5600980645,36.25695,44.7759266281
 05/02  10:00:00,905.670827561,74.2236530517,448.731197442,0.0,220.879908,151.653867033,93.3760331271,0.202537798126,48.3426,44.8308953289
 05/02  11:00:00,994.716496196,75.2425636457,534.920848097,0.0,220.879908,151.653867033,102.361409858,0.0,48.3426,54.018809858
 05/02  12:00:00,1033.87441112,76.4080235102,573.717296897,0.0,220.879908,151.653867033,102.518683494,0.0,48.3426,54.1760834942
 05/02  13:00:00,1031.80167988,77.6665264357,576.933470288,0.0,220.879908,145.652643033,78.4575932174,0.0112847876143,24.1713,54.2750084298
 05/02  14:00:00,939.128650582,78.9220766922,484.485276851,0.0,220.879908,145.652643033,69.0018328386,0.0331107930894,24.1713,44.7974220455
 05/02  15:00:00,694.792441196,79.2947148853,249.674504514,0.0,220.879908,137.835547516,51.9646519783,2.24806289014,4.83426,44.8823290882
 05/02  16:00:00,560.966697077,75.3171486889,125.841938817,0.0,220.879908,133.019064,56.012466817,15.5676239208,4.83426,35.6105828962
 05/02  17:00:00,383.937790095,73.7966188933,31.1811002515,0.0,220.879908,53.238744,106.896440477,66.4569696577,4.83426,35.6052108192
 05/02  18:00:00,352.081062466,73.6022463019,0.0,0.0,220.879908,53.238744,184.520826098,135.005501846,4.83426,44.6810642523
 05/02  19:00:00,351.937711035,73.4896938094,0.0,0.0,220.879908,53.238744,269.74532872,256.216741349,4.83426,8.69432737184
 05/02  20:00:00,369.795376748,73.4181391492,0.0,0.0,220.879908,53.238744,353.51194402,331.330060643,4.83426,17.3476233776
 05/02  21:00:00,117.6319092,0.0,0.0,0.0,43.513341876,52.539744,13.5179729096,0.0,4.83426,8.68371290962
 05/02  22:00:00,117.708292398,0.0,0.0,0.0,43.513341876,52.539744,13.4799634153,0.0,4.83426,8.64570341532
 05/02  23:00:00,118.692444149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.734607375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.705273936,0.0,0.0,0.0,43.513341876,52.539744,13.4541689422,0.0,4.83426,8.61990894216
 05/03  02:00:00,117.666045011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.635887298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.034383586,0.0,0.0,0.0,43.513341876,52.539744,13.4540321147,0.0,4.83426,8.61977211473
 05/03  05:00:00,117.989808231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,178.832860138,73.350650294,0.00242121687061,0.0,43.513341876,53.238744,1593.77304682,1588.91878682,4.83426,0.02
 05/03  07:00:00,352.881480029,73.350650294,0.000789519602216,0.0,220.879908,53.238744,1149.74367604,1118.54252204,4.83426,26.3668939995
 05/03  08:00:00,444.81695299,73.350650294,0.00173409050198,0.0,220.879908,145.652643033,866.942669788,795.278429412,36.25695,35.4072903765
 05/03  09:00:00,444.718844982,73.4519548707,0.00233969312367,0.0,220.879908,145.652643033,696.856196026,624.781254502,36.25695,35.8179915243
 05/03  10:00:00,450.9686007,73.693045835,0.00156775354063,0.0,220.879908,151.653867033,708.52222578,606.390108257,48.3426,53.789517523
 05/03  11:00:00,451.990810321,73.7777179897,0.0,0.0,220.879908,151.653867033,669.818952659,576.459575484,48.3426,45.0167771755
 05/03  12:00:00,451.199921028,74.0460139179,0.0,0.0,220.879908,151.653867033,558.907543116,456.390980736,48.3426,54.17396238
 05/03  13:00:00,446.013496793,74.8576905776,0.0,0.0,220.879908,145.652643033,489.53480929,411.091118479,24.1713,54.2723908112
 05/03  14:00:00,446.389749956,75.2388500549,0.0,0.0,220.879908,145.652643033,477.799929443,408.842284447,24.1713,44.7863449962
 05/03  15:00:00,438.795186072,75.507426229,0.0,0.0,220.879908,137.835547516,408.320365878,358.612641521,4.83426,44.8734643571
 05/03  16:00:00,431.951889047,73.7599922559,0.0,0.0,220.879908,133.019064,271.44651356,231.011458991,4.83426,35.6007945694
 05/03  17:00:00,351.808418752,73.4228131517,0.0,0.0,220.879908,53.238744,349.176492961,299.84844832,4.83426,44.4937846416
 05/03  18:00:00,351.818911341,73.408916097,0.0,0.0,220.879908,53.238744,390.393102325,349.814930862,4.83426,35.7439114628
 05/03  19:00:00,352.231865376,73.374581637,0.0,0.0,220.879908,53.238744,465.550519871,443.347966483,4.83426,17.3682933882
 05/03  20:00:00,370.236494848,73.350650294,0.0,0.0,220.879908,53.238744,610.546179848,597.02934677,4.83426,8.68257307814
 05/03  21:00:00,117.778101566,0.0,0.0,0.0,43.513341876,52.539744,13.51675229,0.0,4.83426,8.68249228996
 05/03  22:00:00,117.538527176,0.0,0.0,0.0,43.513341876,52.539744,13.4802195124,0.0,4.83426,8.64595951242
 05/03  23:00:00,118.615481582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.586025047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.572334645,0.0,0.0,0.0,43.513341876,52.539744,13.4541453429,0.0,4.83426,8.61988534287
 05/04  02:00:00,117.565639768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.557894682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,117.978118248,0.0,0.0,0.0,43.513341876,52.539744,13.4539893644,0.0,4.83426,8.61972936439
 05/04  05:00:00,117.9425714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,179.901780407,73.350650294,0.00193349766143,0.0,43.513341876,53.238744,1855.50415905,1850.64989905,4.83426,0.02
 05/04  07:00:00,354.082669348,73.350650294,0.000728464180347,0.0,220.879908,53.238744,1390.05618747,1358.85586044,4.83426,26.3660670313
 05/04  08:00:00,445.177733414,73.350650294,0.00213544619297,0.0,220.879908,145.652643033,981.551823057,909.889083658,36.25695,35.4057893988
 05/04  09:00:00,444.616371202,73.350650294,0.00272480516967,0.0,220.879908,145.652643033,690.097649127,617.806804641,36.25695,36.0338944862
 05/04  10:00:00,450.565777724,73.4538589242,0.00179101947385,0.0,220.879908,151.653867033,510.419460521,408.515572216,48.3426,53.5612883053
 05/04  11:00:00,451.765840352,73.7537917222,0.0,0.0,220.879908,151.653867033,366.740788234,273.38890115,48.3426,45.0092870836
 05/04  12:00:00,451.467403724,74.3878861128,0.0,0.0,220.879908,151.653867033,304.200256339,201.693821132,48.3426,54.1638352072
 05/04  13:00:00,475.225516049,75.5026302519,28.1459028279,0.0,220.879908,145.652643033,216.903091661,138.470717327,24.1713,54.2610743343
 05/04  14:00:00,545.275240149,76.8135921014,96.0864250134,0.0,220.879908,145.652643033,105.886008626,36.9341938548,24.1713,44.7805147713
 05/04  15:00:00,594.93495624,78.2303554608,151.858555361,0.0,220.879908,137.835547516,58.946455177,9.24441153794,4.83426,44.8677836391
 05/04  16:00:00,588.874975698,75.6341579496,153.498049833,0.0,220.879908,133.019064,49.6679767714,9.23384045961,4.83426,35.5998763118
 05/04  17:00:00,493.971499091,74.2509163375,139.790015444,0.0,220.879908,53.238744,51.7206867596,11.2876486255,4.83426,35.5987781341
 05/04  18:00:00,445.081498386,74.0264645704,91.551390719,0.0,220.879908,53.238744,88.5257697527,39.0244171452,4.83426,44.6670926075
 05/04  19:00:00,394.733876066,73.7721272863,41.5899306588,0.0,220.879908,53.238744,82.2342155985,68.7066732152,4.83426,8.69328238337
 05/04  20:00:00,379.287180238,73.5734748793,8.88594910398,0.0,220.879908,53.238744,122.219187775,100.03942381,4.83426,17.345503965
 05/04  21:00:00,117.987489962,0.0,0.0,0.0,43.513341876,52.539744,13.5168571945,0.0,4.83426,8.68259719451
 05/04  22:00:00,117.725126366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.712098827,0.0,0.0,0.0,43.513341876,52.539744,13.4686426955,0.0,4.83426,8.63438269548
 05/04  24:00:00,117.746238625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.750398258,0.0,0.0,0.0,43.513341876,52.539744,13.4540514561,0.0,4.83426,8.61979145615
 05/05  02:00:00,117.734416637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.705319817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.796217731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.454930577,0.0,0.0,0.0,43.513341876,52.539744,13.4538773723,0.0,4.83426,8.61961737235
 05/05  06:00:00,178.605996173,73.350650294,0.00253700524728,0.0,43.513341876,53.238744,1177.1169858,1172.2627258,4.83426,0.02
 05/05  07:00:00,352.304868658,73.350650294,0.00104755005135,0.0,220.879908,53.238744,937.551037659,906.351477045,4.83426,26.3653006144
 05/05  08:00:00,444.580686701,73.361793199,0.00221642781535,0.0,220.879908,145.652643033,697.300202593,634.487412319,36.25695,26.5558402734
 05/05  09:00:00,444.836232135,73.6338677875,0.00334314476363,0.0,220.879908,145.652643033,582.093253141,501.077178471,36.25695,44.75912467
 05/05  10:00:00,451.256849021,74.0957124901,0.0025272588664,0.0,220.879908,151.653867033,393.888470461,300.729213308,48.3426,44.8166571526
 05/05  11:00:00,501.626908826,74.9705871601,47.8917372072,0.0,220.879908,151.653867033,204.652175303,102.318746731,48.3426,53.9908285716
 05/05  12:00:00,592.731123716,76.3994956169,137.514324785,0.0,220.879908,151.653867033,111.398920992,8.91123405821,48.3426,54.1450869341
 05/05  13:00:00,652.67097781,78.0895862406,201.418159503,0.0,220.879908,145.652643033,78.4350368989,0.0204127398744,24.1713,54.243324159
 05/05  14:00:00,709.406508345,79.7357184041,256.306128264,0.0,220.879908,145.652643033,66.8444939453,0.0,24.1713,42.6731939453
 05/05  15:00:00,794.95049066,82.01207136,347.029844281,0.0,220.879908,137.835547516,51.7928924413,0.0,4.83426,46.9586324413
 05/05  16:00:00,816.739126888,78.5911259048,377.197172851,0.0,220.879908,133.019064,40.4400075138,0.011418881095,4.83426,35.5943286327
 05/05  17:00:00,691.665843891,76.4360050832,334.102504886,0.0,220.879908,53.238744,40.4283326874,0.0,4.83426,35.5940726874
 05/05  18:00:00,638.327559106,76.0245635106,281.38031013,0.0,220.879908,53.238744,49.4941929707,0.0,4.83426,44.6599329707
 05/05  19:00:00,543.959233071,75.2368084014,188.419911718,0.0,220.879908,53.238744,16.9729138719,3.44496926322,4.83426,8.69368460868
 05/05  20:00:00,468.661567515,74.4626626142,99.7185271039,0.0,220.879908,53.238744,57.2829703935,43.7658736119,4.83426,8.68283678156
 05/05  21:00:00,117.779247207,0.0,0.0,0.0,43.513341876,52.539744,13.5170181621,0.0,4.83426,8.68275816209
 05/05  22:00:00,117.858785228,0.0,0.0,0.0,43.513341876,52.539744,13.4795372591,0.0,4.83426,8.64527725909
 05/05  23:00:00,118.796005207,0.0,0.0,0.0,43.513341876,52.539744,13.4689378899,0.0,4.83426,8.63467788991
 05/05  24:00:00,117.863608866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.871578858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.819666578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.783736582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.217991691,0.0,0.0,0.0,43.513341876,52.539744,13.4467264987,0.0,4.83426,8.61246649865
 05/06  05:00:00,118.224569892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,103.316489099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.242912272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.344164226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.454247474,0.0,0.0,0.0,43.513341876,52.539744,13.4538975655,0.0,4.83426,8.61963756545
 05/06  10:00:00,100.539901959,0.0,0.0,0.0,43.513341876,52.539744,13.5604420961,0.0,4.83426,8.72618209606
 05/06  11:00:00,101.384505004,0.0,0.0,0.0,43.513341876,52.539744,13.4913420601,0.0,4.83426,8.65708206008
 05/06  12:00:00,100.575893943,0.0,0.0,0.0,43.513341876,52.539744,13.4910360398,0.0,4.83426,8.65677603983
 05/06  13:00:00,100.660500499,0.0,0.0,0.0,43.513341876,52.539744,13.4839004654,0.0,4.83426,8.6496404654
 05/06  14:00:00,100.683546628,0.0,0.0,0.0,43.513341876,52.539744,13.4835857468,0.0,4.83426,8.64932574678
 05/06  15:00:00,100.637112866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,100.419586278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.357250829,0.0,0.0,0.0,43.513341876,52.539744,13.4455996152,0.0,4.83426,8.61133961516
 05/06  18:00:00,100.291337268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,100.792821164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,115.689305228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.39384847,0.0,0.0,0.0,43.513341876,52.539744,31.2801916803,0.0,4.83426,26.4459316803
 05/06  22:00:00,117.982947643,0.0,0.0,0.0,43.513341876,52.539744,13.4466864103,0.0,4.83426,8.61242641032
 05/06  23:00:00,118.804162787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.915078949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.89857664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.895381234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.892166274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.368344867,0.0,0.0,0.0,43.513341876,52.539744,13.4466590595,0.0,4.83426,8.61239905951
 05/07  05:00:00,118.352623424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,103.432260838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.306020096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.345154347,0.0,0.0,0.0,43.513341876,52.539744,10.3308946791,0.0,4.83426,5.49663467907
 05/07  09:00:00,100.39993039,0.0,0.0,0.0,43.513341876,52.539744,7.97556577416,0.0,4.83426,3.14130577416
 05/07  10:00:00,100.429996045,0.0,0.0,0.0,43.513341876,52.539744,22.2667224948,0.0,4.83426,17.4324624948
 05/07  11:00:00,101.249516357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.403233283,0.0,0.0,0.0,43.513341876,52.539744,13.4906724,0.0,4.83426,8.65641240002
 05/07  13:00:00,100.477974052,0.0,0.0,0.0,43.513341876,52.539744,13.491291801,0.0,4.83426,8.65703180103
 05/07  14:00:00,100.522315539,0.0,0.0,0.0,43.513341876,52.539744,13.4821238436,0.0,4.83426,8.64786384355
 05/07  15:00:00,100.492692324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,100.298393418,0.0,0.0,0.0,43.513341876,52.539744,13.4466052022,0.0,4.83426,8.61234520224
 05/07  17:00:00,100.314627908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.315422376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,100.801541151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,115.687570414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.385444497,0.0,0.0,0.0,43.513341876,52.539744,40.0883013139,0.0,4.83426,35.2540413139
 05/07  22:00:00,117.959797395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.762035529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.861862774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.830219265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.782289355,0.0,0.0,0.0,43.513341876,52.539744,13.4533474488,0.0,4.83426,8.61908744882
 05/08  03:00:00,117.758469459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.170420012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.129732087,0.0,0.0,0.0,43.513341876,52.539744,13.4537910793,0.0,4.83426,8.61953107933
 05/08  06:00:00,177.336673217,73.350650294,0.00235922835664,0.0,43.513341876,53.238744,729.702327939,724.848067939,4.83426,0.02
 05/08  07:00:00,352.006841353,73.350650294,0.0,0.0,220.879908,53.238744,674.337467297,643.148335736,4.83426,26.3548715605
 05/08  08:00:00,444.557283514,73.435156651,0.00251709833369,0.0,220.879908,145.652643033,546.932031441,484.126290814,36.25695,26.5487906263
 05/08  09:00:00,445.127434848,73.9733701491,0.00388776768426,0.0,220.879908,145.652643033,392.987644912,311.99443041,36.25695,44.7362645025
 05/08  10:00:00,504.519387339,74.7980207927,51.8538052114,0.0,220.879908,151.653867033,252.254724911,159.114474057,48.3426,44.7976508548
 05/08  11:00:00,603.667432893,75.8954377868,147.387647662,0.0,220.879908,151.653867033,121.245671856,27.9279746766,48.3426,44.9750971789
 05/08  12:00:00,707.850022229,77.1740586894,249.621718398,0.0,220.879908,151.653867033,102.486347932,0.0,48.3426,54.1437479321
 05/08  13:00:00,682.851051193,78.3753241119,229.943133746,0.0,220.879908,145.652643033,78.4125158868,0.00644973034318,24.1713,54.2347661565
 05/08  14:00:00,785.692563396,79.2984974619,331.646034503,0.0,220.879908,145.652643033,68.9261328726,0.0,24.1713,44.7548328726
 05/08  15:00:00,795.573517908,79.785940025,347.441312911,0.0,220.879908,137.835547516,49.6704496797,0.0,4.83426,44.8361896797
 05/08  16:00:00,757.013567915,76.1512826526,318.043885896,0.0,220.879908,133.019064,40.4255731852,0.0116493521228,4.83426,35.5796638331
 05/08  17:00:00,531.457200941,74.1737568511,176.142001519,0.0,220.879908,53.238744,43.0344958054,2.61543473707,4.83426,35.5848010683
 05/08  18:00:00,456.862142784,73.8573112626,102.912384604,0.0,220.879908,53.238744,77.8199111706,28.3407001791,4.83426,44.6449509915
 05/08  19:00:00,468.360624338,73.6996015894,113.887601669,0.0,220.879908,53.238744,43.2439530958,29.7164074775,4.83426,8.69328561829
 05/08  20:00:00,434.460390875,73.5666470698,65.8905576779,0.0,220.879908,53.238744,87.8189166329,65.642211602,4.83426,17.3424450309
 05/08  21:00:00,118.152861212,0.0,0.0,0.0,43.513341876,52.539744,13.5165577792,0.0,4.83426,8.68229777917
 05/08  22:00:00,117.913599331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.892882039,0.0,0.0,0.0,43.513341876,52.539744,13.4666932872,0.0,4.83426,8.63243328721
 05/08  24:00:00,118.000638848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.99435536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.006636911,0.0,0.0,0.0,43.513341876,52.539744,13.4536859361,0.0,4.83426,8.61942593613
 05/09  03:00:00,118.015465028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.405169987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.037604744,0.0,0.0,0.0,43.513341876,52.539744,13.4537710987,0.0,4.83426,8.61951109869
 05/09  06:00:00,446.622920634,73.350650294,267.551630117,0.0,43.513341876,53.238744,161.030948297,156.176688297,4.83426,0.02
 05/09  07:00:00,542.075136847,73.350650294,187.316080886,0.0,220.879908,53.238744,215.975802716,184.787787282,4.83426,26.3537554343
 05/09  08:00:00,611.848033546,74.2446434347,164.104331031,0.0,220.879908,145.652643033,161.005017959,98.2012084155,36.25695,26.5468595435
 05/09  09:00:00,718.608857361,75.5584987156,268.588777048,0.0,220.879908,145.652643033,124.588400727,43.6005196476,36.25695,44.7309310792
 05/09  10:00:00,878.009715227,76.4758700682,419.840120897,0.0,220.879908,151.653867033,96.9538943778,3.82099216346,48.3426,44.7903022143
 05/09  11:00:00,974.85479408,77.6336864671,513.797272371,0.0,220.879908,151.653867033,93.321022907,0.0102772880228,48.3426,44.968145619
 05/09  12:00:00,977.720200823,78.6672898347,515.961453444,0.0,220.879908,151.653867033,102.47520282,0.0,48.3426,54.1326028198
 05/09  13:00:00,967.566110224,79.8274050381,510.375773502,0.0,220.879908,145.652643033,78.4025579711,0.00769689859846,24.1713,54.2235610725
 05/09  14:00:00,960.507006002,80.4039543073,502.496322333,0.0,220.879908,145.652643033,68.9377431536,0.0143606293545,24.1713,44.7520825242
 05/09  15:00:00,956.693466319,80.8080032938,504.903002558,0.0,220.879908,137.835547516,49.6680026546,0.0,4.83426,44.8337426546
 05/09  16:00:00,1013.04282044,76.8800526312,569.426202833,0.0,220.879908,133.019064,40.4227792025,0.00927612922598,4.83426,35.5792430733
 05/09  17:00:00,903.062238752,74.467040733,542.812010586,0.0,220.879908,53.238744,40.4123440894,0.0,4.83426,35.5780840894
 05/09  18:00:00,897.530642487,74.3166706752,538.185180513,0.0,220.879908,53.238744,49.4712913168,0.0,4.83426,44.6370313168
 05/09  19:00:00,813.539501287,73.9982340204,455.710029309,0.0,220.879908,53.238744,13.5263451849,0.0,4.83426,8.69208518493
 05/09  20:00:00,663.566216306,73.7019961465,292.687642497,0.0,220.879908,53.238744,13.5157274305,0.0,4.83426,8.68146743051
 05/09  21:00:00,118.009025506,0.0,0.0,0.0,43.513341876,52.539744,22.1773156456,0.0,4.83426,17.3430556456
 05/09  22:00:00,118.036680875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.931840199,0.0,0.0,0.0,43.513341876,52.539744,13.4681077934,0.0,4.83426,8.63384779343
 05/09  24:00:00,118.015066104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.944865982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.894189187,0.0,0.0,0.0,43.513341876,52.539744,13.4535880727,0.0,4.83426,8.61932807266
 05/10  03:00:00,117.856500752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.252062841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.195331071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,174.330442954,73.350650294,0.00338215918968,0.0,43.513341876,53.238744,707.667380486,694.213556575,4.83426,8.61956391092
 05/10  07:00:00,351.965233168,73.350650294,0.0,0.0,220.879908,53.238744,611.208013535,588.800837414,4.83426,17.5729161214
 05/10  08:00:00,444.74185105,73.6887174142,0.00217510935523,0.0,220.879908,145.652643033,425.695017971,354.048920897,36.25695,35.3891470745
 05/10  09:00:00,445.692499382,74.5805446801,0.00253394037696,0.0,220.879908,145.652643033,359.977179368,278.996524584,36.25695,44.7237047841
 05/10  10:00:00,452.209409312,75.0904980033,0.00191130105135,0.0,220.879908,151.653867033,325.534122139,232.403849454,48.3426,44.7876726848
 05/10  11:00:00,486.180744607,75.9815465803,31.6975326221,0.0,220.879908,151.653867033,209.624245035,116.31965447,48.3426,44.9619905655
 05/10  12:00:00,517.067997817,77.1210679371,61.9662417591,0.0,220.879908,151.653867033,176.619718637,74.1636506584,48.3426,54.113467979
 05/10  13:00:00,541.788055309,78.3990125988,91.1539548805,0.0,220.879908,145.652643033,129.448079189,51.0729506428,24.1713,54.2038285462
 05/10  14:00:00,572.141387467,79.4637094705,120.289592854,0.0,220.879908,145.652643033,96.1475993048,27.23447044,24.1713,44.7418288648
 05/10  15:00:00,605.162677127,81.0819278374,159.327557072,0.0,220.879908,137.835547516,59.1645793254,9.50507320564,4.83426,44.8252461197
 05/10  16:00:00,586.128498578,77.4733340503,149.0790177,0.0,220.879908,133.019064,51.3046397627,10.8979303849,4.83426,35.5724493778
 05/10  17:00:00,471.261961013,75.2668787752,116.398930767,0.0,220.879908,53.238744,66.2363346482,25.8310581302,4.83426,35.571016518
 05/10  18:00:00,439.482616348,74.8705414751,85.2358598053,0.0,220.879908,53.238744,93.9217283546,44.4626402854,4.83426,44.6248280693
 05/10  19:00:00,398.832178483,74.2677144905,45.1709399312,0.0,220.879908,53.238744,79.3867798039,65.8600938471,4.83426,8.6924259568
 05/10  20:00:00,371.565805635,73.8442328489,3.95590395607,0.0,220.879908,53.238744,138.164056794,124.648315249,4.83426,8.6814815445
 05/10  21:00:00,117.938882557,0.0,0.0,0.0,43.513341876,52.539744,13.5155097964,0.0,4.83426,8.68124979641
 05/10  22:00:00,117.700632603,0.0,0.0,0.0,43.513341876,52.539744,13.4787320436,0.0,4.83426,8.64447204358
 05/10  23:00:00,118.707950209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.746038973,0.0,0.0,0.0,43.513341876,52.539744,13.4536942335,0.0,4.83426,8.61943423355
 05/11  01:00:00,117.760380055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.748235795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.705718924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.107661189,0.0,0.0,0.0,43.513341876,52.539744,13.4537243968,0.0,4.83426,8.61946439679
 05/11  05:00:00,118.072389181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,174.739827698,73.350650294,0.00233949127813,0.0,43.513341876,53.238744,1172.0824302,1167.2281702,4.83426,0.02
 05/11  07:00:00,352.121374919,73.350650294,0.000908082559749,0.0,220.879908,53.238744,862.450808781,831.26648429,4.83426,26.3500644912
 05/11  08:00:00,444.587094517,73.4999441093,0.00198585394732,0.0,220.879908,145.652643033,574.738318527,503.099056953,36.25695,35.3823115742
 05/11  09:00:00,445.124985846,74.0297819466,0.00257495602404,0.0,220.879908,145.652643033,416.903367245,344.867548992,36.25695,35.7788682531
 05/11  10:00:00,451.60886175,74.5104558286,0.00172668139165,0.0,220.879908,151.653867033,370.278414052,277.159906826,48.3426,44.7759072266
 05/11  11:00:00,453.402938443,75.3873279243,0.0,0.0,220.879908,151.653867033,302.434163942,200.151420406,48.3426,53.9401435364
 05/11  12:00:00,489.050024021,76.6830247059,34.7878353497,0.0,220.879908,151.653867033,206.112844118,112.686633628,48.3426,45.0836104906
 05/11  13:00:00,539.185096684,78.2943553026,88.6711767829,0.0,220.879908,145.652643033,131.782169525,53.3956624414,24.1713,54.2152070832
 05/11  14:00:00,599.00964618,80.2181567311,146.193609953,0.0,220.879908,145.652643033,77.9644328508,9.05640179832,24.1713,44.7367310524
 05/11  15:00:00,668.754480904,82.5349238332,221.084805303,0.0,220.879908,137.835547516,52.7799394295,3.12761886168,4.83426,44.8180605678
 05/11  16:00:00,678.255229657,78.2857534851,239.81053725,0.0,220.879908,133.019064,40.5063844436,0.105099336276,4.83426,35.5670251073
 05/11  17:00:00,563.643193361,75.5192859804,207.782759847,0.0,220.879908,53.238744,41.7104811817,1.30613886685,4.83426,35.5700823148
 05/11  18:00:00,520.133583397,75.0248380632,164.961583974,0.0,220.879908,53.238744,56.6954026833,7.23600079696,4.83426,44.6251418863
 05/11  19:00:00,494.24022087,74.6344329863,139.159065961,0.0,220.879908,53.238744,30.6431826765,17.1165706066,4.83426,8.69235206994
 05/11  20:00:00,462.462065577,74.1904146699,93.3689166592,0.0,220.879908,53.238744,64.2548053624,50.7401087456,4.83426,8.68043661682
 05/11  21:00:00,118.143651962,0.0,0.0,0.0,43.513341876,52.539744,22.1771460954,0.0,4.83426,17.3428860954
 05/11  22:00:00,117.894913062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.843041097,0.0,0.0,0.0,43.513341876,52.539744,13.4680390928,0.0,4.83426,8.63377909284
 05/11  24:00:00,117.922118935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.917132802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.901175883,0.0,0.0,0.0,43.513341876,52.539744,13.4534807554,0.0,4.83426,8.61922075538
 05/12  03:00:00,117.877879193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.977629702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.616796,0.0,0.0,0.0,43.513341876,52.539744,13.4535057143,0.0,4.83426,8.61924571434
 05/12  06:00:00,174.978420142,73.350650294,0.00328055631972,0.0,43.513341876,53.238744,499.590752505,494.736492505,4.83426,0.02
 05/12  07:00:00,351.979476412,73.350650294,0.0,0.0,220.879908,53.238744,444.741512532,413.561383505,4.83426,26.345869027
 05/12  08:00:00,445.045129671,73.9208091901,0.00290143486561,0.0,220.879908,145.652643033,374.366891708,311.570423723,36.25695,26.5395179852
 05/12  09:00:00,455.915813658,74.7703271149,9.83272298535,0.0,220.879908,145.652643033,309.100913045,228.131562689,36.25695,44.7124003562
 05/12  10:00:00,486.598064772,75.6323191485,33.2998025614,0.0,220.879908,151.653867033,258.76686297,165.651659745,48.3426,44.7726032258
 05/12  11:00:00,511.994725466,75.542397048,57.5443243605,0.0,220.879908,151.653867033,231.603393219,138.314102918,48.3426,44.9466903008
 05/12  12:00:00,560.866603319,75.9735857474,106.239206565,0.0,220.879908,151.653867033,218.891192321,116.455791209,48.3426,54.092801112
 05/12  13:00:00,632.463259268,76.5354082783,182.467509817,0.0,220.879908,145.652643033,173.843249791,95.490209583,24.1713,54.1817402081
 05/12  14:00:00,718.799995441,76.8353647997,267.751868786,0.0,220.879908,145.652643033,129.522499536,68.2626109678,24.1713,37.0885885685
 05/12  15:00:00,832.542626604,77.1595475588,387.979472068,0.0,220.879908,137.835547516,80.5846435428,26.7442046357,4.83426,49.0061789071
 05/12  16:00:00,832.779653518,74.9135757939,395.080630319,0.0,220.879908,133.019064,53.2194785271,9.39657083775,4.83426,38.9886476893
 05/12  17:00:00,726.002728814,73.6769081791,369.083288733,0.0,220.879908,53.238744,47.5439207356,7.1483271563,4.83426,35.5613335793
 05/12  18:00:00,725.549600374,73.5766613015,368.538062943,0.0,220.879908,53.238744,47.4087809679,6.88071277696,4.83426,35.693808191
 05/12  19:00:00,722.436532433,73.5236966612,365.510445721,0.0,220.879908,53.238744,31.6613806214,9.46455351918,4.83426,17.3625671023
 05/12  20:00:00,712.087155269,73.4976465308,340.520380107,0.0,220.879908,53.238744,43.6311656173,30.1163815061,4.83426,8.68052411128
 05/12  21:00:00,117.974820974,0.0,0.0,0.0,43.513341876,52.539744,13.5145204404,0.0,4.83426,8.6802604404
 05/12  22:00:00,118.02297151,0.0,0.0,0.0,43.513341876,52.539744,13.4788380355,0.0,4.83426,8.64457803552
 05/12  23:00:00,118.91845641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.045041323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.049588899,0.0,0.0,0.0,43.513341876,52.539744,13.4465018826,0.0,4.83426,8.61224188263
 05/13  02:00:00,118.02573226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.026017592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.528976198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.494487816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.579729545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.435292982,0.0,0.0,0.0,43.513341876,52.539744,13.4463658757,0.0,4.83426,8.61210587568
 05/13  08:00:00,100.411744908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.428446203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.418602101,0.0,0.0,0.0,43.513341876,52.539744,22.2614495745,0.0,4.83426,17.4271895745
 05/13  11:00:00,101.215674966,0.0,0.0,0.0,43.513341876,52.539744,13.4894831299,0.0,4.83426,8.65522312989
 05/13  12:00:00,100.377069066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.442460076,0.0,0.0,0.0,43.513341876,52.539744,13.4827006992,0.0,4.83426,8.64844069916
 05/13  14:00:00,100.429491857,0.0,0.0,0.0,43.513341876,52.539744,13.4817920226,0.0,4.83426,8.64753202261
 05/13  15:00:00,100.308089635,0.0,0.0,0.0,43.513341876,52.539744,13.4825788745,0.0,4.83426,8.64831887451
 05/13  16:00:00,100.012316225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.976831485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.9494158104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.36170353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,115.256688743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.026181767,0.0,0.0,0.0,43.513341876,52.539744,40.0659616802,0.0,4.83426,35.2317016802
 05/13  22:00:00,117.686900459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.590966516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.632579923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.627110677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.607855968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.594523116,0.0,0.0,0.0,43.513341876,52.539744,13.4446094793,0.0,4.83426,8.61034947932
 05/14  04:00:00,118.031123622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.008619539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.1071791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.002942522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.009774008,0.0,0.0,0.0,43.513341876,52.539744,13.4526943864,0.0,4.83426,8.61843438642
 05/14  09:00:00,100.032922177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,99.9987347658,0.0,0.0,0.0,43.513341876,52.539744,22.2600824931,0.0,4.83426,17.4258224931
 05/14  11:00:00,100.920464157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,99.9850192446,0.0,0.0,0.0,43.513341876,52.539744,13.4898599457,0.0,4.83426,8.65559994571
 05/14  13:00:00,100.079482067,0.0,0.0,0.0,43.513341876,52.539744,13.4893827391,0.0,4.83426,8.65512273912
 05/14  14:00:00,100.112419302,0.0,0.0,0.0,43.513341876,52.539744,13.4822485773,0.0,4.83426,8.64798857731
 05/14  15:00:00,100.088940668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,99.9161902199,0.0,0.0,0.0,43.513341876,52.539744,13.4463902102,0.0,4.83426,8.61213021024
 05/14  17:00:00,99.9534875697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,99.9392744293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.329239777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,115.211500884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,117.974091877,0.0,0.0,0.0,43.513341876,52.539744,31.2641258787,0.0,4.83426,26.4298658787
 05/14  22:00:00,117.626840204,0.0,0.0,0.0,43.513341876,52.539744,13.4462552112,0.0,4.83426,8.61199521123
 05/14  23:00:00,118.532078655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.574947037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.573169501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.570421522,0.0,0.0,0.0,43.513341876,52.539744,13.4533720974,0.0,4.83426,8.61911209741
 05/15  03:00:00,117.579752298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.014464188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,117.971045099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,175.199313448,73.350650294,0.0,0.0,43.513341876,53.238744,1445.86512772,1432.41162345,4.83426,8.61924427395
 05/15  07:00:00,352.32587132,73.350650294,0.0,0.0,220.879908,53.238744,1052.06365481,1029.66422186,4.83426,17.5651729566
 05/15  08:00:00,444.495755243,73.350650294,0.00270702498589,0.0,220.879908,145.652643033,728.853992208,657.22906189,36.25695,35.3679803181
 05/15  09:00:00,444.467013484,73.350650294,0.00320955991363,0.0,220.879908,145.652643033,550.246484493,469.296532625,36.25695,44.6930018676
 05/15  10:00:00,450.452594776,73.350650294,0.00206511254733,0.0,220.879908,151.653867033,446.038884105,354.169327187,48.3426,43.5269569178
 05/15  11:00:00,451.369474082,73.350650294,0.0,0.0,220.879908,151.653867033,329.724770905,235.226856864,48.3426,46.1553140403
 05/15  12:00:00,462.195763061,73.4088533337,11.5014344933,0.0,220.879908,151.653867033,256.221341755,162.829032826,48.3426,45.0497089298
 05/15  13:00:00,485.642458068,73.6723327045,40.1982368862,0.0,220.879908,145.652643033,210.238670413,131.891355648,24.1713,54.1760147654
 05/15  14:00:00,533.056331174,74.2024305305,86.465015203,0.0,220.879908,145.652643033,116.957007107,48.0717410215,24.1713,44.7139660857
 05/15  15:00:00,564.839741998,74.9647745255,125.028727694,0.0,220.879908,137.835547516,61.7719000916,12.1449802718,4.83426,44.7926598198
 05/15  16:00:00,559.920936273,73.7560632392,126.392866364,0.0,220.879908,133.019064,52.416028994,12.0299679612,4.83426,35.5518010328
 05/15  17:00:00,473.572273823,73.4706365602,120.125224179,0.0,220.879908,53.238744,56.4264646385,16.0389221997,4.83426,35.5532824388
 05/15  18:00:00,452.584026535,73.4806529292,99.3479287396,0.0,220.879908,53.238744,81.8929469106,32.4601630675,4.83426,44.5985238431
 05/15  19:00:00,403.906613639,73.4569553332,50.8779824554,0.0,220.879908,53.238744,77.3450909942,63.8207456373,4.83426,8.69008535692
 05/15  20:00:00,366.726661716,73.4043772509,2.54071913015,0.0,220.879908,53.238744,145.876359658,132.36272997,4.83426,8.67936968768
 05/15  21:00:00,117.958582251,0.0,0.0,0.0,43.513341876,52.539744,13.5146148112,0.0,4.83426,8.68035481123
 05/15  22:00:00,117.725195362,0.0,0.0,0.0,43.513341876,52.539744,13.4783228476,0.0,4.83426,8.64406284758
 05/15  23:00:00,118.713385884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.809194819,0.0,0.0,0.0,43.513341876,52.539744,13.4532578338,0.0,4.83426,8.61899783376
 05/16  01:00:00,117.799731048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.775296257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.769801566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.885101441,0.0,0.0,0.0,43.513341876,52.539744,13.4535158987,0.0,4.83426,8.61925589868
 05/16  05:00:00,119.554272999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,174.982350998,73.350650294,0.0018807280935,0.0,43.513341876,53.238744,646.4577666,641.6035066,4.83426,0.02
 05/16  07:00:00,361.581857465,73.350650294,9.51438871419,0.0,220.879908,53.238744,415.223287968,384.049825548,4.83426,26.3392024204
 05/16  08:00:00,509.501683,73.3902834817,63.8222599705,0.0,220.879908,145.652643033,230.610669648,159.085086097,36.25695,35.268633551
 05/16  09:00:00,543.956422905,73.857106225,96.6994780107,0.0,220.879908,145.652643033,144.15201636,72.0452363235,36.25695,35.8498300369
 05/16  10:00:00,620.496835681,74.5937038235,165.549409378,0.0,220.879908,151.653867033,95.4850645204,2.39669125934,48.3426,44.7457732611
 05/16  11:00:00,731.510614767,75.1523575007,274.093486296,0.0,220.879908,151.653867033,93.2717632173,0.0117407474323,48.3426,44.9174224699
 05/16  12:00:00,706.221113944,75.6244396536,249.670515112,0.0,220.879908,151.653867033,102.408637261,0.0,48.3426,54.0660372607
 05/16  13:00:00,640.251033823,76.8326075224,189.490096047,0.0,220.879908,145.652643033,78.3483732781,0.0265923576484,24.1713,54.1504809205
 05/16  14:00:00,785.765090008,78.2889076306,332.725644075,0.0,220.879908,145.652643033,68.8837884911,0.0,24.1713,44.7124884911
 05/16  15:00:00,964.52423867,80.071066824,516.486475494,0.0,220.879908,137.835547516,44.654436954,0.0,4.83426,39.820176954
