Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  16:00:00,980.927992588,76.5994848488,540.667645588,0.0,220.879908,133.019064,45.3034913567,0.00958858000513,4.83426,40.4596427767
 05/16  17:00:00,793.438809007,74.6733948278,434.794641921,0.0,220.879908,53.238744,40.3748226097,0.0,4.83426,35.5405626097
 05/16  18:00:00,720.406339925,74.4664337378,362.22587095,0.0,220.879908,53.238744,40.5147170342,0.0,4.83426,35.6804570342
 05/16  19:00:00,659.038549954,74.258276459,301.130040877,0.0,220.879908,53.238744,13.5242915153,0.0,4.83426,8.69003151529
 05/16  20:00:00,597.223188229,73.9990246986,228.374075734,0.0,220.879908,53.238744,22.1733815729,0.0,4.83426,17.3391215729
 05/16  21:00:00,117.922944127,0.0,0.0,0.0,43.513341876,52.539744,13.5130163944,0.0,4.83426,8.67875639441
 05/16  22:00:00,117.943625139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.86332024,0.0,0.0,0.0,43.513341876,52.539744,13.4677570211,0.0,4.83426,8.63349702112
 05/16  24:00:00,117.952336316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.949575073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.944106048,0.0,0.0,0.0,43.513341876,52.539744,13.4533319988,0.0,4.83426,8.61907199875
 05/17  03:00:00,117.938353636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.388769761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.354181566,0.0,0.0,0.0,43.513341876,52.539744,13.4532560473,0.0,4.83426,8.61899604734
 05/17  06:00:00,185.149012628,73.350650294,10.6051417305,0.0,43.513341876,53.238744,356.263476205,351.409216205,4.83426,0.02
 05/17  07:00:00,352.010339454,73.350650294,0.0,0.0,220.879908,53.238744,393.158565888,370.760298492,4.83426,17.5640073956
 05/17  08:00:00,445.123129995,73.9894285262,0.00263286346849,0.0,220.879908,145.652643033,418.01525744,346.395110607,36.25695,35.3631968334
 05/17  09:00:00,446.305767092,75.127954832,0.00404694856736,0.0,220.879908,145.652643033,351.681322556,270.748274875,36.25695,44.6760976815
 05/17  10:00:00,452.989393874,75.8172881131,0.00239630779669,0.0,220.879908,151.653867033,290.53122996,200.519395469,48.3426,41.6692344911
 05/17  11:00:00,465.0688038,76.7113180382,10.0846649056,0.0,220.879908,151.653867033,231.607765251,135.272478935,48.3426,47.9926863159
 05/17  12:00:00,477.824453769,77.9703142216,22.2757636313,0.0,220.879908,151.653867033,203.681186227,110.298767683,48.3426,45.0398185432
 05/17  13:00:00,495.614032002,79.4792570481,44.2689681662,0.0,220.879908,145.652643033,173.322615674,94.998964955,24.1713,54.1523507192
 05/17  14:00:00,523.466516749,80.8924061255,70.5433134771,0.0,220.879908,145.652643033,142.495766787,73.6270222525,24.1713,44.6974445345
 05/17  15:00:00,528.576900451,81.9380909812,82.4719764505,0.0,220.879908,137.835547516,108.072794537,58.4627873383,4.83426,44.7757471987
 05/17  16:00:00,491.191066741,76.9057697568,55.4739937003,0.0,220.879908,133.019064,64.6514638749,24.2801166135,4.83426,35.5370872615
 05/17  17:00:00,364.951519615,74.5757906015,11.8114912744,0.0,220.879908,53.238744,116.373179761,75.999794948,4.83426,35.5391248134
 05/17  18:00:00,352.543395811,74.1062300971,0.0,0.0,220.879908,53.238744,218.494095336,177.987005837,4.83426,35.6728294992
 05/17  19:00:00,352.538840673,73.6426957047,0.0,0.0,220.879908,53.238744,360.110902127,337.91574043,4.83426,17.3609016976
 05/17  20:00:00,364.360137535,73.471029351,0.0,0.0,220.879908,53.238744,486.054012802,472.540066271,4.83426,8.67968653139
 05/17  21:00:00,117.918689692,0.0,0.0,0.0,43.513341876,52.539744,13.5135713413,0.0,4.83426,8.67931134132
 05/17  22:00:00,117.693251057,0.0,0.0,0.0,43.513341876,52.539744,13.4783699074,0.0,4.83426,8.6441099074
 05/17  23:00:00,118.699544822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.729478986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.706411441,0.0,0.0,0.0,43.513341876,52.539744,13.4531591135,0.0,4.83426,8.61889911355
 05/18  02:00:00,117.666097746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.638780724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.04852493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.004484371,0.0,0.0,0.0,43.513341876,52.539744,13.4533871507,0.0,4.83426,8.61912715067
 05/18  06:00:00,175.778148693,73.350650294,0.00272642149927,0.0,43.513341876,53.238744,1552.56248036,1547.70822036,4.83426,0.02
 05/18  07:00:00,353.432591281,73.350650294,0.0,0.0,220.879908,53.238744,1278.85033383,1247.68060084,4.83426,26.3354729868
 05/18  08:00:00,445.585978438,73.350650294,0.0017360111856,0.0,220.879908,145.652643033,1095.54309492,1032.76462696,36.25695,26.5215179583
 05/18  09:00:00,445.275209615,73.350650294,0.00232329036616,0.0,220.879908,145.652643033,1017.76800451,936.83873232,36.25695,44.6723221925
 05/18  10:00:00,451.036120992,73.350650294,0.00175638652713,0.0,220.879908,151.653867033,949.634125014,856.559471148,48.3426,44.7320538667
 05/18  11:00:00,451.845382661,73.3720776117,0.0,0.0,220.879908,151.653867033,836.416658665,743.167995059,48.3426,44.9060636064
 05/18  12:00:00,450.957930972,73.5099908867,0.0,0.0,220.879908,151.653867033,815.544860813,713.172070394,48.3426,54.0301904191
 05/18  13:00:00,445.062975894,73.6992146025,0.0,0.0,220.879908,145.652643033,720.25096621,650.953306008,24.1713,45.1263602025
 05/18  14:00:00,445.22516591,73.8809067002,0.0,0.0,220.879908,145.652643033,706.726263176,637.859699522,24.1713,44.6952636545
 05/18  15:00:00,437.571305002,74.0419183744,0.0,0.0,220.879908,137.835547516,674.331735049,624.724546031,4.83426,44.7729290172
 05/18  16:00:00,431.757993004,73.350650294,0.0,0.0,220.879908,133.019064,529.02534457,488.65483738,4.83426,35.5362471904
 05/18  17:00:00,351.903428482,73.350650294,0.0,0.0,220.879908,53.238744,548.47858849,508.108174904,4.83426,35.5361535859
 05/18  18:00:00,352.054515615,73.350650294,0.0,0.0,220.879908,53.238744,671.764349148,631.264905001,4.83426,35.6651841468
 05/18  19:00:00,352.637294386,73.350650294,0.0,0.0,220.879908,53.238744,761.783987784,739.589780673,4.83426,17.3599471113
 05/18  20:00:00,364.691136954,73.350650294,0.0,0.0,220.879908,53.238744,807.328976657,793.816072951,4.83426,8.67864370547
 05/18  21:00:00,117.74043908,0.0,0.0,0.0,43.513341876,52.539744,13.5138207583,0.0,4.83426,8.67956075826
 05/18  22:00:00,117.517210616,0.0,0.0,0.0,43.513341876,52.539744,13.4779783874,0.0,4.83426,8.64371838742
 05/18  23:00:00,118.585079728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.551838069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.55163608,0.0,0.0,0.0,43.513341876,52.539744,13.4532407555,0.0,4.83426,8.6189807555
 05/19  02:00:00,117.544752054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.536880447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.651464164,0.0,0.0,0.0,43.513341876,52.539744,13.453122507,0.0,4.83426,8.61886250701
 05/19  05:00:00,116.327309024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,177.738335328,73.350650294,0.00160572557691,0.0,43.513341876,53.238744,1776.24933368,1771.39507368,4.83426,0.02
 05/19  07:00:00,354.046995433,73.350650294,0.000785812831028,0.0,220.879908,53.238744,1408.21852371,1377.04848744,4.83426,26.3357762678
 05/19  08:00:00,445.560175665,73.350650294,0.00161546055791,0.0,220.879908,145.652643033,1112.5122296,1049.73918538,36.25695,26.5160942159
 05/19  09:00:00,445.098409253,73.350650294,0.00228482159955,0.0,220.879908,145.652643033,953.04311778,872.118901398,36.25695,44.6672663818
 05/19  10:00:00,450.733905451,73.350650294,0.00163360604795,0.0,220.879908,151.653867033,794.491739619,701.425311823,48.3426,44.7238277952
 05/19  11:00:00,451.607865481,73.3602063256,0.0,0.0,220.879908,151.653867033,697.720376116,604.47882639,48.3426,44.8989497257
 05/19  12:00:00,450.751662181,73.5516264868,0.0,0.0,220.879908,151.653867033,608.996578566,510.38966772,48.3426,50.2643108462
 05/19  13:00:00,445.135820009,73.9369517131,0.0,0.0,220.879908,145.652643033,545.597980134,472.543843653,24.1713,48.8828364814
 05/19  14:00:00,445.710586208,74.5128047328,0.0,0.0,220.879908,145.652643033,540.976119299,472.117681902,24.1713,44.6871373974
 05/19  15:00:00,438.444388508,75.0950459215,0.0,0.0,220.879908,137.835547516,471.581844105,421.984116559,4.83426,44.763467546
 05/19  16:00:00,431.924873957,73.6891337322,0.0,0.0,220.879908,133.019064,330.338803156,289.975094061,4.83426,35.5294490944
 05/19  17:00:00,351.859616431,73.403818605,0.0,0.0,220.879908,53.238744,448.200738168,407.837623313,4.83426,35.5288548548
 05/19  18:00:00,351.855025542,73.376207514,0.0,0.0,220.879908,53.238744,491.0175407,450.520918148,4.83426,35.6623625512
 05/19  19:00:00,351.850951489,73.3512849514,0.0,0.0,220.879908,53.238744,534.529569504,512.336230376,4.83426,17.3590791272
 05/19  20:00:00,363.980141661,73.350650294,0.0,0.0,220.879908,53.238744,685.927960972,672.414912856,4.83426,8.67878811529
 05/19  21:00:00,117.435211094,0.0,0.0,0.0,43.513341876,52.539744,13.5126368226,0.0,4.83426,8.67837682263
 05/19  22:00:00,117.517604206,0.0,0.0,0.0,43.513341876,52.539744,13.4776196446,0.0,4.83426,8.64335964457
 05/19  23:00:00,118.601887434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.575399901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.560970349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.554301391,0.0,0.0,0.0,43.513341876,52.539744,13.4460833024,0.0,4.83426,8.61182330235
 05/20  03:00:00,117.546526246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,117.966895644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,114.94391734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.033024544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,99.9366546929,0.0,0.0,0.0,43.513341876,52.539744,13.446234907,0.0,4.83426,8.61197490702
 05/20  08:00:00,99.995520611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.063659578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.092323701,0.0,0.0,0.0,43.513341876,52.539744,22.2558157315,0.0,4.83426,17.4215557315
 05/20  11:00:00,100.982586684,0.0,0.0,0.0,43.513341876,52.539744,13.4880828474,0.0,4.83426,8.65382284738
 05/20  12:00:00,100.056454663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.148145954,0.0,0.0,0.0,43.513341876,52.539744,13.4811774604,0.0,4.83426,8.64691746036
 05/20  14:00:00,100.164147784,0.0,0.0,0.0,43.513341876,52.539744,13.4813501022,0.0,4.83426,8.64709010215
 05/20  15:00:00,100.139806984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,99.9223375758,0.0,0.0,0.0,43.513341876,52.539744,13.4461695768,0.0,4.83426,8.61190957676
 05/20  17:00:00,99.9139277561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,99.9071833905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.295617202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,112.181320473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,117.925120545,0.0,0.0,0.0,43.513341876,52.539744,31.2480207369,0.0,4.83426,26.4137607369
 05/20  22:00:00,117.563197549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.528576246,0.0,0.0,0.0,43.513341876,52.539744,13.4461051964,0.0,4.83426,8.61184519636
 05/20  24:00:00,117.529253008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.513593397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.506687247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.500782051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,117.923781689,0.0,0.0,0.0,43.513341876,52.539744,13.4460255799,0.0,4.83426,8.61176557988
 05/21  05:00:00,114.901966288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.649806324,0.660856724154,0.0,0.0,43.513341876,52.539744,5.24107896097,0.386818960973,4.83426,0.02
 05/21  07:00:00,99.8800142903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,99.9404093184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.012990477,0.0,0.0,0.0,43.513341876,52.539744,13.4529709413,0.0,4.83426,8.61871094129
 05/21  10:00:00,100.055776376,0.0,0.0,0.0,43.513341876,52.539744,13.5551700857,0.0,4.83426,8.72091008573
 05/21  11:00:00,100.932112875,0.0,0.0,0.0,43.513341876,52.539744,13.4883280427,0.0,4.83426,8.65406804266
 05/21  12:00:00,100.017606009,0.0,0.0,0.0,43.513341876,52.539744,13.4886040337,0.0,4.83426,8.65434403367
 05/21  13:00:00,100.109393215,0.0,0.0,0.0,43.513341876,52.539744,13.4879776278,0.0,4.83426,8.65371762778
 05/21  14:00:00,100.129243343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.102111298,0.0,0.0,0.0,43.513341876,52.539744,13.4812879929,0.0,4.83426,8.64702799292
 05/21  16:00:00,99.9149550704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,99.9243795888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,99.9105230295,0.0,0.0,0.0,43.513341876,52.539744,13.4461274017,0.0,4.83426,8.61186740168
 05/21  19:00:00,100.326836606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,112.221138169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,117.958961677,0.0,0.0,0.0,43.513341876,52.539744,31.2473301407,0.0,4.83426,26.4130701407
 05/21  22:00:00,117.598599938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.515597006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.536766125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.521762849,0.0,0.0,0.0,43.513341876,52.539744,13.4530730381,0.0,4.83426,8.61881303807
 05/22  02:00:00,117.509022794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.504740177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,117.916173605,0.0,0.0,0.0,43.513341876,52.539744,13.4528953358,0.0,4.83426,8.61863533582
 05/22  05:00:00,114.886578191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,177.434767424,73.350650294,0.0,0.0,43.513341876,53.238744,1890.01038519,1885.15612519,4.83426,0.02
 05/22  07:00:00,353.035162982,73.350650294,0.000875883672522,0.0,220.879908,53.238744,1246.64676248,1215.48359444,4.83426,26.3289080324
 05/22  08:00:00,444.596594867,73.350650294,0.00234428405542,0.0,220.879908,145.652643033,798.160599881,735.393325578,36.25695,26.5103243035
 05/22  09:00:00,444.468080205,73.350650294,0.00267732179412,0.0,220.879908,145.652643033,603.121785316,522.2143483,36.25695,44.650487016
 05/22  10:00:00,450.434410906,73.350650294,0.00176481415353,0.0,220.879908,151.653867033,495.041210864,401.993271957,48.3426,44.7053389079
 05/22  11:00:00,451.361151184,73.360651161,0.0,0.0,220.879908,151.653867033,343.299309746,250.080133777,48.3426,44.8765759689
 05/22  12:00:00,465.020552738,73.4513707189,14.3210457681,0.0,220.879908,151.653867033,249.555358293,156.204652115,48.3426,45.0081061776
 05/22  13:00:00,492.788074092,73.5497266184,47.5012308528,0.0,220.879908,145.652643033,202.460335478,124.191258434,24.1713,54.097777044
 05/22  14:00:00,502.936271136,73.885468824,57.1492035975,0.0,220.879908,145.652643033,162.726124244,93.887318079,24.1713,44.6675061649
 05/22  15:00:00,513.752529399,74.6261345281,74.8539737343,0.0,220.879908,137.835547516,85.8348063974,45.2016516534,4.83426,35.798894744
 05/22  16:00:00,521.774777916,73.8775409134,88.5326713746,0.0,220.879908,133.019064,58.5901439804,18.2341306999,4.83426,35.5217532805
 05/22  17:00:00,457.285068493,73.5831833028,103.921539011,0.0,220.879908,53.238744,60.0355247503,19.6825685498,4.83426,35.5186962005
 05/22  18:00:00,452.426176401,73.6120812366,99.0929737451,0.0,220.879908,53.238744,78.4017580944,29.0100819303,4.83426,44.5574161641
 05/22  19:00:00,404.449680316,73.56266388,51.3356893302,0.0,220.879908,53.238744,73.6506191268,60.127426218,4.83426,8.68893290878
 05/22  20:00:00,367.605485584,73.4628162874,3.36942766183,0.0,220.879908,53.238744,137.263309196,123.750735581,4.83426,8.67831361448
 05/22  21:00:00,117.944257691,0.0,0.0,0.0,43.513341876,52.539744,13.5127890625,0.0,4.83426,8.67852906255
 05/22  22:00:00,117.717345983,0.0,0.0,0.0,43.513341876,52.539744,13.4770554286,0.0,4.83426,8.6427954286
 05/22  23:00:00,118.707809561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.742454318,0.0,0.0,0.0,43.513341876,52.539744,13.453140413,0.0,4.83426,8.61888041304
 05/23  01:00:00,117.737179476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.734652008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.715979106,0.0,0.0,0.0,43.513341876,52.539744,13.4529295369,0.0,4.83426,8.61866953695
 05/23  04:00:00,119.821154053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,116.488857085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,175.236776144,73.350650294,0.00206979427472,0.0,43.513341876,53.238744,989.882666364,985.028406364,4.83426,0.02
 05/23  07:00:00,351.990026152,73.350650294,0.00102798401029,0.0,220.879908,53.238744,709.655636277,678.497257123,4.83426,26.3241191538
 05/23  08:00:00,448.623810511,73.3899381586,4.14294652229,0.0,220.879908,145.652643033,350.369775635,287.604629371,36.25695,26.5081962641
 05/23  09:00:00,502.268280346,73.6472746032,56.6613997069,0.0,220.879908,145.652643033,201.2367431,120.333213795,36.25695,44.6465793048
 05/23  10:00:00,572.307815679,74.1169219064,119.448844727,0.0,220.879908,151.653867033,114.079798187,21.0376806493,48.3426,44.6995175373
 05/23  11:00:00,641.259566535,74.8941921623,186.143564931,0.0,220.879908,151.653867033,93.2287873629,0.0101062902437,48.3426,44.8760810727
 05/23  12:00:00,709.524486973,75.965769007,253.843207192,0.0,220.879908,151.653867033,93.3380254671,0.0,48.3426,44.9954254671
 05/23  13:00:00,786.430672451,77.4301868151,334.886851781,0.0,220.879908,145.652643033,78.2730607089,0.00718237072023,24.1713,54.0945783382
 05/23  14:00:00,890.038105318,79.2554860314,436.309506174,0.0,220.879908,145.652643033,68.8310157498,0.0,24.1713,44.6597157498
 05/23  15:00:00,978.681173259,81.8547910137,530.024326628,0.0,220.879908,137.835547516,49.5739894184,0.00495172012268,4.83426,44.7347776983
 05/23  16:00:00,1014.58434237,78.7586014412,573.946185376,0.0,220.879908,133.019064,36.5836694886,0.00965796123271,4.83426,31.7397515274
 05/23  17:00:00,855.994759156,76.5457194117,497.437870238,0.0,220.879908,53.238744,35.2411401714,0.0,4.83426,30.4068801714
 05/23  18:00:00,766.516373618,76.3427875413,408.503527361,0.0,220.879908,53.238744,49.3874566746,0.0,4.83426,44.5531966746
 05/23  19:00:00,656.136597411,75.566741774,299.509662277,0.0,220.879908,53.238744,13.5232132085,0.0,4.83426,8.68895320851
 05/23  20:00:00,573.074255024,74.7255034063,205.876396704,0.0,220.879908,53.238744,13.512606476,0.0,4.83426,8.678346476
 05/23  21:00:00,117.896162394,0.0,0.0,0.0,43.513341876,52.539744,13.5106618359,0.0,4.83426,8.67640183588
 05/23  22:00:00,117.937664804,0.0,0.0,0.0,43.513341876,52.539744,13.4771621779,0.0,4.83426,8.64290217794
 05/23  23:00:00,118.865373344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.927145204,0.0,0.0,0.0,43.513341876,52.539744,13.4529866772,0.0,4.83426,8.61872667717
 05/24  01:00:00,117.923530963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.91778295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.928847595,0.0,0.0,0.0,43.513341876,52.539744,13.4513042054,0.0,4.83426,8.61704420545
 05/24  04:00:00,118.39153269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,115.34564233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,174.274858767,73.350650294,0.00356049332141,0.0,43.513341876,53.238744,382.637899852,377.783639852,4.83426,0.02
 05/24  07:00:00,404.99402086,73.350650294,52.3634068869,0.0,220.879908,53.238744,289.648750901,258.491993153,4.83426,26.3224977482
 05/24  08:00:00,543.76932656,74.4942121593,96.5773177014,0.0,220.879908,145.652643033,151.545475467,88.7827487447,36.25695,26.5057767222
 05/24  09:00:00,572.778549723,75.8919248672,123.658864728,0.0,220.879908,145.652643033,112.828567696,31.9313084082,36.25695,44.6403092879
 05/24  10:00:00,627.047634759,76.8042530033,170.693067772,0.0,220.879908,151.653867033,94.1498476623,1.11472892753,48.3426,44.6925187348
 05/24  11:00:00,662.717328584,77.1853859555,204.933383728,0.0,220.879908,151.653867033,93.2098952011,0.0,48.3426,44.8672952011
 05/24  12:00:00,728.19138537,78.258943169,269.804259602,0.0,220.879908,151.653867033,93.3304254482,0.0,48.3426,44.9878254482
 05/24  13:00:00,803.374705993,80.1840192302,348.754851747,0.0,220.879908,145.652643033,78.2609766804,0.00742938059329,24.1713,54.0822472998
 05/24  14:00:00,943.811377859,80.6853332062,487.762875643,0.0,220.879908,145.652643033,68.8224916354,0.0,24.1713,44.6511916354
 05/24  15:00:00,971.961585679,81.1060995106,523.203602565,0.0,220.879908,137.835547516,40.6285042588,0.00586973945986,4.83426,35.7883745194
 05/24  16:00:00,804.373900153,76.1785988837,366.278723852,0.0,220.879908,133.019064,43.9979884194,3.64862352868,4.83426,35.5151048908
 05/24  17:00:00,644.036393906,74.1432849516,287.835254694,0.0,220.879908,53.238744,54.5622144903,14.2167637321,4.83426,35.5111907582
 05/24  18:00:00,642.539316552,74.0553364619,286.234226721,0.0,220.879908,53.238744,66.1509460473,16.7744486481,4.83426,44.5422373993
 05/24  19:00:00,526.77347727,73.6812127569,171.730634593,0.0,220.879908,53.238744,57.3644108245,43.8425446624,4.83426,8.68760616219
 05/24  20:00:00,411.925794149,73.5189190434,46.785674799,0.0,220.879908,53.238744,98.3189959927,84.8077184117,4.83426,8.67701758107
 05/24  21:00:00,118.15077704,0.0,0.0,0.0,43.513341876,52.539744,13.5120310227,0.0,4.83426,8.67777102269
 05/24  22:00:00,117.866872002,0.0,0.0,0.0,43.513341876,52.539744,13.4773421466,0.0,4.83426,8.64308214662
 05/24  23:00:00,118.776792793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,117.841411377,0.0,0.0,0.0,43.513341876,52.539744,13.4527442583,0.0,4.83426,8.61848425825
 05/25  01:00:00,117.79765645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.770902585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.750247023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.148776834,0.0,0.0,0.0,43.513341876,52.539744,13.4528101867,0.0,4.83426,8.61855018668
 05/25  05:00:00,115.103321075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,174.789822459,73.350650294,0.00307637420514,0.0,43.513341876,53.238744,1147.97895915,1143.12469915,4.83426,0.02
 05/25  07:00:00,352.23283669,73.350650294,0.0,0.0,220.879908,53.238744,925.319595811,894.164581325,4.83426,26.3207544863
 05/25  08:00:00,444.574386415,73.4049155475,0.00220397085763,0.0,220.879908,145.652643033,662.846203966,600.088741091,36.25695,26.5005128752
 05/25  09:00:00,445.026884068,73.8396442199,0.00311326563475,0.0,220.879908,145.652643033,559.695894384,478.806973287,36.25695,44.6319710974
 05/25  10:00:00,451.440384921,74.2733800259,0.00236371270858,0.0,220.879908,151.653867033,442.924044979,355.621584725,48.3426,38.9598602541
 05/25  11:00:00,452.777378662,74.7120035378,0.0,0.0,220.879908,151.653867033,323.609158878,224.665409133,48.3426,50.6011497452
 05/25  12:00:00,452.302295361,75.144658241,0.0,0.0,220.879908,151.653867033,284.38028663,191.049249175,48.3426,44.988437455
 05/25  13:00:00,466.770094096,75.5360993438,19.6948589613,0.0,220.879908,145.652643033,260.686510681,182.452824184,24.1713,54.0623864974
 05/25  14:00:00,476.796533609,75.9357270727,29.1157276319,0.0,220.879908,145.652643033,218.724232912,158.829546639,24.1713,35.7233862733
 05/25  15:00:00,484.970969632,76.3500220795,44.4661620668,0.0,220.879908,137.835547516,150.356855835,100.800053328,4.83426,44.722542507
 05/25  16:00:00,526.667121477,74.3723913557,92.498842186,0.0,220.879908,133.019064,55.4813237261,15.1394669123,4.83426,35.5075968138
 05/25  17:00:00,492.103449175,73.547337101,137.969147966,0.0,220.879908,53.238744,48.011386815,7.66997525543,4.83426,35.5071515595
 05/25  18:00:00,487.169139158,73.5469771191,133.102591587,0.0,220.879908,53.238744,57.2144391855,16.7457555259,4.83426,35.6344236596
 05/25  19:00:00,472.989323703,73.5497769977,118.648451568,0.0,220.879908,53.238744,47.6023629849,25.4126764598,4.83426,17.3554265251
 05/25  20:00:00,447.214715462,73.5196638875,81.5237776079,0.0,220.879908,53.238744,70.0942486266,56.5830080715,4.83426,8.67698055506
 05/25  21:00:00,118.195983624,0.0,0.0,0.0,43.513341876,52.539744,13.5119826063,0.0,4.83426,8.67772260634
 05/25  22:00:00,117.926052499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.903322255,0.0,0.0,0.0,43.513341876,52.539744,13.4665439708,0.0,4.83426,8.6322839708
 05/25  24:00:00,118.0218448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.997678355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.997867671,0.0,0.0,0.0,43.513341876,52.539744,13.4528161005,0.0,4.83426,8.61855610053
 05/26  03:00:00,117.971097012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.241625529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,116.898954175,0.0,0.0,0.0,43.513341876,52.539744,13.4528771499,0.0,4.83426,8.61861714989
 05/26  06:00:00,308.326377719,73.350650294,131.233783368,0.0,43.513341876,53.238744,283.887211275,279.032951275,4.83426,0.02
 05/26  07:00:00,440.360570825,73.350650294,86.9766003612,0.0,220.879908,53.238744,286.522577316,264.13647435,4.83426,17.5518429662
 05/26  08:00:00,455.846897116,74.0226735121,10.5055494201,0.0,220.879908,145.652643033,289.42526142,217.839699842,36.25695,35.3286115784
 05/26  09:00:00,459.428743417,74.8712704044,13.1427309042,0.0,220.879908,145.652643033,272.445624034,200.487499321,36.25695,35.701174713
 05/26  10:00:00,496.400210241,75.6413397529,42.8216325226,0.0,220.879908,151.653867033,229.93804311,136.915200456,48.3426,44.6802426532
 05/26  11:00:00,562.515605801,76.6133973052,106.241908472,0.0,220.879908,151.653867033,130.339065824,37.1509570801,48.3426,44.8455087436
 05/26  12:00:00,649.248219475,77.7064029848,191.867686959,0.0,220.879908,151.653867033,102.680872964,0.37371989106,48.3426,53.9645530733
 05/26  13:00:00,734.835307873,79.6161669565,280.507192325,0.0,220.879908,145.652643033,69.2385986635,0.00653780123933,24.1713,45.0607608622
 05/26  14:00:00,788.608159331,81.7217392818,331.277560235,0.0,220.879908,145.652643033,68.8125521424,0.0,24.1713,44.6412521424
 05/26  15:00:00,848.312052212,84.5161060234,395.326998797,0.0,220.879908,137.835547516,49.5540767638,0.0,4.83426,44.7198167638
 05/26  16:00:00,787.411174555,80.1495928572,345.143131079,0.0,220.879908,133.019064,40.3424772843,0.011343880583,4.83426,35.4968734038
 05/26  17:00:00,765.731623682,77.3214350825,405.719183596,0.0,220.879908,53.238744,36.0107051552,0.0,4.83426,31.1764451552
 05/26  18:00:00,660.528129037,76.9751351498,300.557598125,0.0,220.879908,53.238744,44.7991273292,0.0,4.83426,39.9648673292
 05/26  19:00:00,582.191062851,75.7821678127,224.278761646,0.0,220.879908,53.238744,13.6678748134,0.145687260387,4.83426,8.68792755302
 05/26  20:00:00,478.028163778,74.9178983044,113.599879761,0.0,220.879908,53.238744,46.6617581132,33.1501355898,4.83426,8.67736252336
 05/26  21:00:00,117.829394491,0.0,0.0,0.0,43.513341876,52.539744,13.5117467057,0.0,4.83426,8.67748670575
 05/26  22:00:00,117.877468061,0.0,0.0,0.0,43.513341876,52.539744,13.4771174446,0.0,4.83426,8.64285744465
 05/26  23:00:00,118.824379688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.878425793,0.0,0.0,0.0,43.513341876,52.539744,13.4527205699,0.0,4.83426,8.61846056991
 05/27  01:00:00,117.849223128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.828248406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.815577513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.24776437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,115.245779359,0.0,0.0,0.0,43.513341876,52.539744,13.4458709329,0.0,4.83426,8.6116109329
 05/27  06:00:00,100.362071449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.306710748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.403085738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.518998288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.585644298,0.0,0.0,0.0,43.513341876,52.539744,22.2500340352,0.0,4.83426,17.4157740352
 05/27  11:00:00,101.414303952,0.0,0.0,0.0,43.513341876,52.539744,13.4868432006,0.0,4.83426,8.65258320061
 05/27  12:00:00,100.62355182,0.0,0.0,0.0,43.513341876,52.539744,13.4869696712,0.0,4.83426,8.65270967124
 05/27  13:00:00,100.722187997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.746711082,0.0,0.0,0.0,43.513341876,52.539744,13.4801597965,0.0,4.83426,8.64589979652
 05/27  15:00:00,209.423386542,1.86001732479,105.442899421,0.0,43.513341876,52.539744,13.4806614384,0.0,4.83426,8.64640143837
 05/27  16:00:00,345.162563921,3.4892334121,238.340742266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,317.583946173,2.83319827,211.618772353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,395.184570281,4.28900087754,286.320767413,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,274.22739876,2.96050632655,167.805515484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,203.748104315,1.88185122202,90.6148679105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.545930962,0.0,0.0,0.0,43.513341876,52.539744,31.23218874,0.0,4.83426,26.39792874
 05/27  22:00:00,118.096555723,0.0,0.0,0.0,43.513341876,52.539744,13.4459060034,0.0,4.83426,8.61164600343
 05/27  23:00:00,118.913561737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.045811475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.011064869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.976274243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.94104724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.37971265,0.0,0.0,0.0,43.513341876,52.539744,13.4458999485,0.0,4.83426,8.6116399485
 05/28  05:00:00,115.335433986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.423979433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.368639912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.455686017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.579190417,0.0,0.0,0.0,43.513341876,52.539744,13.4526381981,0.0,4.83426,8.61837819811
 05/28  10:00:00,100.550238576,0.0,0.0,0.0,43.513341876,52.539744,13.5523480834,0.0,4.83426,8.71808808339
 05/28  11:00:00,101.271219468,0.0,0.0,0.0,43.513341876,52.539744,13.4870632766,0.0,4.83426,8.65280327661
 05/28  12:00:00,100.431763084,0.0,0.0,0.0,43.513341876,52.539744,13.4871681011,0.0,4.83426,8.65290810105
 05/28  13:00:00,100.541583296,0.0,0.0,0.0,43.513341876,52.539744,13.4872737125,0.0,4.83426,8.65301371248
 05/28  14:00:00,100.619538247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.625287885,0.0,0.0,0.0,43.513341876,52.539744,13.4804634467,0.0,4.83426,8.64620344667
 05/28  16:00:00,132.184431016,0.544230358418,30.7649796645,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,187.880182697,1.36688475613,84.9769934898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,241.113125698,2.0503271342,136.9854947,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,264.115700861,2.0503271342,159.233437558,0.0,43.513341876,52.539744,13.4459386336,0.0,4.83426,8.6116786336
 05/28  20:00:00,109.787071338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.411201393,0.0,0.0,0.0,43.513341876,52.539744,31.2274431011,0.0,4.83426,26.3931831011
 05/28  22:00:00,117.982737965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.854939078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.0131433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.010393473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.007483714,0.0,0.0,0.0,43.513341876,52.539744,13.4458862144,0.0,4.83426,8.61162621436
 05/29  03:00:00,118.00482134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.486113793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,115.464379903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.540890736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.426840148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.483083436,0.0,0.0,0.0,43.513341876,52.539744,13.4526964346,0.0,4.83426,8.61843643461
 05/29  09:00:00,100.576209391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.616301032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.445167388,0.0,0.0,0.0,43.513341876,52.539744,13.4526990618,0.0,4.83426,8.61843906176
 05/29  12:00:00,100.632396737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,241.351864567,1.36306787948,137.752674284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,148.554242207,0.458172836478,46.8462874933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,460.478177836,3.29854972932,352.665111262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,439.189487037,3.38784516832,331.329535401,0.0,43.513341876,52.539744,13.4458150579,0.0,4.83426,8.61155505793
 05/29  17:00:00,404.325097182,2.75402793005,297.510580046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,390.726410288,2.86419277958,284.068086714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,101.020185227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,175.40342262,0.675808624762,64.0657293624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.551120373,0.0,0.0,0.0,43.513341876,52.539744,13.4457646045,0.0,4.83426,8.61150460447
 05/29  22:00:00,118.139767501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.959648663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.10347223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.071742103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.056600335,0.0,0.0,0.0,43.513341876,52.539744,13.4525391485,0.0,4.83426,8.61827914851
 05/30  03:00:00,118.035591568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.4132358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,117.019676496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,459.979240135,73.4528205265,280.882806858,0.0,43.513341876,53.238744,169.098726707,155.646048553,4.83426,8.61841815403
 05/30  07:00:00,671.977195897,73.350650294,315.537901764,0.0,220.879908,53.238744,127.193940675,104.812722683,4.83426,17.5469579923
 05/30  08:00:00,905.296199563,76.2025984361,452.713608652,0.0,220.879908,145.652643033,75.3107839653,3.73875353777,36.25695,35.3150804276
 05/30  09:00:00,962.343187364,78.1164935338,506.606797873,0.0,220.879908,145.652643033,71.9416447174,0.0,36.25695,35.6846947174
 05/30  10:00:00,982.839984289,79.7858662914,518.12441688,0.0,220.879908,151.653867033,93.0022370321,0.0,48.3426,44.6596370321
 05/30  11:00:00,1010.68664818,82.04696795,541.760681754,0.0,220.879908,151.653867033,93.1617509125,0.0,48.3426,44.8191509125
 05/30  12:00:00,1018.42210115,84.2540969363,547.444460979,0.0,220.879908,151.653867033,93.2922404957,0.0,48.3426,44.9496404957
 05/30  13:00:00,1023.52630929,85.9472369731,556.460557133,0.0,220.879908,145.652643033,78.1994902717,0.0108627952829,24.1713,54.0173274764
 05/30  14:00:00,1020.14504066,87.9674827879,550.945822412,0.0,220.879908,145.652643033,59.8738013639,0.0,24.1713,35.7025013639
 05/30  15:00:00,975.700603588,87.9231834432,516.728234189,0.0,220.879908,137.835547516,49.5726417601,0.0420194376462,4.83426,44.6963623224
 05/30  16:00:00,1007.56200634,82.0490696974,560.49128565,0.0,220.879908,133.019064,40.3233975417,0.00791852361021,4.83426,35.4812190181
 05/30  17:00:00,934.198027611,78.2531188626,569.930975786,0.0,220.879908,53.238744,40.3174403023,0.0,4.83426,35.4831803023
 05/30  18:00:00,934.038037115,78.162527903,569.525104224,0.0,220.879908,53.238744,40.4449515984,0.0,4.83426,35.6106915984
 05/30  19:00:00,914.636901956,77.3581382523,551.520661674,0.0,220.879908,53.238744,13.5205045184,0.0,4.83426,8.68624451842
 05/30  20:00:00,904.695846674,76.141483661,535.095967646,0.0,220.879908,53.238744,13.5101751187,0.0,4.83426,8.67591511873
 05/30  21:00:00,118.083535842,0.0,0.0,0.0,43.513341876,52.539744,13.5108432056,0.0,4.83426,8.67658320565
 05/30  22:00:00,118.13240563,0.0,0.0,0.0,43.513341876,52.539744,13.4765199725,0.0,4.83426,8.64225997248
 05/30  23:00:00,119.02645557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.143175578,0.0,0.0,0.0,43.513341876,52.539744,13.4524406429,0.0,4.83426,8.61818064293
 05/31  01:00:00,118.135151754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.129533137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.123774853,0.0,0.0,0.0,43.513341876,52.539744,13.4523876387,0.0,4.83426,8.61812763874
 05/31  04:00:00,118.597604159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,115.555398444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,592.320790358,73.5301379568,412.648446654,0.0,43.513341876,53.238744,45.8254122191,40.9711522191,4.83426,0.02
 05/31  07:00:00,780.786748141,73.350650294,423.110144779,0.0,220.879908,53.238744,32.3355251476,1.1921188747,4.83426,26.3091462729
 05/31  08:00:00,971.166417399,77.7716975548,515.178318657,0.0,220.879908,145.652643033,62.7495124145,0.0048682266896,36.25695,26.4876941878
 05/31  09:00:00,976.86367967,79.6029206554,518.184319199,0.0,220.879908,145.652643033,80.852171788,0.0,36.25695,44.595221788
 05/31  10:00:00,1007.79851333,81.462365483,540.671567907,0.0,220.879908,151.653867033,84.0657876953,0.0,48.3426,35.7231876953
 05/31  11:00:00,1047.33199094,84.1061692591,576.084465425,0.0,220.879908,151.653867033,93.1523067814,0.0,48.3426,44.8097067814
 05/31  12:00:00,1077.23960731,86.4526396282,604.971537539,0.0,220.879908,151.653867033,102.267570923,0.0,48.3426,53.9249709232
 05/31  13:00:00,1067.661477,89.6624839836,598.069147131,0.0,220.879908,145.652643033,69.2025948873,0.0116834627365,24.1713,45.0196114246
 05/31  14:00:00,1072.67304632,91.8170991937,600.837544552,0.0,220.879908,145.652643033,68.783791863,0.0,24.1713,44.612491863
 05/31  15:00:00,1084.35913631,93.692195947,618.283519855,0.0,220.879908,137.835547516,40.5876830912,0.0,4.83426,35.7534230912
 05/31  16:00:00,1031.33571962,81.9349283367,583.243170524,0.0,220.879908,133.019064,40.3631453968,0.0432538818308,4.83426,35.485631515
 05/31  17:00:00,898.564024572,77.9038407476,535.820667217,0.0,220.879908,53.238744,40.3096899385,0.0,4.83426,35.4754299385
 05/31  18:00:00,919.156713763,77.8097694027,554.877363042,0.0,220.879908,53.238744,40.4385942231,0.0,4.83426,35.6043342231
 05/31  19:00:00,911.816593202,76.2187039884,548.420148827,0.0,220.879908,53.238744,22.1874504325,0.0,4.83426,17.3531904325
 05/31  20:00:00,900.665537178,75.3450905278,530.472595996,0.0,220.879908,53.238744,13.5101201418,0.0,4.83426,8.67586014179
 05/31  21:00:00,118.443161746,0.0,0.0,0.0,43.513341876,52.539744,13.5090262845,0.0,4.83426,8.6747662845
 05/31  22:00:00,118.103910188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.977579506,0.0,0.0,0.0,43.513341876,52.539744,13.466059195,0.0,4.83426,8.631799195
 05/31  24:00:00,118.060531921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.031524238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.007465993,0.0,0.0,0.0,43.513341876,52.539744,13.4524797984,0.0,4.83426,8.61821979843
 06/01  03:00:00,117.982977313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.409042499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,115.351203376,0.0,0.0,0.0,43.513341876,52.539744,13.4524175839,0.0,4.83426,8.61815758385
 06/01  06:00:00,174.312724741,73.3533405259,0.00531851853153,0.0,43.513341876,53.238744,385.866371622,381.012111622,4.83426,0.02
 06/01  07:00:00,372.905636998,73.350650294,20.6557372253,0.0,220.879908,53.238744,301.819533235,279.442184772,4.83426,17.5430884623
 06/01  08:00:00,538.153679915,75.5575120634,90.1488268868,0.0,220.879908,145.652643033,159.669660944,88.1065238775,36.25695,35.3061870662
 06/01  09:00:00,615.260276471,76.8077481646,164.886302597,0.0,220.879908,145.652643033,81.6324779365,9.69812316662,36.25695,35.6774047699
 06/01  10:00:00,716.439576381,77.5654535064,258.272635974,0.0,220.879908,151.653867033,92.9859232663,0.0,48.3426,44.6433232663
 06/01  11:00:00,832.801103048,79.2301339687,370.993099834,0.0,220.879908,151.653867033,93.1537206634,0.0,48.3426,44.8111206634
 06/01  12:00:00,850.840916304,80.3772623571,388.329314101,0.0,220.879908,151.653867033,93.2767981844,0.0,48.3426,44.9341981844
 06/01  13:00:00,820.520645029,82.296560398,362.032005814,0.0,220.879908,145.652643033,78.1787288441,0.00800091410875,24.1713,53.99942793
 06/01  14:00:00,818.403303988,83.6473680245,358.803618268,0.0,220.879908,145.652643033,59.8745531994,0.013475893511,24.1713,35.6897773059
 06/01  15:00:00,759.628779718,84.8850830846,307.31656504,0.0,220.879908,137.835547516,49.5188199799,0.0043121323873,4.83426,44.6802478475
 06/01  16:00:00,684.848071616,79.5704900795,244.824885874,0.0,220.879908,133.019064,40.3215885966,0.0128621580194,4.83426,35.4744664386
 06/01  17:00:00,496.969367394,76.6326522087,140.545099582,0.0,220.879908,53.238744,52.456540011,14.8371399783,4.83426,32.7851400327
 06/01  18:00:00,413.370809316,75.7308335683,58.5313499643,0.0,220.879908,53.238744,93.2554187942,50.1237938533,4.83426,38.2973649409
 06/01  19:00:00,362.224310992,74.8746052877,8.36978324981,0.0,220.879908,53.238744,102.888385874,89.3686033558,4.83426,8.685522518
 06/01  20:00:00,361.991554696,74.2117702745,0.0,0.0,220.879908,53.238744,247.277081375,233.767779506,4.83426,8.67504186986
 06/01  21:00:00,117.919659803,0.0,0.0,0.0,43.513341876,52.539744,13.5098568827,0.0,4.83426,8.67559688267
 06/01  22:00:00,117.683410099,0.0,0.0,0.0,43.513341876,52.539744,13.4759159644,0.0,4.83426,8.64165596441
 06/01  23:00:00,118.701080955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.707595333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,117.690336346,0.0,0.0,0.0,43.513341876,52.539744,13.4524064284,0.0,4.83426,8.6181464284
 06/02  02:00:00,117.67640726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.662036473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.774152144,0.0,0.0,0.0,43.513341876,52.539744,13.4523221588,0.0,4.83426,8.6180621588
 06/02  05:00:00,116.456021409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,175.791182999,73.350650294,0.00323578707576,0.0,43.513341876,53.238744,1257.63035189,1252.77609189,4.83426,0.02
 06/02  07:00:00,352.209587589,73.350650294,0.000900191803,0.0,220.879908,53.238744,863.574673645,832.43545403,4.83426,26.3049596147
 06/02  08:00:00,445.056563108,73.8921237711,0.00191875707091,0.0,220.879908,145.652643033,608.507246594,545.76702741,36.25695,26.4832691838
 06/02  09:00:00,445.582547461,74.4475818142,0.002562320819,0.0,220.879908,145.652643033,455.934304096,384.008813375,36.25695,35.6685407216
 06/02  10:00:00,452.17505087,75.0492029475,0.00194932395965,0.0,220.879908,151.653867033,371.859853394,278.877599986,48.3426,44.6396534073
 06/02  11:00:00,459.572368369,75.6838797062,5.76866912242,0.0,220.879908,151.653867033,260.61794238,167.475259763,48.3426,44.8000826177
 06/02  12:00:00,500.238457656,76.7080234081,45.8210992234,0.0,220.879908,151.653867033,193.889204329,100.625229805,48.3426,44.9213745235
 06/02  13:00:00,550.853565939,77.854938263,100.660936763,0.0,220.879908,145.652643033,115.429874986,37.2640195715,24.1713,53.9945554141
 06/02  14:00:00,593.175836256,78.9908995665,141.575980808,0.0,220.879908,145.652643033,66.3069782925,6.45599803884,24.1713,35.6796802536
 06/02  15:00:00,618.598822081,80.8331943018,172.866467859,0.0,220.879908,137.835547516,55.8565907228,6.34527861815,4.83426,44.6770521046
 06/02  16:00:00,602.332408735,77.5409908253,165.038784197,0.0,220.879908,133.019064,47.437817096,7.13446166265,4.83426,35.4690954334
 06/02  17:00:00,468.136048948,75.3917757294,113.144064925,0.0,220.879908,53.238744,62.7936042101,22.4905301061,4.83426,35.468814104
 06/02  18:00:00,403.701979571,74.9339439888,49.7474922453,0.0,220.879908,53.238744,97.4924084583,57.059975194,4.83426,35.5981732643
 06/02  19:00:00,356.398995626,74.4266565096,3.51272125301,0.0,220.879908,53.238744,101.45304201,87.9329378043,4.83426,8.68584420587
 06/02  20:00:00,361.29194108,73.9040658895,0.0,0.0,220.879908,53.238744,234.685826769,221.176193009,4.83426,8.67537375997
 06/02  21:00:00,117.650257831,0.0,0.0,0.0,43.513341876,52.539744,13.5092559237,0.0,4.83426,8.67499592367
 06/02  22:00:00,117.748050362,0.0,0.0,0.0,43.513341876,52.539744,13.4756255316,0.0,4.83426,8.64136553159
 06/02  23:00:00,118.736854587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.773439821,0.0,0.0,0.0,43.513341876,52.539744,13.4522664126,0.0,4.83426,8.6180064126
 06/03  01:00:00,117.763709498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.748793686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.749874652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.170191768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
