Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  05:00:00,112.155358818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.259419517,0.0,0.0,0.0,43.513341876,52.539744,13.4456198236,0.0,4.83426,8.61135982362
 06/03  07:00:00,100.202688976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.289647386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.390191138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.423745405,0.0,0.0,0.0,43.513341876,52.539744,22.2439043742,0.0,4.83426,17.4096443742
 06/03  11:00:00,101.292880325,0.0,0.0,0.0,43.513341876,52.539744,13.4860020168,0.0,4.83426,8.65174201684
 06/03  12:00:00,100.467716897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.576776736,0.0,0.0,0.0,43.513341876,52.539744,13.4790924667,0.0,4.83426,8.64483246675
 06/03  14:00:00,100.650791014,0.0,0.0,0.0,43.513341876,52.539744,13.4789321264,0.0,4.83426,8.6446721264
 06/03  15:00:00,100.663382793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,197.797169354,1.9586925669,94.4339165515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,210.830391412,2.23408414528,107.068283229,0.0,43.513341876,52.539744,13.4457387575,0.0,4.83426,8.6114787575
 06/03  18:00:00,241.782324422,2.96158363828,137.001952568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,174.335771632,1.86705799961,70.8012646484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,109.778666912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.424619913,0.0,0.0,0.0,43.513341876,52.539744,31.209587813,0.0,4.83426,26.375327813
 06/03  22:00:00,118.014703731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.831853413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.932950377,0.0,0.0,0.0,43.513341876,52.539744,13.4456629221,0.0,4.83426,8.6114029221
 06/04  01:00:00,117.898871684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.86534152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.837756113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.24007859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,112.214424404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.285123339,0.0,0.0,0.0,43.513341876,52.539744,13.4457175093,0.0,4.83426,8.61145750926
 06/04  07:00:00,100.220485688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.330604838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.474554698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.572129482,0.0,0.0,0.0,43.513341876,52.539744,22.2418743909,0.0,4.83426,17.4076143909
 06/04  11:00:00,101.408294474,0.0,0.0,0.0,43.513341876,52.539744,13.4855228157,0.0,4.83426,8.65126281568
 06/04  12:00:00,100.582491569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,100.687972147,0.0,0.0,0.0,43.513341876,52.539744,13.4860799665,0.0,4.83426,8.6518199665
 06/04  14:00:00,100.744234265,0.0,0.0,0.0,43.513341876,52.539744,13.4789506802,0.0,4.83426,8.64469068016
 06/04  15:00:00,100.73781879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,169.470935778,1.08988707443,67.1938536992,0.0,43.513341876,52.539744,13.4442240349,0.0,4.83426,8.60996403485
 06/04  17:00:00,100.544787994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.535169197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,101.070516717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,109.902748299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.537745055,0.0,0.0,0.0,43.513341876,52.539744,31.2097527992,0.0,4.83426,26.3754927992
 06/04  22:00:00,118.098733432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.896169857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.988706232,0.0,0.0,0.0,43.513341876,52.539744,13.4456428496,0.0,4.83426,8.61138284963
 06/05  01:00:00,117.977025788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.949485836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.928134927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.3553314,0.0,0.0,0.0,43.513341876,52.539744,13.4522530486,0.0,4.83426,8.61799304857
 06/05  05:00:00,112.329629431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,174.296359459,73.3674666659,0.00470128296648,0.0,43.513341876,53.238744,376.173984798,371.319724798,4.83426,0.02
 06/05  07:00:00,388.272823662,73.350650294,35.8164272809,0.0,220.879908,53.238744,271.58400636,240.448128615,4.83426,26.301617745
 06/05  08:00:00,598.21463536,76.199665582,148.662649569,0.0,220.879908,145.652643033,89.8219017473,27.0867928477,36.25695,26.4781588997
 06/05  09:00:00,786.722550206,78.1751460375,333.120214262,0.0,220.879908,145.652643033,71.9196660138,0.0,36.25695,35.6627160138
 06/05  10:00:00,975.564865524,79.8589462999,513.009439005,0.0,220.879908,151.653867033,92.9645995085,0.0,48.3426,44.6219995085
 06/05  11:00:00,1056.10730051,81.7019370561,590.031190191,0.0,220.879908,151.653867033,93.1214469147,0.0,48.3426,44.7788469147
 06/05  12:00:00,1067.11902109,84.5897810312,598.254645902,0.0,220.879908,151.653867033,93.2454127205,0.0,48.3426,44.9028127205
 06/05  13:00:00,1060.23485802,87.571878088,593.403110143,0.0,220.879908,145.652643033,78.1455698027,0.0117809896309,24.1713,53.9624888131
 06/05  14:00:00,1071.28198843,90.6351917317,601.407272557,0.0,220.879908,145.652643033,59.8407213143,0.0,24.1713,35.6694213143
 06/05  15:00:00,1076.08530584,94.2830686837,610.494110714,0.0,220.879908,137.835547516,49.4953479458,0.00706585496641,4.83426,44.6540220908
 06/05  16:00:00,1097.40559096,88.1284428648,643.025670531,0.0,220.879908,133.019064,31.4420404458,0.0112720053473,4.83426,26.5965084405
 06/05  17:00:00,1005.84431569,83.8282942692,635.653627116,0.0,220.879908,53.238744,40.2913996171,0.0,4.83426,35.4571396171
 06/05  18:00:00,1001.75870815,83.0869793477,632.680897493,0.0,220.879908,53.238744,40.416673963,0.0,4.83426,35.582413963
 06/05  19:00:00,986.773515988,81.2846103008,619.655921018,0.0,220.879908,53.238744,22.1845687088,0.0,4.83426,17.3503087088
 06/05  20:00:00,847.984907421,79.1407724368,475.795710007,0.0,220.879908,53.238744,13.5093663539,0.0,4.83426,8.67510635385
 06/05  21:00:00,159.188428192,0.727075260359,39.5118689244,0.0,43.513341876,52.539744,13.5095033678,0.0,4.83426,8.67524336778
 06/05  22:00:00,134.45412087,0.361979606825,15.7411842749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,119.018634476,0.0,0.0,0.0,43.513341876,52.539744,13.4656712499,0.0,4.83426,8.63141124993
 06/05  24:00:00,118.106440499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.100433936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.085105737,0.0,0.0,0.0,43.513341876,52.539744,13.4522991666,0.0,4.83426,8.61803916663
 06/06  03:00:00,118.061798085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.363182977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,114.041528458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,287.891489973,73.5200072717,110.802784279,0.0,43.513341876,53.238744,143.331227886,129.878900637,4.83426,8.61806724849
 06/06  07:00:00,547.785751722,73.3698747623,192.844493776,0.0,220.879908,53.238744,76.2482482499,53.8762087618,4.83426,17.5377794881
 06/06  08:00:00,834.705254563,78.3831333658,381.138954091,0.0,220.879908,145.652643033,62.7315959869,0.0,36.25695,26.4746459869
 06/06  09:00:00,884.956793562,79.7298786361,430.08404154,0.0,220.879908,145.652643033,80.8193742994,0.0,36.25695,44.5624242994
 06/06  10:00:00,909.797062439,81.2521264997,447.428000787,0.0,220.879908,151.653867033,84.0378146926,0.0,48.3426,35.6952146926
 06/06  11:00:00,996.122909079,83.1997050113,528.870483317,0.0,220.879908,151.653867033,93.1285375358,0.00749222770114,48.3426,44.7784453081
 06/06  12:00:00,1008.41406323,85.6960045463,538.141224967,0.0,220.879908,151.653867033,102.213387691,0.0,48.3426,53.8707876914
 06/06  13:00:00,1002.1426355,88.8628204969,533.78436647,0.0,220.879908,145.652643033,69.1587342814,0.0115632052324,24.1713,44.9758710762
 06/06  14:00:00,1023.41536179,91.6610860279,551.564038981,0.0,220.879908,145.652643033,59.8371389644,0.0,24.1713,35.6658389644
 06/06  15:00:00,1061.16929321,95.1442495009,593.7305457,0.0,220.879908,137.835547516,49.482177363,0.0,4.83426,44.647917363
 06/06  16:00:00,1112.82078887,89.5251590595,656.47635876,0.0,220.879908,133.019064,40.2988306405,0.0112168929508,4.83426,35.4533537476
 06/06  17:00:00,1008.78544877,83.8098532544,638.406063371,0.0,220.879908,53.238744,40.2868793276,0.0,4.83426,35.4526193276
 06/06  18:00:00,969.037014194,81.505801556,600.066999123,0.0,220.879908,53.238744,40.4131996559,0.0,4.83426,35.5789396559
 06/06  19:00:00,946.798221486,80.0678020409,579.567798403,0.0,220.879908,53.238744,13.5185958864,0.0,4.83426,8.68433588638
 06/06  20:00:00,954.297244787,78.7270127154,579.70837085,0.0,220.879908,53.238744,13.5081813377,0.0,4.83426,8.67392133775
 06/06  21:00:00,227.162644463,1.08974065884,106.870881172,0.0,43.513341876,52.539744,13.5086195167,0.0,4.83426,8.67435951671
 06/06  22:00:00,118.219472391,0.0,0.0,0.0,43.513341876,52.539744,13.4751327884,0.0,4.83426,8.64087278845
 06/06  23:00:00,119.090457775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.196831691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.179406705,0.0,0.0,0.0,43.513341876,52.539744,13.4522108242,0.0,4.83426,8.61795082419
 06/07  02:00:00,118.136546135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.089915847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.516304465,0.0,0.0,0.0,43.513341876,52.539744,13.4520275083,0.0,4.83426,8.61776750832
 06/07  05:00:00,112.484889152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,235.333340008,73.5893237426,59.9402244426,0.0,43.513341876,53.238744,201.456277945,196.602017945,4.83426,0.02
 06/07  07:00:00,406.448563329,73.3555280991,53.5930763019,0.0,220.879908,53.238744,213.700355959,182.571362383,4.83426,26.2947335757
 06/07  08:00:00,531.301674795,77.5850683395,81.377689743,0.0,220.879908,145.652643033,124.129876886,61.4040238092,36.25695,26.4689030764
 06/07  09:00:00,596.444879579,79.1399540685,144.408415828,0.0,220.879908,145.652643033,81.6235514185,9.72079772339,36.25695,35.6458036951
 06/07  10:00:00,724.583406423,80.9839614345,263.809244034,0.0,220.879908,151.653867033,92.9478545368,0.0,48.3426,44.6052545368
 06/07  11:00:00,890.37314823,83.0225432935,425.634261525,0.0,220.879908,151.653867033,93.1077258685,0.0,48.3426,44.7651258685
 06/07  12:00:00,1016.69111988,85.8909422392,549.174032238,0.0,220.879908,151.653867033,93.2371742729,0.0,48.3426,44.8945742729
 06/07  13:00:00,1032.25914682,89.089926334,567.380491574,0.0,220.879908,145.652643033,69.146345713,0.0116980844202,24.1713,44.9633476286
 06/07  14:00:00,1052.28894797,92.2952209391,583.415105239,0.0,220.879908,145.652643033,68.7410161775,0.0,24.1713,44.5697161775
 06/07  15:00:00,1072.02718455,96.1758147318,606.380592055,0.0,220.879908,137.835547516,40.5622867735,0.00691882715167,4.83426,35.7211079464
 06/07  16:00:00,1097.73869363,88.3588596591,645.573295655,0.0,220.879908,133.019064,40.295380891,0.0114583727866,4.83426,35.4496625182
 06/07  17:00:00,1001.29299571,82.6524863863,634.733538696,0.0,220.879908,53.238744,40.278414116,0.0,4.83426,35.444154116
 06/07  18:00:00,995.100296281,82.1727955841,629.14253797,0.0,220.879908,53.238744,40.4082060596,0.0,4.83426,35.5739460596
 06/07  19:00:00,965.029365018,79.9047753549,601.480806146,0.0,220.879908,53.238744,13.5179538617,0.0,4.83426,8.68369386175
 06/07  20:00:00,844.551790467,78.1870364466,474.506949773,0.0,220.879908,53.238744,13.50774034,0.0,4.83426,8.67348033995
 06/07  21:00:00,173.026134141,1.08911192172,52.9560678361,0.0,43.513341876,52.539744,13.5088035258,0.0,4.83426,8.67454352583
 06/07  22:00:00,118.155606885,0.0,0.0,0.0,43.513341876,52.539744,13.4752852319,0.0,4.83426,8.6410252319
 06/07  23:00:00,119.033596518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.126864744,0.0,0.0,0.0,43.513341876,52.539744,13.4522059408,0.0,4.83426,8.61794594076
 06/08  01:00:00,118.088312704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.048201238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.033701379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.479482995,0.0,0.0,0.0,43.513341876,52.539744,13.4519890425,0.0,4.83426,8.61772904253
 06/08  05:00:00,112.460062976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,223.05494419,73.4961222957,47.9598933238,0.0,43.513341876,53.238744,236.17817558,231.32391558,4.83426,0.02
 06/08  07:00:00,393.035419512,73.354566222,40.4005799022,0.0,220.879908,53.238744,246.819167266,215.690771484,4.83426,26.2941357822
 06/08  08:00:00,478.673152932,76.9795198317,30.055983788,0.0,220.879908,145.652643033,202.652267883,139.927620393,36.25695,26.46769749
 06/08  09:00:00,485.470428061,78.0569981147,35.6218779004,0.0,220.879908,145.652643033,205.854593278,133.959212744,36.25695,35.6384305337
 06/08  10:00:00,514.361431932,78.820983692,57.4074340938,0.0,220.879908,151.653867033,197.756173083,104.81673217,48.3426,44.5968409131
 06/08  11:00:00,504.757546819,79.4360394496,46.4833905305,0.0,220.879908,151.653867033,195.474765642,102.370027235,48.3426,44.7621384065
 06/08  12:00:00,504.746791294,80.99859157,45.7738833972,0.0,220.879908,151.653867033,189.987773939,96.7615787984,48.3426,44.8835951411
 06/08  13:00:00,527.048896706,82.1072270543,72.5133954253,0.0,220.879908,145.652643033,151.424105457,82.2941770343,24.1713,44.9586284231
 06/08  14:00:00,580.203437338,83.3111176045,123.775373831,0.0,220.879908,145.652643033,101.533838659,32.7979361464,24.1713,44.5646025124
 06/08  15:00:00,637.979115483,85.8865929838,186.08771458,0.0,220.879908,137.835547516,48.3113994713,7.7615410837,4.83426,35.7155983876
 06/08  16:00:00,645.104214168,81.3015231796,202.492249402,0.0,220.879908,133.019064,44.6944840729,4.41665185489,4.83426,35.443572218
 06/08  17:00:00,567.835563455,78.0779250809,207.765348536,0.0,220.879908,53.238744,41.5823769224,1.3066571321,4.83426,35.4414597903
 06/08  18:00:00,563.763228474,78.1695346875,203.475556069,0.0,220.879908,53.238744,40.4027549169,0.0,4.83426,35.5684949169
 06/08  19:00:00,521.983795297,77.4012926143,162.813068955,0.0,220.879908,53.238744,20.2163899687,6.70014008999,4.83426,8.68198987867
 06/08  20:00:00,464.76991836,76.1845992512,101.83959827,0.0,220.879908,53.238744,56.7767809448,43.2683899994,4.83426,8.67413094541
 06/08  21:00:00,118.155907344,0.0,0.0,0.0,43.513341876,52.539744,13.5082358047,0.0,4.83426,8.67397580473
 06/08  22:00:00,117.871011174,0.0,0.0,0.0,43.513341876,52.539744,13.4748014027,0.0,4.83426,8.64054140268
 06/08  23:00:00,118.78867205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,117.853225956,0.0,0.0,0.0,43.513341876,52.539744,13.4520818844,0.0,4.83426,8.61782188435
 06/09  01:00:00,117.833543698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,117.790434226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.775340545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,119.891861012,0.0,0.0,0.0,43.513341876,52.539744,13.452149572,0.0,4.83426,8.61788957196
 06/09  05:00:00,113.582711217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,175.112489476,73.350650294,0.00404630272784,0.0,43.513341876,53.238744,794.685448857,789.831188857,4.83426,0.02
 06/09  07:00:00,351.991822054,73.350650294,0.0,0.0,220.879908,53.238744,619.727701803,588.602515889,4.83426,26.2909259135
 06/09  08:00:00,445.847136008,74.7581244037,0.00235854280861,0.0,220.879908,145.652643033,372.816896111,310.095168928,36.25695,26.4647771836
 06/09  09:00:00,482.035880954,76.0942030905,34.1707975218,0.0,220.879908,145.652643033,189.057368223,117.163810188,36.25695,35.6366080342
 06/09  10:00:00,581.22701543,77.3989807938,125.098876734,0.0,220.879908,151.653867033,101.130558199,8.1948834671,48.3426,44.5930747316
 06/09  11:00:00,675.772859608,78.7011066717,216.900954581,0.0,220.879908,151.653867033,93.0957259675,0.0,48.3426,44.7531259675
 06/09  12:00:00,772.46329689,80.7520040269,312.000629764,0.0,220.879908,151.653867033,93.2205152016,0.0,48.3426,44.8779152016
 06/09  13:00:00,884.183439754,83.5275638948,426.441960295,0.0,220.879908,145.652643033,69.1345365806,0.0108628701828,24.1713,44.9523737104
 06/09  14:00:00,1004.81565592,86.6565499136,543.512548497,0.0,220.879908,145.652643033,60.8587538853,0.0,24.1713,36.6874538853
 06/09  15:00:00,1029.55523702,89.8828241171,572.583884211,0.0,220.879908,137.835547516,48.4303414861,0.00734176325374,4.83426,43.5887397228
 06/09  16:00:00,1061.45028842,85.1011041698,614.120625737,0.0,220.879908,133.019064,40.2856731573,0.0108085810607,4.83426,35.4406045763
 06/09  17:00:00,977.110612368,81.0721403822,613.511185196,0.0,220.879908,53.238744,40.2730354611,0.0,4.83426,35.4387754611
 06/09  18:00:00,976.383722201,80.4976794991,613.423725081,0.0,220.879908,53.238744,40.3967082357,0.0,4.83426,35.5624482357
 06/09  19:00:00,956.754789232,79.4830883679,595.026459638,0.0,220.879908,53.238744,13.5182812059,0.0,4.83426,8.68402120593
 06/09  20:00:00,778.32661253,77.7969915527,413.087466447,0.0,220.879908,53.238744,13.5150290869,0.0066285031046,4.83426,8.67414058375
 06/09  21:00:00,117.987141747,0.0,0.0,0.0,43.513341876,52.539744,13.5081106956,0.0,4.83426,8.67385069558
 06/09  22:00:00,118.028190464,0.0,0.0,0.0,43.513341876,52.539744,13.4750314649,0.0,4.83426,8.64077146492
 06/09  23:00:00,118.947322951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.01562936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.004947826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.991247252,0.0,0.0,0.0,43.513341876,52.539744,13.445398763,0.0,4.83426,8.61113876303
 06/10  03:00:00,117.956387373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.342129363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,112.314286821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.399489434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.362128326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.431061017,0.0,0.0,0.0,43.513341876,52.539744,13.4439109082,0.0,4.83426,8.60965090823
 06/10  09:00:00,100.544464364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.647747777,0.0,0.0,0.0,43.513341876,52.539744,13.5465635095,0.0,4.83426,8.71230350946
 06/10  11:00:00,101.486656192,0.0,0.0,0.0,43.513341876,52.539744,13.4850709323,0.0,4.83426,8.65081093233
 06/10  12:00:00,100.677383278,0.0,0.0,0.0,43.513341876,52.539744,13.4848660809,0.0,4.83426,8.65060608093
 06/10  13:00:00,100.757088764,0.0,0.0,0.0,43.513341876,52.539744,13.4783646328,0.0,4.83426,8.64410463284
 06/10  14:00:00,202.672647801,1.27649133031,99.8830096628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,406.909451272,3.48058930432,299.206368419,0.0,43.513341876,52.539744,13.4783173579,0.0,4.83426,8.64405735787
 06/10  16:00:00,242.393378609,2.82151769188,137.363128403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,340.9646941,8.89558222409,229.304393941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,285.990264346,3.29271412011,180.444349599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,285.881650076,3.26875657031,179.738216431,0.0,43.513341876,52.539744,13.4455177427,0.0,4.83426,8.61125774273
 06/10  20:00:00,155.934140522,1.48392628317,46.9739439514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.523963166,0.0,0.0,0.0,43.513341876,52.539744,27.2478166815,0.0,4.83426,22.4135566815
 06/10  22:00:00,118.101578416,0.0,0.0,0.0,43.513341876,52.539744,8.71294334942,0.0,4.83426,3.87868334942
 06/10  23:00:00,118.934447551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.060461565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.042594552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.048299999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.051846185,0.0,0.0,0.0,43.513341876,52.539744,13.4454708269,0.0,4.83426,8.61121082688
 06/11  04:00:00,118.528157566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,112.519077376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.57454596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.406467887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.391677971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.419995627,0.0,0.0,0.0,43.513341876,52.539744,13.4518143251,0.0,4.83426,8.61755432509
 06/11  10:00:00,100.409663776,0.0,0.0,0.0,43.513341876,52.539744,13.5449247212,0.0,4.83426,8.71066472119
 06/11  11:00:00,101.259546063,0.0,0.0,0.0,43.513341876,52.539744,13.4844564861,0.0,4.83426,8.65019648613
 06/11  12:00:00,100.435551014,0.0,0.0,0.0,43.513341876,52.539744,13.4842352427,0.0,4.83426,8.6499752427
 06/11  13:00:00,100.540589673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,100.573657742,0.0,0.0,0.0,43.513341876,52.539744,13.4782691508,0.0,4.83426,8.64400915078
 06/11  15:00:00,149.623932984,1.00034648695,47.4537555027,0.0,43.513341876,52.539744,13.4779269344,0.0,4.83426,8.64366693435
 06/11  16:00:00,131.380305347,0.683442378066,29.9793424356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,100.290427207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,100.286199845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,100.748830779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,106.647341733,0.0,0.0,0.0,43.513341876,52.539744,13.4454490698,0.0,4.83426,8.61118906983
 06/11  21:00:00,118.336353322,0.0,0.0,0.0,43.513341876,52.539744,22.4148249372,0.0,4.83426,17.5805649372
 06/11  22:00:00,117.972638158,0.0,0.0,0.0,43.513341876,52.539744,13.4453756693,0.0,4.83426,8.61111566934
 06/11  23:00:00,118.828403151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,117.954390494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,117.953519067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.951480315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,117.948665314,0.0,0.0,0.0,43.513341876,52.539744,13.4518468659,0.0,4.83426,8.61758686587
 06/12  04:00:00,118.402236706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,112.400974671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,256.442179661,73.3658337045,80.8799398868,0.0,43.513341876,53.238744,240.843609162,235.989349162,4.83426,0.02
 06/12  07:00:00,507.77298984,73.350650294,153.420795363,0.0,220.879908,53.238744,158.71314367,127.594126099,4.83426,26.2847575711
 06/12  08:00:00,762.221274887,76.182253906,311.179575942,0.0,220.879908,145.652643033,63.2166197146,0.50428974549,36.25695,26.4553799691
 06/12  09:00:00,935.464237856,78.2563759642,481.404975772,0.0,220.879908,145.652643033,71.8773321486,0.0,36.25695,35.6203821486
 06/12  10:00:00,903.751088346,79.2276663021,443.228303454,0.0,220.879908,151.653867033,92.9213882994,0.0,48.3426,44.5787882994
 06/12  11:00:00,969.824356035,80.503718916,506.636477241,0.0,220.879908,151.653867033,93.0939153017,0.00992043968676,48.3426,44.7413948621
 06/12  12:00:00,1035.59004242,82.7843676784,569.67628691,0.0,220.879908,151.653867033,93.1989171343,0.0,48.3426,44.8563171343
 06/12  13:00:00,1025.09899775,84.7702287756,563.215793565,0.0,220.879908,145.652643033,69.1123632399,0.0119593126064,24.1713,44.9291039273
 06/12  14:00:00,1037.32893333,86.1223276907,574.511396238,0.0,220.879908,145.652643033,66.1886972948,0.0,24.1713,42.0173972948
 06/12  15:00:00,1059.61947976,89.0294704182,601.324381613,0.0,220.879908,137.835547516,43.050819663,0.0,4.83426,38.216559663
 06/12  16:00:00,1100.68147963,84.3184581308,651.893083748,0.0,220.879908,133.019064,40.2725950562,0.0110642032552,4.83426,35.427270853
 06/12  17:00:00,1017.34243814,81.0652059369,651.747641003,0.0,220.879908,53.238744,31.4093197269,0.0,4.83426,26.5750597269
 06/12  18:00:00,1011.60494474,80.9266254457,646.786629528,0.0,220.879908,53.238744,49.2671198038,0.0,4.83426,44.4328598038
 06/12  19:00:00,988.561870378,79.9890807736,624.502197531,0.0,220.879908,53.238744,13.5163908099,0.0,4.83426,8.68213080986
 06/12  20:00:00,893.405614411,78.2887479429,525.856652237,0.0,220.879908,53.238744,13.5071043625,0.0,4.83426,8.67284436252
 06/12  21:00:00,118.479460724,0.0,0.0,0.0,43.513341876,52.539744,13.5074185434,0.0,4.83426,8.67315854345
 06/12  22:00:00,118.140712807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.046960065,0.0,0.0,0.0,43.513341876,52.539744,13.4647616919,0.0,4.83426,8.63050169193
 06/12  24:00:00,118.152974814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.141610378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.1280314,0.0,0.0,0.0,43.513341876,52.539744,13.4518519737,0.0,4.83426,8.61759197366
 06/13  03:00:00,118.113663105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.499976089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,114.089342019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,334.912445266,73.6794880103,157.570995532,0.0,43.513341876,53.238744,124.540413525,111.088556032,4.83426,8.61759749287
 06/13  07:00:00,643.477818432,73.3948857591,287.481281621,0.0,220.879908,53.238744,37.6785867492,15.3141100084,4.83426,17.5302167409
 06/13  08:00:00,968.978350918,79.920233681,512.215964861,0.0,220.879908,145.652643033,62.7184725459,0.00514881490471,36.25695,26.456373731
 06/13  09:00:00,999.533831011,82.4309902328,538.895112983,0.0,220.879908,145.652643033,80.7757487149,0.0,36.25695,44.5187987149
 06/13  10:00:00,1031.81650951,85.5902889878,560.014918041,0.0,220.879908,151.653867033,84.002652261,0.0,48.3426,35.660052261
 06/13  11:00:00,1077.21980947,88.7850196217,601.635227001,0.0,220.879908,151.653867033,93.0691966727,0.0,48.3426,44.7265966727
 06/13  12:00:00,1097.56507122,91.7148272537,619.82699762,0.0,220.879908,151.653867033,93.1909227199,0.0,48.3426,44.8483227199
 06/13  13:00:00,1078.64669334,94.3539760222,604.434901471,0.0,220.879908,145.652643033,69.1066105848,0.0122778867558,24.1713,44.9230326981
 06/13  14:00:00,1043.72379727,96.8442977864,565.813148016,0.0,220.879908,145.652643033,68.7065063726,0.0,24.1713,44.5352063726
 06/13  15:00:00,1047.22453797,99.3426357871,573.938151789,0.0,220.879908,137.835547516,40.5413556655,0.0179003437588,4.83426,35.6891953217
 06/13  16:00:00,1127.67312557,94.4375281336,665.705681985,0.0,220.879908,133.019064,40.2681830812,0.0100445221651,4.83426,35.423878559
 06/13  17:00:00,1053.23036724,88.280661843,677.854269682,0.0,220.879908,53.238744,33.6360951111,0.0,4.83426,28.8018351111
 06/13  18:00:00,1042.87968138,86.5789865727,669.761850643,0.0,220.879908,53.238744,47.0222114384,0.0,4.83426,42.1879514384
 06/13  19:00:00,1028.58918059,84.1517420287,658.312723757,0.0,220.879908,53.238744,13.5163445526,0.0,4.83426,8.68208455264
 06/13  20:00:00,938.159645934,80.8733640784,566.841149266,0.0,220.879908,53.238744,13.5289652342,0.0214241886216,4.83426,8.67328104561
 06/13  21:00:00,182.290975568,1.08907500226,62.5545058063,0.0,43.513341876,52.539744,13.507437195,0.0,4.83426,8.673177195
 06/13  22:00:00,170.119560427,1.08970316567,50.3579195999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,119.043272304,0.0,0.0,0.0,43.513341876,52.539744,13.4648143922,0.0,4.83426,8.6305543922
 06/13  24:00:00,118.135592283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.128170326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.130777116,0.0,0.0,0.0,43.513341876,52.539744,13.4516263465,0.0,4.83426,8.61736634645
 06/14  03:00:00,118.131577461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.641694454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,112.661751132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,592.877438389,74.0844442906,412.654268383,0.0,43.513341876,53.238744,13.480638014,0.0288719796075,4.83426,8.61750603441
 06/14  07:00:00,825.295734484,73.4514573501,467.071759429,0.0,220.879908,53.238744,22.3633751171,0.0,4.83426,17.5291151171
 06/14  08:00:00,982.691227089,80.3205697569,522.688810487,0.0,220.879908,145.652643033,62.7159113823,0.00494488410604,36.25695,26.4540164982
 06/14  09:00:00,998.018314288,82.8813993451,533.947781405,0.0,220.879908,145.652643033,80.7699323805,0.0,36.25695,44.5129823805
 06/14  10:00:00,1038.05658241,86.3856101245,564.158855898,0.0,220.879908,151.653867033,83.9972633515,0.0,48.3426,35.6546633515
 06/14  11:00:00,1076.96544408,88.0380265022,600.976227955,0.0,220.879908,151.653867033,93.0616247339,0.0,48.3426,44.7190247339
 06/14  12:00:00,1088.72706058,90.9095780037,610.60723959,0.0,220.879908,151.653867033,93.1849581106,0.0,48.3426,44.8423581106
 06/14  13:00:00,1084.67320553,93.2509667925,609.994349876,0.0,220.879908,145.652643033,69.0972372797,0.0117736241817,24.1713,44.9141636555
 06/14  14:00:00,1099.71955094,95.2420863441,622.929554035,0.0,220.879908,145.652643033,63.9747238266,0.0,24.1713,39.8034238266
 06/14  15:00:00,1118.39160356,98.2473927058,646.1660717,0.0,220.879908,137.835547516,45.2658437766,0.0178008121319,4.83426,40.4137829645
 06/14  16:00:00,1155.44849389,93.5163255837,693.278450923,0.0,220.879908,133.019064,40.2680674392,0.011213503322,4.83426,35.4225939358
 06/14  17:00:00,1052.97790724,87.6613816918,676.985292801,0.0,220.879908,53.238744,31.4018998622,0.0,4.83426,26.5676398622
 06/14  18:00:00,1042.72377472,86.687128753,667.983756131,0.0,220.879908,53.238744,40.3776142578,0.0,4.83426,35.5433542578
 06/14  19:00:00,1031.77407016,84.9757583577,658.257781416,0.0,220.879908,53.238744,22.1789610793,0.0,4.83426,17.3447010793
 06/14  20:00:00,997.048947306,82.3687680774,620.005395653,0.0,220.879908,53.238744,13.5071239835,0.0,4.83426,8.67286398345
 06/14  21:00:00,320.375849113,1.08988389862,198.982559874,0.0,43.513341876,52.539744,13.507170902,0.0,4.83426,8.672910902
 06/14  22:00:00,247.715561025,0.904949017062,127.175821676,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,258.334948058,1.08978878842,136.520138826,0.0,43.513341876,52.539744,13.4647850907,0.0,4.83426,8.6305250907
 06/14  24:00:00,118.328158701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.30365088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.249815814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.213978458,0.0,0.0,0.0,43.513341876,52.539744,13.4517906911,0.0,4.83426,8.61753069114
 06/15  04:00:00,118.693632423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,112.675577263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,706.885891029,74.7089374117,524.089814471,0.0,43.513341876,53.238744,13.5482239739,0.0964658692002,4.83426,8.61749810467
 06/15  07:00:00,881.563890115,74.4854282419,519.741748836,0.0,220.879908,53.238744,22.3600710259,0.0,4.83426,17.5258110259
 06/15  08:00:00,1010.22843961,85.5400344683,543.136463101,0.0,220.879908,145.652643033,62.7067391268,0.0,36.25695,26.4497891268
 06/15  09:00:00,1053.95018232,88.6272760721,584.190866518,0.0,220.879908,145.652643033,71.8639890299,0.0,36.25695,35.6070390299
 06/15  10:00:00,1098.54677766,91.5479774985,619.080055452,0.0,220.879908,151.653867033,92.902608049,0.0,48.3426,44.560008049
 06/15  11:00:00,1123.19838359,93.8908349178,640.623757609,0.0,220.879908,151.653867033,93.0548465903,0.0,48.3426,44.7122465903
 06/15  12:00:00,1139.57765427,97.2049905788,654.46349072,0.0,220.879908,151.653867033,93.1802170474,0.0,48.3426,44.8376170474
 06/15  13:00:00,1145.81360275,99.7200945791,663.831322631,0.0,220.879908,145.652643033,69.0790811337,0.0,24.1713,44.9077811337
 06/15  14:00:00,1157.27676714,101.612158829,673.213403499,0.0,220.879908,145.652643033,59.7932406439,0.0,24.1713,35.6219406439
 06/15  15:00:00,1166.2552883,104.39206021,687.062910827,0.0,220.879908,137.835547516,49.4439274946,0.018063559112,4.83426,44.5916039354
 06/15  16:00:00,1186.64139521,102.820142092,714.317777523,0.0,220.879908,133.019064,31.411848508,0.0112159516394,4.83426,26.5663725564
 06/15  17:00:00,1084.01998308,92.7020131186,702.420438684,0.0,220.879908,53.238744,40.2524410336,0.0,4.83426,35.4181810336
 06/15  18:00:00,1074.85707173,89.6483253936,696.347963992,0.0,220.879908,53.238744,40.3746688415,0.0,4.83426,35.5404088415
 06/15  19:00:00,1063.29178572,87.3839764081,686.677796236,0.0,220.879908,53.238744,13.5156254082,0.0,4.83426,8.6813654082
 06/15  20:00:00,1015.50560246,84.2173100652,636.462790972,0.0,220.879908,53.238744,13.5068569792,0.0,4.83426,8.67259697916
 06/15  21:00:00,454.113577436,1.84503131684,330.863557922,0.0,43.513341876,52.539744,13.506229416,0.0,4.83426,8.67196941605
 06/15  22:00:00,495.951463046,2.92790412035,370.293191795,0.0,43.513341876,52.539744,13.4743751337,0.0,4.83426,8.64011513374
 06/15  23:00:00,344.133256112,1.59886709996,220.917095405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,286.265014473,1.46205139912,164.584583258,0.0,43.513341876,52.539744,13.4516839984,0.0,4.83426,8.61742399845
 06/16  01:00:00,118.290665759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.27508247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.262705338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.808778573,0.0,0.0,0.0,43.513341876,52.539744,13.4516186988,0.0,4.83426,8.6173586988
 06/16  05:00:00,114.408011114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,706.499276248,75.1978377116,522.447581086,0.0,43.513341876,53.238744,4.92245234477,0.0681923447744,4.83426,0.02
 06/16  07:00:00,877.026094159,74.9898764582,515.338899436,0.0,220.879908,53.238744,31.11398267,0.0,4.83426,26.27972267
 06/16  08:00:00,1006.54292984,86.6576413646,538.519610542,0.0,220.879908,145.652643033,53.7420037943,0.00529244410422,36.25695,17.4797613502
 06/16  09:00:00,1078.03055419,90.3298499304,605.804627621,0.0,220.879908,145.652643033,53.7366039414,0.0,36.25695,17.4796539414
 06/16  10:00:00,1118.75416204,93.0255955609,637.445306709,0.0,220.879908,151.653867033,65.8211134283,0.0,48.3426,17.4785134283
 06/16  11:00:00,1146.16761951,95.6679894579,661.218722067,0.0,220.879908,151.653867033,65.8198775088,0.0,48.3426,17.4772775088
 06/16  12:00:00,1157.68395154,98.3051601455,670.931637699,0.0,220.879908,151.653867033,65.8211847767,0.0,48.3426,17.4785847767
 06/16  13:00:00,1157.13107921,100.267983134,674.661707619,0.0,220.879908,145.652643033,41.6630891744,0.0118630615921,24.1713,17.4799261128
 06/16  14:00:00,1168.57243493,102.14968381,683.940710247,0.0,220.879908,145.652643033,41.6475541168,0.0,24.1713,17.4762541168
 06/16  15:00:00,1154.50449765,104.672049885,675.118230985,0.0,220.879908,137.835547516,22.3210831956,0.00791141941299,4.83426,17.4789117762
 06/16  16:00:00,1163.37731863,103.479747305,690.742497983,0.0,220.879908,133.019064,40.2466924733,0.0,4.83426,35.4124324733
 06/16  17:00:00,1047.76489007,94.6950550327,664.124786242,0.0,220.879908,53.238744,40.2474004146,0.0,4.83426,35.4131404146
 06/16  18:00:00,1028.76351794,90.6343465198,649.355564591,0.0,220.879908,53.238744,40.3676103035,0.0,4.83426,35.5333503035
 06/16  19:00:00,1008.31177396,87.2465926014,632.708757113,0.0,220.879908,53.238744,13.5163389998,0.0,4.83426,8.68207899977
 06/16  20:00:00,988.395121495,84.4309227278,608.829095752,0.0,220.879908,53.238744,13.5058883766,0.0,4.83426,8.67162837662
 06/16  21:00:00,517.50529669,3.00880044754,391.906301094,0.0,43.513341876,52.539744,13.506905995,0.0,4.83426,8.67264599502
 06/16  22:00:00,355.327004408,1.90263014868,232.411739433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,387.548886137,2.2630457859,263.070298835,0.0,43.513341876,52.539744,13.4646019678,0.0,4.83426,8.63034196783
 06/16  24:00:00,231.660399614,1.12523459178,110.920965592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.270505775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.252406729,0.0,0.0,0.0,43.513341876,52.539744,13.4452789572,0.0,4.83426,8.61101895721
 06/17  03:00:00,118.218472571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.716487961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,112.711352149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.794391004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.669126682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.740576866,0.0,0.0,0.0,43.513341876,52.539744,13.4452987129,0.0,4.83426,8.61103871287
 06/17  09:00:00,175.243646324,0.595383922674,73.0344639647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,439.573530592,2.98476433511,331.992945442,0.0,43.513341876,52.539744,13.5441642891,0.0,4.83426,8.70990428906
 06/17  11:00:00,519.449560424,7.49824436218,406.15214944,0.0,43.513341876,52.539744,13.4821087506,0.0,4.83426,8.6478487506
 06/17  12:00:00,576.249688091,10.4289504246,460.548800482,0.0,43.513341876,52.539744,13.4839481902,0.0,4.83426,8.64968819018
 06/17  13:00:00,553.211914693,10.0569437993,438.161379033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,718.652150939,28.872983266,583.525663545,0.0,43.513341876,52.539744,13.4773788742,0.0,4.83426,8.64311887421
 06/17  15:00:00,667.513845442,24.6351537584,537.269474705,0.0,43.513341876,52.539744,13.4764699681,0.0,4.83426,8.64220996811
 06/17  16:00:00,716.555351559,29.2405692844,581.188912849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,674.856961894,36.6121960012,532.879241251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,662.065224141,22.3951416563,532.901972981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,522.2411557,7.66423383588,408.53422405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,528.62376976,4.33619621276,412.202789952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,388.730429341,2.72712822383,264.167662778,0.0,43.513341876,52.539744,31.1864108376,0.0,4.83426,26.3521508376
 06/17  22:00:00,332.359771154,2.25762048239,209.318324176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,154.592045433,0.365305791636,34.7280459399,0.0,43.513341876,52.539744,13.4452973183,0.0,4.83426,8.61103731826
 06/17  24:00:00,188.70372183,0.72395921365,68.8910731296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.224133553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.20178349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.201680224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.709439742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,112.687601612,0.0,0.0,0.0,43.513341876,52.539744,13.4451380835,0.0,4.83426,8.61087808354
 06/18  06:00:00,100.770968736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.66979724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.741545699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,267.684241858,1.20362781246,163.907706489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,475.319537342,4.73296166768,366.0048175,0.0,43.513341876,52.539744,22.2326943953,0.0,4.83426,17.3984343953
 06/18  11:00:00,512.043448668,9.11656445993,397.461642117,0.0,43.513341876,52.539744,13.4836864438,0.0,4.83426,8.64942644383
 06/18  12:00:00,538.228819082,9.5687013381,423.841590274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,559.547439606,11.8798302875,442.575675369,0.0,43.513341876,52.539744,13.4819358821,0.0,4.83426,8.64767588212
 06/18  14:00:00,648.76585749,24.6828552264,518.219030044,0.0,43.513341876,52.539744,13.4773227612,0.0,4.83426,8.64306276119
 06/18  15:00:00,611.087936664,26.3466582959,478.836336838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,631.462420608,28.2259519516,497.589515364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,621.999146786,29.9391909494,486.555139368,0.0,43.513341876,52.539744,13.4446996608,0.0,4.83426,8.61043966082
 06/18  18:00:00,662.373255591,24.6954175935,531.961486135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,597.876314103,11.2615565176,480.488034798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,606.223236397,8.52087780997,485.606687551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,515.58247893,5.73672408088,386.932889393,0.0,43.513341876,52.539744,31.1855807709,0.0,4.83426,26.3513207709
 06/18  22:00:00,527.453459977,3.82159835247,400.170077887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,433.938037869,2.70843187448,308.048373857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,328.849366267,1.63867712428,206.562592571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,253.548872388,1.16909746457,132.550387274,0.0,43.513341876,52.539744,13.4516348273,0.0,4.83426,8.6173748273
 06/19  02:00:00,118.233754807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.21628422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.744888826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,112.729388727,0.0,0.0,0.0,43.513341876,52.539744,13.451639755,0.0,4.83426,8.61737975501
 06/19  06:00:00,708.87638305,75.6084573279,524.476717295,0.0,43.513341876,53.238744,4.92826162334,0.0740016233418,4.83426,0.02
 06/19  07:00:00,897.348267604,75.7206193769,533.707799291,0.0,220.879908,53.238744,22.3566504576,0.0,4.83426,17.5223904576
 06/19  08:00:00,1038.530972,88.4616085926,568.792014823,0.0,220.879908,145.652643033,53.7317393633,0.0,36.25695,17.4747893633
 06/19  09:00:00,1082.97333474,91.6163094002,609.942034099,0.0,220.879908,145.652643033,53.7320629839,0.0,36.25695,17.4751129839
 06/19  10:00:00,1128.24889401,94.2775062798,645.73021036,0.0,220.879908,151.653867033,65.8189042433,0.0,48.3426,17.4763042433
 06/19  11:00:00,1161.26733436,97.3261731659,674.861959618,0.0,220.879908,151.653867033,74.5462739143,0.0,48.3426,26.2036739143
 06/19  12:00:00,1174.16336006,99.6455848578,686.103931708,0.0,220.879908,151.653867033,65.8163452615,0.0,48.3426,17.4737452615
 06/19  13:00:00,1167.69458212,101.078777683,683.93430092,0.0,220.879908,145.652643033,41.6582099086,0.0121561358206,24.1713,17.4747537728
 06/19  14:00:00,1172.42973801,102.324615169,687.802580948,0.0,220.879908,145.652643033,41.6470684628,0.0,24.1713,17.4757684628
 06/19  15:00:00,1176.09118643,104.967937028,696.626417116,0.0,220.879908,137.835547516,22.3294106809,0.0183586722745,4.83426,17.4767920086
 06/19  16:00:00,1199.59609239,105.000958389,724.915890125,0.0,220.879908,133.019064,31.3897475271,0.0,4.83426,26.5554875271
 06/19  17:00:00,1099.09306832,98.6599202659,711.129258563,0.0,220.879908,53.238744,40.2370737591,0.0,4.83426,35.4028137591
 06/19  18:00:00,1084.61119415,95.5958751034,700.689881055,0.0,220.879908,53.238744,40.3561519062,0.0,4.83426,35.5218919062
 06/19  19:00:00,1063.28435419,91.9051800196,683.535762788,0.0,220.879908,53.238744,13.5153272378,0.0,4.83426,8.6810672378
 06/19  20:00:00,1034.16486202,87.2331426001,654.130498861,0.0,220.879908,53.238744,13.5052396657,0.0,4.83426,8.67097966566
 06/19  21:00:00,513.638382134,3.34793182373,388.020206883,0.0,43.513341876,52.539744,13.5054147911,0.0,4.83426,8.67115479107
 06/19  22:00:00,406.39871095,3.26164346664,281.601617368,0.0,43.513341876,52.539744,13.4738832652,0.0,4.83426,8.63962326517
 06/19  23:00:00,200.920445641,1.0897422867,79.6875076007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,157.794413357,0.621109810258,38.4446322174,0.0,43.513341876,52.539744,13.4513775655,0.0,4.83426,8.61711756546
 06/20  01:00:00,118.20791039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.183625051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.130512807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.436541181,0.0,0.0,0.0,43.513341876,52.539744,13.4515312574,0.0,4.83426,8.61727125743
 06/20  05:00:00,114.084655659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,292.352645085,74.2007315526,114.664348313,0.0,43.513341876,53.238744,85.0770417411,80.2227817411,4.83426,0.02
 06/20  07:00:00,531.641531192,73.8774107882,176.530132359,0.0,220.879908,53.238744,34.470061904,12.1145566437,4.83426,17.5212452602
 06/20  08:00:00,875.665802599,82.6763036733,417.934804412,0.0,220.879908,145.652643033,53.7381368482,0.00455143838903,36.25695,17.4766354098
 06/20  09:00:00,993.333478958,85.6217750965,531.111261863,0.0,220.879908,145.652643033,62.4575665472,0.0,36.25695,26.2006165472
 06/20  10:00:00,1029.37940865,88.2554994448,556.657515775,0.0,220.879908,151.653867033,65.815827584,0.0,48.3426,17.473227584
 06/20  11:00:00,1072.26565207,91.0784371518,594.850599382,0.0,220.879908,151.653867033,65.816739133,0.0,48.3426,17.474139133
 06/20  12:00:00,1089.38372169,94.7016753293,608.827672519,0.0,220.879908,151.653867033,65.8176640338,0.0,48.3426,17.4750640338
 06/20  13:00:00,1096.82288416,97.9466613684,618.3238222,0.0,220.879908,145.652643033,41.6588584848,0.0115597659854,24.1713,17.4759987188
 06/20  14:00:00,1116.10754609,100.164856652,634.704006809,0.0,220.879908,145.652643033,41.6434866674,0.0,24.1713,17.4721866674
