Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  15:00:00,1138.87326483,102.952633204,662.259840159,0.0,220.879908,137.835547516,22.3247044141,0.0175331225448,4.83426,17.4729112916
 06/20  16:00:00,1176.48483353,102.321263958,706.042085891,0.0,220.879908,133.019064,40.2313072378,0.0,4.83426,35.3970472378
 06/20  17:00:00,1076.81553422,94.3643746473,695.023385927,0.0,220.879908,53.238744,31.3856224078,0.0,4.83426,26.5513624078
 06/20  18:00:00,1065.97829013,91.9767099571,686.532916547,0.0,220.879908,53.238744,40.355332584,0.0,4.83426,35.521072584
 06/20  19:00:00,1042.43440288,88.7209501883,666.469544704,0.0,220.879908,53.238744,13.5144291517,0.0,4.83426,8.68016915173
 06/20  20:00:00,1022.31029281,85.31615349,644.190651999,0.0,220.879908,53.238744,13.5057028776,0.0,4.83426,8.67144287763
 06/20  21:00:00,584.28118123,3.18532200484,458.523534709,0.0,43.513341876,52.539744,13.5059183261,0.0,4.83426,8.67165832613
 06/20  22:00:00,414.957246214,2.39509006002,290.978984447,0.0,43.513341876,52.539744,13.4730539482,0.0,4.83426,8.63879394815
 06/20  23:00:00,334.231908801,1.91941449524,210.738367031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,244.327306965,1.39506026706,123.169647392,0.0,43.513341876,52.539744,13.4515771106,0.0,4.83426,8.61731711058
 06/21  01:00:00,118.23827113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.208903034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.202290262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.70303097,0.0,0.0,0.0,43.513341876,52.539744,13.4515128441,0.0,4.83426,8.61725284406
 06/21  05:00:00,112.70135397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,673.890876159,74.7257536675,491.923559374,0.0,43.513341876,53.238744,4.95371443859,0.0994544385922,4.83426,0.02
 06/21  07:00:00,876.977731208,74.4298299402,517.181282323,0.0,220.879908,53.238744,26.6075608817,0.0,4.83426,21.7733008817
 06/21  08:00:00,958.321640481,84.7268179763,494.953327225,0.0,220.879908,145.652643033,58.2132283978,0.0,36.25695,21.9562783978
 06/21  09:00:00,955.77226057,86.9683383117,489.492370485,0.0,220.879908,145.652643033,53.7292429251,0.0,36.25695,17.4722929251
 06/21  10:00:00,974.149205403,88.9848152853,498.912886543,0.0,220.879908,151.653867033,65.8157217415,0.0,48.3426,17.4731217415
 06/21  11:00:00,1003.56359598,90.8834987528,524.617534923,0.0,220.879908,151.653867033,65.8165424799,0.0,48.3426,17.4739424799
 06/21  12:00:00,1029.28157358,92.3847251867,548.817590514,0.0,220.879908,151.653867033,65.8173697658,0.0,48.3426,17.4747697658
 06/21  13:00:00,1036.29145774,93.8580315673,560.284113431,0.0,220.879908,145.652643033,41.6556468648,0.0119220668034,24.1713,17.472424798
 06/21  14:00:00,1063.32041578,95.3156043013,586.540357017,0.0,220.879908,145.652643033,41.6428431923,0.0,24.1713,17.4715431923
 06/21  15:00:00,1087.72706073,97.674511929,616.283903198,0.0,220.879908,137.835547516,22.3247286427,0.0181241322727,4.83426,17.4723445104
 06/21  16:00:00,1138.06952756,93.8406334214,675.867671988,0.0,220.879908,133.019064,40.2282368637,0.0,4.83426,35.3939768637
 06/21  17:00:00,1037.28581937,88.1037241225,661.317420474,0.0,220.879908,53.238744,31.3830936337,0.0,4.83426,26.5488336337
 06/21  18:00:00,1022.87962549,86.987968733,648.400890898,0.0,220.879908,53.238744,40.35120233,0.0,4.83426,35.51694233
 06/21  19:00:00,1004.35609397,84.7642938025,631.760451024,0.0,220.879908,53.238744,13.5141139298,0.0,4.83426,8.67985392985
 06/21  20:00:00,979.09594057,82.0688421271,603.38936468,0.0,220.879908,53.238744,13.5053882431,0.0,4.83426,8.6711282431
 06/21  21:00:00,255.346459552,1.09012724679,134.51409465,0.0,43.513341876,52.539744,13.5055957831,0.0,4.83426,8.67133578311
 06/21  22:00:00,214.659951958,1.09083924642,94.3142676464,0.0,43.513341876,52.539744,13.4726637899,0.0,4.83426,8.63840378988
 06/21  23:00:00,187.112276448,1.08959486846,66.1257702751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,118.218544359,0.0,0.0,0.0,43.513341876,52.539744,13.4514608821,0.0,4.83426,8.61720088209
 06/22  01:00:00,118.203256233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.157052515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.101844339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.555895628,0.0,0.0,0.0,43.513341876,52.539744,13.451284685,0.0,4.83426,8.61702468501
 06/22  05:00:00,112.516124978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,251.269061605,74.0084977199,75.0887595917,0.0,43.513341876,53.238744,170.195936908,165.341676908,4.83426,0.02
 06/22  07:00:00,453.564597722,73.454752549,99.6762261129,0.0,220.879908,53.238744,118.050898634,95.6989545686,4.83426,17.5176840656
 06/22  08:00:00,691.820798685,80.5460821378,237.269756021,0.0,220.879908,145.652643033,62.4629657367,0.00469312713091,36.25695,26.2013226096
 06/22  09:00:00,838.248517628,82.8588431423,380.702270515,0.0,220.879908,145.652643033,53.7276693939,0.0,36.25695,17.4707193939
 06/22  10:00:00,979.731021823,85.0285088571,513.269894495,0.0,220.879908,151.653867033,65.814034445,0.0,48.3426,17.471434445
 06/22  11:00:00,1053.35483975,87.6092226098,582.660636315,0.0,220.879908,151.653867033,65.8147576667,0.0,48.3426,17.4721576667
 06/22  12:00:00,1063.44138382,90.3138343485,590.30474606,0.0,220.879908,151.653867033,65.8154904892,0.0,48.3426,17.4728904892
 06/22  13:00:00,1063.07865229,93.1049585237,592.728373762,0.0,220.879908,145.652643033,41.6568668886,0.0119341856363,24.1713,17.473632703
 06/22  14:00:00,1086.49442448,96.074536309,613.002317011,0.0,220.879908,145.652643033,41.6456569267,0.0,24.1713,17.4743569267
 06/22  15:00:00,1093.40296828,98.9222799743,625.018968407,0.0,220.879908,137.835547516,22.3235710119,0.0190493880618,4.83426,17.4702616238
 06/22  16:00:00,1113.21537814,93.90366259,654.989587385,0.0,220.879908,133.019064,31.3829061131,0.0,4.83426,26.5486461131
 06/22  17:00:00,1018.79377123,87.8030569946,646.514084665,0.0,220.879908,53.238744,40.2268136275,0.0,4.83426,35.3925536275
 06/22  18:00:00,1012.57194641,86.8054588562,641.247280524,0.0,220.879908,53.238744,40.3438180117,0.0,4.83426,35.5095580117
 06/22  19:00:00,992.241812238,84.5367575088,623.099134167,0.0,220.879908,53.238744,13.5143749188,0.0,4.83426,8.6801149188
 06/22  20:00:00,970.78610206,81.9103069597,599.018380386,0.0,220.879908,53.238744,13.5054857179,0.0,4.83426,8.67122571795
 06/22  21:00:00,184.433144075,1.16808585989,64.2037173689,0.0,43.513341876,52.539744,13.5038012649,0.0,4.83426,8.66954126493
 06/22  22:00:00,160.986364635,1.08905259278,41.2838771295,0.0,43.513341876,52.539744,13.4734478497,0.0,4.83426,8.63918784969
 06/22  23:00:00,143.668816668,0.72395921365,23.5966098237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.144862823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.103284538,0.0,0.0,0.0,43.513341876,52.539744,13.4513310798,0.0,4.83426,8.61707107978
 06/23  02:00:00,118.037007474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.018546953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.256698993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,113.880596971,0.0,0.0,0.0,43.513341876,52.539744,13.4514433078,0.0,4.83426,8.61718330777
 06/23  06:00:00,203.581757437,73.5541547864,27.8952123408,0.0,43.513341876,53.238744,247.450449875,242.596189875,4.83426,0.02
 06/23  07:00:00,444.794234421,73.3748451137,91.2251253754,0.0,220.879908,53.238744,134.599903309,112.24898779,4.83426,17.5166555186
 06/23  08:00:00,683.110191969,79.484155927,229.812678903,0.0,220.879908,145.652643033,53.7347326389,0.00492200579646,36.25695,17.4728606331
 06/23  09:00:00,983.549146332,82.1868801069,525.29333784,0.0,220.879908,145.652643033,53.7293246115,0.0,36.25695,17.4723746115
 06/23  10:00:00,1056.81400672,84.6988798846,589.065804715,0.0,220.879908,151.653867033,65.815414919,0.0,48.3426,17.472814919
 06/23  11:00:00,1087.10060593,87.5310181845,614.840423456,0.0,220.879908,151.653867033,69.8429215699,0.0,48.3426,21.5003215699
 06/23  12:00:00,1096.28462059,90.0698396885,623.203456501,0.0,220.879908,151.653867033,70.5090184481,0.0,48.3426,22.1664184481
 06/23  13:00:00,1094.44115102,92.8924737804,624.005149994,0.0,220.879908,145.652643033,41.6531054693,0.01172982441,24.1713,17.4700756449
 06/23  14:00:00,1112.83993585,95.9610118,638.801693654,0.0,220.879908,145.652643033,41.6420067168,0.0,24.1713,17.4707067168
 06/23  15:00:00,1125.24710751,99.6343294288,655.236865876,0.0,220.879908,137.835547516,22.3240299635,0.0184230761962,4.83426,17.4713468873
 06/23  16:00:00,1144.25167941,95.2330354706,683.838308472,0.0,220.879908,133.019064,31.3803757687,0.0,4.83426,26.5461157687
 06/23  17:00:00,1047.11986444,88.5550872288,673.366174102,0.0,220.879908,53.238744,40.2212788095,0.0,4.83426,35.3870188095
 06/23  18:00:00,1027.3378374,85.7685761156,656.348887124,0.0,220.879908,53.238744,40.3430439054,0.0,4.83426,35.5087839054
 06/23  19:00:00,992.673246309,84.820518608,623.274364,0.0,220.879908,53.238744,13.5138381621,0.0,4.83426,8.67957816208
 06/23  20:00:00,983.294373215,82.1732386992,611.413490045,0.0,220.879908,53.238744,13.5047862707,0.0,4.83426,8.67052627075
 06/23  21:00:00,227.128528652,1.16952867942,106.899884913,0.0,43.513341876,52.539744,13.5052358108,0.0,4.83426,8.67097581083
 06/23  22:00:00,204.733849008,1.08999068501,84.5402959381,0.0,43.513341876,52.539744,8.89136732815,0.0,4.83426,4.05710732815
 06/23  23:00:00,170.680479246,0.72395921365,50.240479076,0.0,43.513341876,52.539744,9.42955188933,0.0,4.83426,4.59529188933
 06/23  24:00:00,184.919895209,1.08891246373,64.8121912974,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.252482258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.234679901,0.0,0.0,0.0,43.513341876,52.539744,13.445056905,0.0,4.83426,8.61079690502
 06/24  03:00:00,118.208847983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.70597469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,112.692434525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.749037786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.608603673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.631498422,0.0,0.0,0.0,43.513341876,52.539744,13.4449580443,0.0,4.83426,8.61069804432
 06/24  09:00:00,100.67552222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.715923492,0.0,0.0,0.0,43.513341876,52.539744,13.5401286612,0.0,4.83426,8.70586866118
 06/24  11:00:00,101.560656926,0.0,0.0,0.0,43.513341876,52.539744,13.4820760927,0.0,4.83426,8.64781609267
 06/24  12:00:00,262.926902687,1.140481513,159.172562453,0.0,43.513341876,52.539744,13.4827504995,0.0,4.83426,8.64849049948
 06/24  13:00:00,287.162341438,1.84869836393,182.061421935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,479.693923099,3.35057446883,370.937119068,0.0,43.513341876,52.539744,13.4754054853,0.0,4.83426,8.64114548534
 06/24  15:00:00,521.62372217,3.24617542504,412.522776146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,558.674153537,4.42068428978,448.366033949,0.0,43.513341876,52.539744,13.4451172384,0.0,4.83426,8.61085723841
 06/24  17:00:00,540.751865856,7.8148617298,427.281246584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,594.522215472,3.87251584831,483.959171553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,558.150158925,3.64690849509,448.153777175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,409.521868611,2.91345654896,295.535576759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,250.018378333,1.09141558762,128.735549301,0.0,43.513341876,52.539744,31.1688911667,0.0,4.83426,26.3346311667
 06/24  22:00:00,118.238253812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.050329221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.206892859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.18470968,0.0,0.0,0.0,43.513341876,52.539744,13.4450060788,0.0,4.83426,8.61074607879
 06/25  02:00:00,118.17478533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.163141035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.660173765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,112.648685605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.70908642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.509689803,0.0,0.0,0.0,43.513341876,52.539744,13.4450800591,0.0,4.83426,8.61082005909
 06/25  08:00:00,100.499782034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.564930135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.558710559,0.0,0.0,0.0,43.513341876,52.539744,22.2266976325,0.0,4.83426,17.3924376325
 06/25  11:00:00,101.344664759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,100.487641734,0.0,0.0,0.0,43.513341876,52.539744,13.4821910029,0.0,4.83426,8.64793100287
 06/25  13:00:00,151.224927447,2.04319536452,47.9727952918,0.0,43.513341876,52.539744,13.4825053733,0.0,4.83426,8.6482453733
 06/25  14:00:00,159.257185404,2.63979588276,55.2789667531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,135.048518301,1.91632555235,32.1297443439,0.0,43.513341876,52.539744,13.4761167995,0.0,4.83426,8.64185679946
 06/25  16:00:00,144.387240259,2.82551616027,40.6264159459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,147.709654435,3.05086337907,43.6563312556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,117.626778476,1.37451850943,15.7138280748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,100.733885044,0.0,0.0,0.0,43.513341876,52.539744,13.44499841,0.0,4.83426,8.61073840999
 06/25  20:00:00,106.670500838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,118.389996419,0.0,0.0,0.0,43.513341876,52.539744,22.3930409891,0.0,4.83426,17.5587809891
 06/25  22:00:00,118.044663455,0.0,0.0,0.0,43.513341876,52.539744,13.4449348923,0.0,4.83426,8.61067489228
 06/25  23:00:00,118.905862755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.051056322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.05929225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.066402384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.074605397,0.0,0.0,0.0,43.513341876,52.539744,13.4511780144,0.0,4.83426,8.61691801435
 06/26  04:00:00,118.578246338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,112.592543053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,418.062980891,73.7308147604,239.853111624,0.0,43.513341876,53.238744,22.9876410432,18.1333810432,4.83426,0.02
 06/26  07:00:00,605.967668423,73.4014092413,250.347093317,0.0,220.879908,53.238744,36.9318816887,5.83622667226,4.83426,26.2613950164
 06/26  08:00:00,872.553539474,79.1246140315,418.068027368,0.0,220.879908,145.652643033,53.7267095827,0.0,36.25695,17.4697595827
 06/26  09:00:00,985.592749436,81.4633454534,527.70240517,0.0,220.879908,145.652643033,53.7270539473,0.0,36.25695,17.4701039473
 06/26  10:00:00,1012.74008439,82.7967453977,546.708825529,0.0,220.879908,151.653867033,65.8130751847,0.0,48.3426,17.4704751847
 06/26  11:00:00,1042.97626234,85.4791891124,572.917216258,0.0,220.879908,151.653867033,65.811931485,0.0,48.3426,17.469331485
 06/26  12:00:00,1056.88734561,88.1478538078,584.886659981,0.0,220.879908,151.653867033,65.8088579112,0.0,48.3426,17.4662579112
 06/26  13:00:00,1060.64506108,90.61250542,591.773449653,0.0,220.879908,145.652643033,41.6497370506,0.0116229098034,24.1713,17.4668141408
 06/26  14:00:00,1069.60967193,92.4098083939,598.767259957,0.0,220.879908,145.652643033,41.6384734953,0.0,24.1713,17.4671734953
 06/26  15:00:00,1086.19672219,95.5840619611,619.816000063,0.0,220.879908,137.835547516,22.3086665046,0.00685079542995,4.83426,17.4675557092
 06/26  16:00:00,1111.6807885,90.1573738273,656.115133101,0.0,220.879908,133.019064,31.3724428838,0.0,4.83426,26.5381828838
 06/26  17:00:00,1010.6110572,84.362724483,640.889816691,0.0,220.879908,53.238744,40.2128878397,0.0,4.83426,35.3786278397
 06/26  18:00:00,980.48566616,82.41510419,612.716011504,0.0,220.879908,53.238744,40.3270845348,0.0,4.83426,35.4928245348
 06/26  19:00:00,929.145181452,80.838870755,563.866214908,0.0,220.879908,53.238744,13.5226200261,0.00835639828215,4.83426,8.68000362779
 06/26  20:00:00,882.02514007,78.7922696455,513.810563393,0.0,220.879908,53.238744,13.5040176632,0.0,4.83426,8.66975766324
 06/26  21:00:00,118.425186611,0.0,0.0,0.0,43.513341876,52.539744,13.50466366,0.0,4.83426,8.67040365995
 06/26  22:00:00,118.133601686,0.0,0.0,0.0,43.513341876,52.539744,13.4728299952,0.0,4.83426,8.63856999525
 06/26  23:00:00,119.049541441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.158595173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.151699697,0.0,0.0,0.0,43.513341876,52.539744,13.4511329841,0.0,4.83426,8.61687298408
 06/27  02:00:00,118.135720618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.122643814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.536048709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,114.195652797,0.0,0.0,0.0,43.513341876,52.539744,13.4511753501,0.0,4.83426,8.6169153501
 06/27  06:00:00,477.996928952,73.9488132835,298.727006295,0.0,43.513341876,53.238744,59.8200029955,54.9657429955,4.83426,0.02
 06/27  07:00:00,637.861704708,73.3886385472,281.866448954,0.0,220.879908,53.238744,54.7331880715,32.3860506653,4.83426,17.5128774062
 06/27  08:00:00,932.502667674,79.7479759485,476.662629674,0.0,220.879908,145.652643033,53.7251038025,0.0,36.25695,17.4681538025
 06/27  09:00:00,969.745604938,80.9243289791,512.153752604,0.0,220.879908,145.652643033,53.7220161878,0.0,36.25695,17.4650661878
 06/27  10:00:00,974.809715576,82.394304784,509.611464455,0.0,220.879908,151.653867033,65.8097379385,0.0,48.3426,17.4671379385
 06/27  11:00:00,978.284285677,83.8313457817,510.720066672,0.0,220.879908,151.653867033,65.8104764101,0.0,48.3426,17.4678764101
 06/27  12:00:00,977.56208241,85.3090357513,509.323672162,0.0,220.879908,151.653867033,65.8089589854,0.0,48.3426,17.4663589854
 06/27  13:00:00,966.64283254,87.6713868635,501.317456048,0.0,220.879908,145.652643033,41.6495493201,0.00980522039386,24.1713,17.4684440997
 06/27  14:00:00,964.218408642,88.8351289248,497.391905719,0.0,220.879908,145.652643033,41.6382234747,0.0,24.1713,17.4669234747
 06/27  15:00:00,969.525640795,89.18352546,510.723407749,0.0,220.879908,137.835547516,22.3159637128,0.0131503284509,4.83426,17.4685533843
 06/27  16:00:00,998.169577525,82.8598803818,551.4844437,0.0,220.879908,133.019064,40.2079371792,0.0,4.83426,35.3736771792
 06/27  17:00:00,911.262250702,79.5498467577,547.949194861,0.0,220.879908,53.238744,31.3687082839,0.0,4.83426,26.5344482839
 06/27  18:00:00,916.343401363,78.0667080907,554.239836384,0.0,220.879908,53.238744,40.3241246072,0.0,4.83426,35.4898646072
 06/27  19:00:00,875.47795544,76.7088285529,515.235941299,0.0,220.879908,53.238744,13.5136939816,0.0,4.83426,8.67943398158
 06/27  20:00:00,827.869662618,76.0871147684,462.567215738,0.0,220.879908,53.238744,13.5044780357,0.0,4.83426,8.67021803566
 06/27  21:00:00,118.072275571,0.0,0.0,0.0,43.513341876,52.539744,13.5028416312,0.0,4.83426,8.66858163119
 06/27  22:00:00,118.101892655,0.0,0.0,0.0,43.513341876,52.539744,13.4731014167,0.0,4.83426,8.63884141669
 06/27  23:00:00,118.980796175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,118.079222788,0.0,0.0,0.0,43.513341876,52.539744,13.4510917204,0.0,4.83426,8.61683172042
 06/28  01:00:00,118.05454349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.041144798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.035845738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.514119483,0.0,0.0,0.0,43.513341876,52.539744,13.4511062209,0.0,4.83426,8.61684622089
 06/28  05:00:00,112.513632262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,303.511288457,73.4620361804,127.422010338,0.0,43.513341876,53.238744,152.544198381,147.689938381,4.83426,0.02
 06/28  07:00:00,484.255359958,73.3535928283,130.271941534,0.0,220.879908,53.238744,140.154161224,117.807382795,4.83426,17.512518429
 06/28  08:00:00,645.905219038,77.1775487072,195.136781733,0.0,220.879908,145.652643033,61.3191237015,7.59304607758,36.25695,17.4691276239
 06/28  09:00:00,739.335859373,78.5832903331,286.615703017,0.0,220.879908,145.652643033,56.1381918194,0.171491887751,36.25695,19.7097499316
 06/28  10:00:00,803.440064189,80.3697837031,342.687331399,0.0,220.879908,151.653867033,72.2882788012,0.0,48.3426,23.9456788012
 06/28  11:00:00,830.683997268,81.6101405786,367.767293712,0.0,220.879908,151.653867033,65.8073815337,0.0,48.3426,17.4647815337
 06/28  12:00:00,953.21079875,84.3316822522,487.735326619,0.0,220.879908,151.653867033,65.8075698551,0.0,48.3426,17.4649698551
 06/28  13:00:00,994.486105828,87.1278293891,531.382305506,0.0,220.879908,145.652643033,41.6526632863,0.0161850809673,24.1713,17.4651782053
 06/28  14:00:00,1007.0368051,89.8761535445,540.523356788,0.0,220.879908,145.652643033,41.6366717705,0.0,24.1713,17.4653717705
 06/28  15:00:00,1027.30717502,91.5745557788,566.275872843,0.0,220.879908,137.835547516,22.3067633846,0.00692304181983,4.83426,17.4655803428
 06/28  16:00:00,1070.39433682,85.8757784591,620.00181592,0.0,220.879908,133.019064,31.3651761441,0.0,4.83426,26.5309161441
 06/28  17:00:00,976.259194961,81.9366528054,609.750515684,0.0,220.879908,53.238744,40.2035655761,0.0,4.83426,35.3693055761
 06/28  18:00:00,965.085910964,81.5882188062,598.890458754,0.0,220.879908,53.238744,39.2951506761,0.0,4.83426,34.4608906761
 06/28  19:00:00,947.374853359,80.2420192101,582.302294098,0.0,220.879908,53.238744,14.5111667153,0.0,4.83426,9.67690671532
 06/28  20:00:00,919.759589366,78.7455055075,551.275152924,0.0,220.879908,53.238744,13.5040939322,0.0,4.83426,8.66983393221
 06/28  21:00:00,118.458203032,0.0,0.0,0.0,43.513341876,52.539744,13.5040749094,0.0,4.83426,8.66981490941
 06/28  22:00:00,118.128535021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,119.045674743,0.0,0.0,0.0,43.513341876,52.539744,13.4634580133,0.0,4.83426,8.62919801327
 06/28  24:00:00,118.165042567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.15969026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.154312849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.149315609,0.0,0.0,0.0,43.513341876,52.539744,13.4511201691,0.0,4.83426,8.61686016907
 06/29  04:00:00,118.633241488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,115.574753096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,343.376196335,73.7520756203,166.657113811,0.0,43.513341876,53.238744,102.121479924,97.2672199245,4.83426,0.02
 06/29  07:00:00,519.09664017,73.3812918494,164.637157559,0.0,220.879908,53.238744,98.283848632,67.1938862115,4.83426,26.2557024204
 06/29  08:00:00,824.473098786,79.2598829381,370.230709395,0.0,220.879908,145.652643033,53.7271821356,0.00443119920354,36.25695,17.4658009364
 06/29  09:00:00,988.403520177,81.467048684,531.050785203,0.0,220.879908,145.652643033,53.7231492457,0.0,36.25695,17.4661992457
 06/29  10:00:00,1009.71844695,84.1953629483,543.10231853,0.0,220.879908,151.653867033,65.8089312298,0.0,48.3426,17.4663312298
 06/29  11:00:00,1028.87250058,86.882430143,557.256392826,0.0,220.879908,151.653867033,65.8090395948,0.0,48.3426,17.4664395948
 06/29  12:00:00,1043.97367367,89.5617980307,569.318938377,0.0,220.879908,151.653867033,65.8091524782,0.0,48.3426,17.4665524782
 06/29  13:00:00,1044.50609396,91.7033621605,573.283345982,0.0,220.879908,145.652643033,41.6499647451,0.0119900826654,24.1713,17.4666746625
 06/29  14:00:00,1048.7705149,93.8539804561,575.236736701,0.0,220.879908,145.652643033,41.6380806758,0.0,24.1713,17.4667806758
 06/29  15:00:00,1054.97382191,96.9658795219,586.023035739,0.0,220.879908,137.835547516,22.3198673643,0.0187148175458,4.83426,17.4668925467
 06/29  16:00:00,1094.01861484,91.1941493042,636.184991459,0.0,220.879908,133.019064,31.3636136154,0.0,4.83426,26.5293536154
 06/29  17:00:00,996.241035059,85.3158949141,624.047380846,0.0,220.879908,53.238744,40.2000714217,0.0,4.83426,35.3658114217
 06/29  18:00:00,990.216144081,83.6806464421,620.062226459,0.0,220.879908,53.238744,40.3176655357,0.0,4.83426,35.4834055357
 06/29  19:00:00,983.83738493,82.3687851159,615.465735305,0.0,220.879908,53.238744,13.5127061926,0.0,4.83426,8.67844619261
 06/29  20:00:00,974.293980682,80.2990067689,603.039959491,0.0,220.879908,53.238744,13.5035503864,0.0,4.83426,8.66929038637
 06/29  21:00:00,194.788450575,0.904949017062,74.7046250091,0.0,43.513341876,52.539744,13.5041646819,0.0,4.83426,8.66990468186
 06/29  22:00:00,176.468266133,1.08907597738,56.6180287809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,119.08850369,0.0,0.0,0.0,43.513341876,52.539744,13.4631521305,0.0,4.83426,8.62889213048
 06/29  24:00:00,118.190439447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.154540625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.124709424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.101526443,0.0,0.0,0.0,43.513341876,52.539744,13.450951108,0.0,4.83426,8.61669110803
 06/30  04:00:00,120.481539952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,117.15235224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,367.826043261,73.926052948,189.619636131,0.0,43.513341876,53.238744,82.0569228723,77.2026628723,4.83426,0.02
 06/30  07:00:00,538.561691876,73.3736367675,183.804165408,0.0,220.879908,53.238744,99.1392636741,68.0487845874,4.83426,26.2562190867
 06/30  08:00:00,719.768002513,78.9045133344,266.713973169,0.0,220.879908,145.652643033,53.7236745121,0.0,36.25695,17.4667245121
 06/30  09:00:00,921.511800989,81.2247355104,464.820083692,0.0,220.879908,145.652643033,53.7238622313,0.0,36.25695,17.4669122313
 06/30  10:00:00,992.816378882,82.9019109709,528.008689454,0.0,220.879908,151.653867033,65.8091964086,0.0,48.3426,17.4665964086
 06/30  11:00:00,984.367288389,84.0556722108,518.209957605,0.0,220.879908,151.653867033,65.809226905,0.0,48.3426,17.466626905
 06/30  12:00:00,969.733250483,85.5655192484,503.148104642,0.0,220.879908,151.653867033,65.8092484471,0.0,48.3426,17.4666484471
 06/30  13:00:00,986.262961895,86.7570965559,524.249699723,0.0,220.879908,145.652643033,41.6484926514,0.0105053504035,24.1713,17.466687301
 06/30  14:00:00,982.891288081,87.6579769818,519.560322309,0.0,220.879908,145.652643033,41.6380086523,0.0,24.1713,17.4667086523
 06/30  15:00:00,979.654052431,88.6338961305,522.316758566,0.0,220.879908,137.835547516,22.31202914,0.0110232988758,4.83426,17.4667458412
 06/30  16:00:00,1019.90609945,82.9682203572,573.390432911,0.0,220.879908,133.019064,31.3601462893,0.0,4.83426,26.5258862893
 06/30  17:00:00,916.499635714,78.1447706564,555.040323492,0.0,220.879908,53.238744,40.1978534583,0.0,4.83426,35.3635934583
 06/30  18:00:00,859.579552892,77.6794323698,498.889856474,0.0,220.879908,53.238744,40.3147506266,0.0,4.83426,35.4804906266
 06/30  19:00:00,783.466413848,76.8619555157,423.986765537,0.0,220.879908,53.238744,13.5125947315,0.0,4.83426,8.67833473151
 06/30  20:00:00,716.857251762,76.1585349652,352.455531243,0.0,220.879908,53.238744,13.8487997648,0.345353135278,4.83426,8.66918662954
 06/30  21:00:00,118.028749534,0.0,0.0,0.0,43.513341876,52.539744,13.5033882209,0.0,4.83426,8.66912822087
 06/30  22:00:00,118.106262429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.036539614,0.0,0.0,0.0,43.513341876,52.539744,13.4631228974,0.0,4.83426,8.62886289743
 06/30  24:00:00,118.163733837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.875566636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.888290601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.90091773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.436498328,0.0,0.0,0.0,43.513341876,39.243024,13.4448557241,0.0,4.83426,8.61059572407
 07/01  05:00:00,102.436994568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.5218531983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.3965945691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.4435143596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.5208175307,0.0,0.0,0.0,43.513341876,39.243024,13.4509499973,0.0,4.83426,8.6166899973
 07/01  10:00:00,87.5709168954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.3609743878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,165.769300446,3.76499559616,73.8496000834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,361.047886316,8.27167713369,262.229800734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,464.124654105,7.66688058117,364.194834248,0.0,43.513341876,39.243024,13.4449309192,0.0,4.83426,8.61067091922
 07/01  15:00:00,423.584801784,7.14418430871,324.477531928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,539.704111727,10.0564814723,435.982399521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,548.90750371,9.27111053074,447.061836387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,444.412365932,6.17710496941,346.788678072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,253.709136174,3.41887751534,160.616400532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,166.242930571,2.31993038802,69.4758454816,0.0,43.513341876,39.243024,13.4449113665,0.0,4.83426,8.61065136653
 07/01  21:00:00,105.150213181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,104.75639623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.597015375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.714729664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.68455118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.65374006,0.0,0.0,0.0,43.513341876,39.243024,13.4447665072,0.0,4.83426,8.61050650717
 07/02  03:00:00,104.623305038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.024309242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,102.014230108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.1441213628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.0874864746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.1738796785,0.0,0.0,0.0,43.513341876,39.243024,13.4508138792,0.0,4.83426,8.61655387923
 07/02  09:00:00,87.2844255737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.3264617055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.208900867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.4269904032,0.0,0.0,0.0,43.513341876,39.243024,13.4495342077,0.0,4.83426,8.61527420771
 07/02  13:00:00,140.52119456,1.30054440466,51.1146041451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,338.88705555,9.0393122502,239.712085238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,448.428856146,9.85962483306,347.360006714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,454.592227158,11.428016401,352.13150565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,480.744705933,10.4768524158,378.967409252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,461.09632264,8.95498851785,360.844633259,0.0,43.513341876,39.243024,13.4449025292,0.0,4.83426,8.61064252922
 07/02  19:00:00,496.506917902,7.91265723637,396.376628803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,291.948390326,2.61355496223,193.372622261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,178.194138069,1.0914659192,70.917345617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.907224377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.714825953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.862164711,0.0,0.0,0.0,43.513341876,39.243024,13.4449036656,0.0,4.83426,8.61064366557
 07/03  01:00:00,104.854888617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.826724173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.795922378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.255882721,0.0,0.0,0.0,43.513341876,39.243024,13.4508716143,0.0,4.83426,8.61661161428
 07/03  05:00:00,102.2227245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,336.861210253,73.350650294,173.269432219,0.0,43.513341876,39.942024,4.97042655377,0.116166553766,4.83426,0.02
 07/03  07:00:00,352.413855307,73.350650294,188.764153076,0.0,43.513341876,39.942024,151.922092311,138.455793318,4.83426,8.63203899237
 07/03  08:00:00,526.425248562,73.5101863996,237.885801105,0.0,122.71106,84.617158233,45.8462063633,12.9769278605,24.1713,8.69797850287
 07/03  09:00:00,557.530517922,73.6314469806,268.518539808,0.0,122.71106,84.617158233,41.9311697267,9.10611864727,24.1713,8.65375107941
 07/03  10:00:00,533.773972459,73.7976506058,240.803298678,0.0,122.71106,88.818015033,44.0867493996,7.80979939957,36.25695,0.02
 07/03  11:00:00,440.50742192,73.8543525863,147.839847726,0.0,122.71106,88.818015033,89.9935772037,45.0826660015,36.25695,8.6539612022
 07/03  12:00:00,381.51599318,73.9421537829,90.3768088611,0.0,122.71106,88.818015033,125.752125442,80.8418962811,36.25695,8.65327916099
 07/03  13:00:00,379.107033607,74.3025097887,91.7340499792,0.0,122.71106,84.617158233,110.570761617,77.7459736824,24.1713,8.65348793456
 07/03  14:00:00,414.678558899,74.5110187653,126.65657108,0.0,122.71106,84.617158233,106.154749244,73.3297513136,24.1713,8.65369793029
 07/03  15:00:00,435.704783683,74.6463870404,153.936205829,0.0,122.71106,78.0003075165,86.837320715,81.983060715,4.83426,0.02
 07/03  16:00:00,408.098299651,74.8299302435,131.498412902,0.0,122.71106,73.183824,108.023882489,94.5579372404,4.83426,8.63168524842
 07/03  17:00:00,325.431733699,74.2320639705,83.2677467454,0.0,122.71106,39.942024,112.888071612,108.033811612,4.83426,0.02
 07/03  18:00:00,257.027781241,73.350650294,16.6843971157,0.0,122.71106,39.942024,14.353972489,0.860291304847,4.83426,8.65942118419
 07/03  19:00:00,253.067975372,73.350650294,12.349949785,0.0,122.71106,39.942024,13.8823596758,0.370781976484,4.83426,8.67731769929
 07/03  20:00:00,212.875562178,73.350650294,45.0795881628,0.0,43.513341876,39.942024,13.5028976755,0.0,4.83426,8.66863767548
 07/03  21:00:00,104.860995222,0.0,0.0,0.0,43.513341876,39.243024,13.503240905,0.0,4.83426,8.66898090504
 07/03  22:00:00,104.626483158,0.0,0.0,0.0,43.513341876,39.243024,13.4719250812,0.0,4.83426,8.63766508116
 07/03  23:00:00,105.550099633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.649711043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.644779302,0.0,0.0,0.0,43.513341876,39.243024,13.4447168535,0.0,4.83426,8.61045685353
 07/04  02:00:00,104.643047758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.630591073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.05669531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,102.006050619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.0756864816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,86.9674001196,0.0,0.0,0.0,43.513341876,39.243024,13.4448381086,0.0,4.83426,8.61057810863
 07/04  08:00:00,87.0154085036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.10933901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.1390101302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,87.9892273009,0.0,0.0,0.0,43.513341876,39.243024,13.4508782903,0.0,4.83426,8.61661829027
 07/04  12:00:00,87.1847498741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.2885589353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.3133314619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,87.3104662491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,166.337613461,1.82300088466,76.3176299332,0.0,43.513341876,39.243024,13.4448006081,0.0,4.83426,8.6105406081
 07/04  17:00:00,174.04339417,1.86299154628,83.9184949773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,231.673923619,2.97410362728,139.664071081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,171.843327017,2.09039707564,80.8829491797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,112.354802542,0.675808624762,17.8971759105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.100306331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.716715291,0.0,0.0,0.0,43.513341876,39.243024,13.444737439,0.0,4.83426,8.61047743898
 07/04  23:00:00,105.517941148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.590355523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.560560869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.541536442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.511298884,0.0,0.0,0.0,43.513341876,39.243024,13.4508897578,0.0,4.83426,8.61662975782
 07/05  04:00:00,104.936178721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,101.922953955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,160.952137072,73.350650294,0.00770428871645,0.0,43.513341876,39.942024,114.247612359,109.393352359,4.83426,0.02
 07/05  07:00:00,160.771717406,73.350650294,0.00439024620453,0.0,43.513341876,39.942024,546.23808082,532.772056403,4.83426,8.63176441708
 07/05  08:00:00,311.822186486,73.350650294,26.3729142848,0.0,122.71106,84.617158233,232.76670384,199.898105134,24.1713,8.69729870666
 07/05  09:00:00,377.14989006,73.350650294,90.3770825132,0.0,122.71106,84.617158233,100.57868455,67.7542741819,24.1713,8.65311036829
 07/05  10:00:00,448.698027096,73.350650294,156.531430734,0.0,122.71106,88.818015033,49.365858529,4.45562732282,36.25695,8.65328120614
 07/05  11:00:00,530.15629001,73.350650294,235.707953442,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,618.905151239,73.3704847918,323.924659484,0.0,122.71106,88.818015033,44.9104037558,0.0,36.25695,8.65345375579
 07/05  13:00:00,716.708990402,73.5887398225,424.384388227,0.0,122.71106,84.617158233,32.8427626075,0.0178355677345,24.1713,8.6536270398
 07/05  14:00:00,790.09209388,74.2930191278,497.243745614,0.0,122.71106,84.617158233,32.8242148615,0.0,24.1713,8.65291486151
 07/05  15:00:00,905.701330425,75.024192605,617.780922817,0.0,122.71106,78.0003075165,13.4873466527,0.0,4.83426,8.65308665266
 07/05  16:00:00,935.266591804,75.8737387601,651.54450325,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,876.999977095,75.4056161533,627.565748686,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,712.381103782,73.350650294,467.86798688,0.0,122.71106,39.942024,13.5704777682,0.0766323935398,4.83426,8.65958537469
 07/05  19:00:00,625.165707276,73.350650294,380.608723322,0.0,122.71106,39.942024,13.512390274,0.0,4.83426,8.67813027399
 07/05  20:00:00,443.126934263,73.350650294,272.954395328,0.0,43.513341876,39.942024,13.5290976644,0.028021971018,4.83426,8.6668156934
 07/05  21:00:00,105.038874095,0.0,0.0,0.0,43.513341876,39.243024,13.502855014,0.0,4.83426,8.66859501405
 07/05  22:00:00,104.738971945,0.0,0.0,0.0,43.513341876,39.243024,13.4721549739,0.0,4.83426,8.63789497391
 07/05  23:00:00,105.672516825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.718235204,0.0,0.0,0.0,43.513341876,39.243024,13.4507576224,0.0,4.83426,8.61649762241
 07/06  01:00:00,104.695071124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.698861205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.712035521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.162263666,0.0,0.0,0.0,43.513341876,39.243024,13.4506468475,0.0,4.83426,8.61638684753
 07/06  05:00:00,102.123661736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,208.156643182,73.350650294,46.5770017099,0.0,43.513341876,39.942024,4.97737060079,0.123110600787,4.83426,0.02
 07/06  07:00:00,267.80500392,73.350650294,105.586318073,0.0,43.513341876,39.942024,175.717865463,162.251953814,4.83426,8.63165164853
 07/06  08:00:00,470.584122816,73.3628609002,183.312517781,0.0,122.71106,84.617158233,32.9111832918,0.0429146981456,24.1713,8.69696859369
 07/06  09:00:00,556.071146526,73.479166286,267.892750253,0.0,122.71106,84.617158233,32.8243738275,0.0,24.1713,8.65307382752
 07/06  10:00:00,639.957632611,73.5663420908,347.001910348,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,772.869048463,73.6529947809,474.822425523,0.0,122.71106,88.818015033,44.9101780092,0.0,36.25695,8.65322800925
 07/06  12:00:00,795.224738971,74.0723928483,497.852800368,0.0,122.71106,88.818015033,44.9103332111,0.0,36.25695,8.65338321115
 07/06  13:00:00,901.195700893,74.8958973521,607.554004974,0.0,122.71106,84.617158233,32.8434245931,0.0185857527232,24.1713,8.6535388404
 07/06  14:00:00,944.188579544,75.6691103399,649.968233573,0.0,122.71106,84.617158233,32.8241105248,0.0,24.1713,8.65281052485
 07/06  15:00:00,944.888684417,76.6927060697,656.14695429,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,943.436665462,78.0348291596,658.122558269,0.0,122.71106,73.183824,13.4657224469,0.0,4.83426,8.63146244694
 07/06  17:00:00,913.031335855,77.2624741918,661.801545491,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,771.910155347,73.350650294,524.853280845,0.0,122.71106,39.942024,13.5803062271,0.0866566719585,4.83426,8.65938955518
 07/06  19:00:00,646.578179925,73.350650294,399.644483212,0.0,122.71106,39.942024,13.511646549,0.0,4.83426,8.67738654902
 07/06  20:00:00,466.199209437,73.350650294,294.025993509,0.0,43.513341876,39.942024,13.5297694575,0.0268739203659,4.83426,8.66863553716
 07/06  21:00:00,105.128677456,0.0,0.0,0.0,43.513341876,39.243024,13.5026859021,0.0,4.83426,8.66842590209
 07/06  22:00:00,104.798740599,0.0,0.0,0.0,43.513341876,39.243024,13.4721371509,0.0,4.83426,8.6378771509
 07/06  23:00:00,105.708628298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.775052018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.720503058,0.0,0.0,0.0,43.513341876,39.243024,13.4508483481,0.0,4.83426,8.61658834808
 07/07  02:00:00,104.677856475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.649281981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,106.744349874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,103.407887299,0.0,0.0,0.0,43.513341876,39.243024,13.4507334565,0.0,4.83426,8.61647345648
 07/07  06:00:00,161.657055411,73.350650294,0.00600747220547,0.0,43.513341876,39.942024,69.4568982694,64.6026382694,4.83426,0.02
 07/07  07:00:00,160.786420872,73.350650294,0.00328940782877,0.0,43.513341876,39.942024,504.534576403,499.680316403,4.83426,0.02
 07/07  08:00:00,284.948728888,73.350650294,0.0,0.0,122.71106,84.617158233,296.589206913,255.044850587,24.1713,17.3730563259
 07/07  09:00:00,299.346353964,73.396748175,14.0199292102,0.0,122.71106,84.617158233,201.277134284,177.085834284,24.1713,0.02
 07/07  10:00:00,387.010113707,73.4593562315,95.8456541317,0.0,122.71106,88.818015033,84.2256420236,39.3154648076,36.25695,8.65322721596
 07/07  11:00:00,482.391243522,73.4829436099,189.035562432,0.0,122.71106,88.818015033,44.909839638,0.0,36.25695,8.65288963802
 07/07  12:00:00,545.132816116,73.6639204691,251.771975853,0.0,122.71106,88.818015033,44.9099769728,0.0,36.25695,8.65302697282
 07/07  13:00:00,619.840504302,74.1370893132,329.399639613,0.0,122.71106,84.617158233,24.2057826709,0.0144826708755,24.1713,0.02
 07/07  14:00:00,724.694868034,74.8711960623,432.410855017,0.0,122.71106,84.617158233,32.8244651346,0.0,24.1713,8.65316513458
 07/07  15:00:00,799.22638339,75.6494241418,511.793014906,0.0,122.71106,78.0003075165,13.4875638547,0.0,4.83426,8.6533038547
 07/07  16:00:00,770.880733944,76.231414831,488.429658689,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,687.181156016,75.3833131165,439.652732079,0.0,122.71106,39.942024,13.4657329229,0.0,4.83426,8.63147292286
 07/07  18:00:00,580.307987691,73.350650294,335.091720936,0.0,122.71106,39.942024,13.4934084882,0.0,4.83426,8.65914848822
 07/07  19:00:00,533.195197686,73.350650294,288.422589219,0.0,122.71106,39.942024,13.5119439229,0.0,4.83426,8.6776839229
 07/07  20:00:00,384.862449148,73.350650294,214.749074411,0.0,43.513341876,39.942024,13.525794369,0.0240707386578,4.83426,8.66746363032
 07/07  21:00:00,104.691910079,0.0,0.0,0.0,43.513341876,39.243024,13.5026716941,0.0,4.83426,8.66841169414
 07/07  22:00:00,104.741930748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.705402608,0.0,0.0,0.0,43.513341876,39.243024,13.4630128473,0.0,4.83426,8.62875284732
 07/07  24:00:00,104.780173523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.747763197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.722595899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.698214043,0.0,0.0,0.0,43.513341876,39.243024,8.720019025,0.0,4.83426,3.885759025
 07/08  04:00:00,105.141000039,0.0,0.0,0.0,43.513341876,39.243024,9.57718735376,0.0,4.83426,4.74292735376
