Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  05:00:00,102.113825747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.2318860483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.1322040731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.1909409177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.3222376835,0.0,0.0,0.0,43.513341876,39.243024,13.4505727209,0.0,4.83426,8.61631272086
 07/08  10:00:00,87.3748294616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.2143155418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,87.3632244597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.444767177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,158.075784285,6.05553813644,63.7186220328,0.0,43.513341876,39.243024,13.4447264716,0.0,4.83426,8.61046647164
 07/08  15:00:00,271.816560151,9.19940065984,173.002960155,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,331.244408572,10.8036318234,230.274647951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,272.428877155,8.74528501721,174.372216955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,290.931765664,6.09365903699,195.277350701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,242.845217669,3.58964492626,149.706281625,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,193.986510151,2.36802700285,96.775786221,0.0,43.513341876,39.243024,13.4447018649,0.0,4.83426,8.61044186493
 07/08  21:00:00,168.401289041,1.39976783841,60.9150375834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.974803159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.795703959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.962736593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.949682691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.935235417,0.0,0.0,0.0,43.513341876,39.243024,13.4446645195,0.0,4.83426,8.61040451945
 07/09  03:00:00,104.920755496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.42503784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,102.37646346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.4248080938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.2719024232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.2880080599,0.0,0.0,0.0,43.513341876,39.243024,13.4506094214,0.0,4.83426,8.61634942142
 07/09  09:00:00,87.3588520947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.3778056537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.1896748104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.374128472,0.0,0.0,0.0,43.513341876,39.243024,13.4507516585,0.0,4.83426,8.61649165847
 07/09  13:00:00,252.238791296,2.72373931159,160.183956045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,218.651763326,2.34682958789,127.352350286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,242.970603064,2.77428634785,150.807918353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,251.234179615,3.14304307918,158.489998983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,223.006718873,2.95527615126,130.823830299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,187.797613913,2.50305000356,96.6456104697,0.0,43.513341876,39.243024,13.4435576439,0.0,4.83426,8.60929764393
 07/09  19:00:00,186.859083954,3.02069157213,94.7618036635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,93.496032212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.131493615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.750512365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.573878088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.666533288,0.0,0.0,0.0,43.513341876,39.243024,13.4445861764,0.0,4.83426,8.61032617641
 07/10  01:00:00,104.623555481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.616134765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.608823175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.026057883,0.0,0.0,0.0,43.513341876,39.243024,13.450547821,0.0,4.83426,8.61628782104
 07/10  05:00:00,102.00632022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,160.950929518,73.350650294,0.00529589472531,0.0,43.513341876,39.942024,53.9091842816,49.0549242816,4.83426,0.02
 07/10  07:00:00,160.760160039,73.350650294,0.00280791655263,0.0,43.513341876,39.942024,493.248080733,488.393820733,4.83426,0.02
 07/10  08:00:00,302.527004365,73.350650294,17.2897775791,0.0,122.71106,84.617158233,249.400551538,207.859144736,24.1713,17.3701068017
 07/10  09:00:00,359.494938149,73.3589897094,72.8211270294,0.0,122.71106,84.617158233,135.084489173,102.260514613,24.1713,8.65267456062
 07/10  10:00:00,417.444413898,73.3841852708,125.065428284,0.0,122.71106,88.818015033,53.262954846,16.986004846,36.25695,0.02
 07/10  11:00:00,454.357034736,73.437497993,160.629620174,0.0,122.71106,88.818015033,44.9097122317,0.0,36.25695,8.65276223165
 07/10  12:00:00,444.294248389,73.5472029428,151.880227759,0.0,122.71106,88.818015033,46.9399091963,2.03010872493,36.25695,8.65285047138
 07/10  13:00:00,408.991078977,73.622942579,121.126556021,0.0,122.71106,84.617158233,39.8024001071,6.97816104451,24.1713,8.65293906262
 07/10  14:00:00,418.45362086,73.8816591982,130.267927726,0.0,122.71106,84.617158233,27.7650804231,3.57378042314,24.1713,0.02
 07/10  15:00:00,421.33627471,73.9735832647,139.583713306,0.0,122.71106,78.0003075165,16.718069346,3.23075074922,4.83426,8.65305859675
 07/10  16:00:00,425.333221982,74.200266594,148.21924719,0.0,122.71106,73.183824,16.3353375623,2.86993300283,4.83426,8.63114455949
 07/10  17:00:00,384.285852732,73.6556695706,141.019445444,0.0,122.71106,39.942024,7.8652621621,3.0110021621,4.83426,0.02
 07/10  18:00:00,385.517389832,73.350650294,142.516442287,0.0,122.71106,39.942024,13.4929230318,0.0,4.83426,8.65866303176
 07/10  19:00:00,370.823760351,73.350650294,127.537625992,0.0,122.71106,39.942024,13.5109839591,0.0,4.83426,8.6767239591
 07/10  20:00:00,272.5869483,73.350650294,103.132371651,0.0,43.513341876,39.942024,13.5020548049,0.0,4.83426,8.66779480489
 07/10  21:00:00,104.868900268,0.0,0.0,0.0,43.513341876,39.243024,13.5018345661,0.0,4.83426,8.66757456614
 07/10  22:00:00,104.601052313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.536132961,0.0,0.0,0.0,43.513341876,39.243024,13.462572478,0.0,4.83426,8.62831247797
 07/10  24:00:00,104.616921289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.613257757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.601548658,0.0,0.0,0.0,43.513341876,39.243024,13.4506563397,0.0,4.83426,8.61639633966
 07/11  03:00:00,104.588272483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,106.72475354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,103.398577772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,161.612868224,73.350650294,0.00658999947822,0.0,43.513341876,39.942024,41.0354454609,27.5849576895,4.83426,8.6162277714
 07/11  07:00:00,161.711287816,73.350650294,0.921210417346,0.0,43.513341876,39.942024,472.124603921,467.270343921,4.83426,0.02
 07/11  08:00:00,315.205743259,73.350650294,29.4988459764,0.0,122.71106,84.617158233,222.805321532,189.938552473,24.1713,8.69546905824
 07/11  09:00:00,373.055492758,73.350650294,86.0300031318,0.0,122.71106,84.617158233,105.384171422,72.5606064139,24.1713,8.65226500818
 07/11  10:00:00,454.360048285,73.350650294,161.449784481,0.0,122.71106,88.818015033,49.4534399135,4.54415371463,36.25695,8.65233619889
 07/11  11:00:00,462.180625568,73.3521167807,169.520346698,0.0,122.71106,88.818015033,44.909358469,0.0,36.25695,8.65240846904
 07/11  12:00:00,565.214655143,73.4210611256,272.847686265,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,635.495505609,73.6796122782,346.646784105,0.0,122.71106,84.617158233,32.8408350986,0.0170537996935,24.1713,8.6524812989
 07/11  14:00:00,768.533936174,74.3625794026,478.102292715,0.0,122.71106,84.617158233,32.8238543246,0.0,24.1713,8.65255432458
 07/11  15:00:00,793.992723098,74.9171174849,509.874257131,0.0,122.71106,78.0003075165,13.4868874988,0.0,4.83426,8.65262749877
 07/11  16:00:00,901.768894068,75.5294893207,618.656578025,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,812.814037926,74.7288327954,564.053966507,0.0,122.71106,39.942024,13.4655801278,0.0,4.83426,8.63132012781
 07/11  18:00:00,616.524564375,73.350650294,370.398882001,0.0,122.71106,39.942024,4.93410807383,0.0798480738318,4.83426,0.02
 07/11  19:00:00,534.901011936,73.350650294,290.089129403,0.0,122.71106,39.942024,22.1672087961,0.0,4.83426,17.3329487961
 07/11  20:00:00,417.609996107,73.350650294,246.900486075,0.0,43.513341876,39.942024,13.5162857238,0.0151183416692,4.83426,8.66690738212
 07/11  21:00:00,104.745164408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,104.801679233,0.0,0.0,0.0,43.513341876,39.243024,13.4717498393,0.0,4.83426,8.63748983934
 07/11  23:00:00,105.716099478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.816947724,0.0,0.0,0.0,43.513341876,39.243024,13.4506273541,0.0,4.83426,8.61636735411
 07/12  01:00:00,104.814123824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.800909461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.786078251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.261652155,0.0,0.0,0.0,43.513341876,39.243024,13.4504372771,0.0,4.83426,8.61617727711
 07/12  05:00:00,102.216243125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,242.9581808,73.350650294,80.5231060458,0.0,43.513341876,39.942024,4.96464401503,0.110384015033,4.83426,0.02
 07/12  07:00:00,295.456838959,73.350650294,132.516967455,0.0,43.513341876,39.942024,119.019519351,105.554079039,4.83426,8.63118031183
 07/12  08:00:00,499.661334544,73.350650294,211.682401692,0.0,122.71106,84.617158233,32.8656508093,0.0,24.1713,8.69435080934
 07/12  09:00:00,587.452734968,73.3585326861,298.408405266,0.0,122.71106,84.617158233,32.8238952466,0.0,24.1713,8.65259524665
 07/12  10:00:00,683.221034375,73.4279758358,389.141200112,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,729.77386666,73.5741456338,434.48042538,0.0,122.71106,88.818015033,44.9096027562,0.0,36.25695,8.65265275617
 07/12  12:00:00,784.833701627,74.0377382656,489.754647511,0.0,122.71106,88.818015033,44.9096601574,0.0,36.25695,8.65271015745
 07/12  13:00:00,889.926614219,74.9469141246,597.68559703,0.0,122.71106,84.617158233,32.8426173706,0.0185498057976,24.1713,8.65276756484
 07/12  14:00:00,923.943660374,75.6490167619,630.71864666,0.0,122.71106,84.617158233,27.9864064223,0.0,24.1713,3.8151064223
 07/12  15:00:00,915.750410229,76.4228592572,628.373398718,0.0,122.71106,78.0003075165,9.68985646468,0.0,4.83426,4.85559646468
 07/12  16:00:00,909.135588413,77.338184898,625.866054985,0.0,122.71106,73.183824,13.4656295818,0.0,4.83426,8.63136958178
 07/12  17:00:00,871.141914284,76.4155824145,621.994331481,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,736.860977341,73.350650294,490.987504595,0.0,122.71106,39.942024,13.5525370732,0.0599416568687,4.83426,8.65833541633
 07/12  19:00:00,663.443224745,73.350650294,417.426317778,0.0,122.71106,39.942024,13.5102143528,0.0,4.83426,8.67595435285
 07/12  20:00:00,557.373777945,73.350650294,385.116418023,0.0,43.513341876,39.942024,13.5103942461,0.00895409880208,4.83426,8.66718014728
 07/12  21:00:00,105.158520403,0.0,0.0,0.0,43.513341876,39.243024,13.5011951527,0.0,4.83426,8.66693515267
 07/12  22:00:00,104.838743286,0.0,0.0,0.0,43.513341876,39.243024,13.4716000813,0.0,4.83426,8.63734008132
 07/12  23:00:00,105.75227598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.851708964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.827986456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.816282149,0.0,0.0,0.0,43.513341876,39.243024,13.4504548046,0.0,4.83426,8.61619480461
 07/13  03:00:00,104.794293958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.243454738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,102.194364694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,337.944136462,73.350650294,174.35123959,0.0,43.513341876,39.942024,13.5741710451,0.123532874637,4.83426,8.61637817051
 07/13  07:00:00,422.542608355,73.350650294,257.989979353,0.0,43.513341876,39.942024,173.488920414,168.634660414,4.83426,0.02
 07/13  08:00:00,683.098200545,73.350650294,392.753828778,0.0,122.71106,84.617158233,37.6126897264,4.74607352909,24.1713,8.69531619732
 07/13  09:00:00,779.433899003,73.4483477547,487.875826142,0.0,122.71106,84.617158233,32.8239917878,0.0,24.1713,8.65269178784
 07/13  10:00:00,823.745330477,73.60128226,527.526063842,0.0,122.71106,88.818015033,44.9096391901,0.0,36.25695,8.65268919015
 07/13  11:00:00,830.386489597,73.8970040104,532.920487429,0.0,122.71106,88.818015033,44.9083451774,0.0,36.25695,8.65139517743
 07/13  12:00:00,828.294959885,74.634816198,530.844550257,0.0,122.71106,88.818015033,44.9088548757,0.0,36.25695,8.65190487574
 07/13  13:00:00,837.005137678,75.669805609,542.050534585,0.0,122.71106,84.617158233,24.209381856,0.0180818560186,24.1713,0.02
 07/13  14:00:00,851.647019366,76.5529937048,555.473136443,0.0,122.71106,84.617158233,32.8232475367,0.0,24.1713,8.65194753668
 07/13  15:00:00,849.211431145,77.2594673887,558.960987251,0.0,122.71106,78.0003075165,13.4862507064,0.0,4.83426,8.65199070644
 07/13  16:00:00,856.876676344,78.0476051659,570.553819112,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,841.434308512,77.0668956552,589.070497214,0.0,122.71106,39.942024,13.4653640607,0.0,4.83426,8.63110406073
 07/13  18:00:00,788.489167891,73.350650294,540.190478664,0.0,122.71106,39.942024,13.5519746091,0.0600048146568,4.83426,8.65770979447
 07/13  19:00:00,786.773951531,73.350650294,538.338832479,0.0,122.71106,39.942024,13.5104494066,0.0,4.83426,8.67618940662
 07/13  20:00:00,672.301288884,73.350650294,498.530167409,0.0,43.513341876,39.942024,13.5103132047,0.00906758410889,4.83426,8.66698562058
 07/13  21:00:00,105.18838328,0.0,0.0,0.0,43.513341876,39.243024,13.5009871826,0.0,4.83426,8.66672718264
 07/13  22:00:00,104.864783568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.75929558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.878910192,0.0,0.0,0.0,43.513341876,39.243024,13.4505697815,0.0,4.83426,8.61630978154
 07/14  01:00:00,104.870052217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.865466375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.861104859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.346649909,0.0,0.0,0.0,43.513341876,39.243024,13.4506352402,0.0,4.83426,8.61637524016
 07/14  05:00:00,103.994766386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,583.624884621,73.350650294,416.208270448,0.0,43.513341876,39.942024,4.87841851774,0.0241585177377,4.83426,0.02
 07/14  07:00:00,654.611094982,73.350650294,487.370619999,0.0,43.513341876,39.942024,13.465547761,0.0,4.83426,8.63128776102
 07/14  08:00:00,824.420551098,73.4873309853,532.00781584,0.0,122.71106,84.617158233,32.8654173659,0.0,24.1713,8.6941173659
 07/14  09:00:00,828.973176647,73.7289790999,535.576164882,0.0,122.71106,84.617158233,32.8238422013,0.0,24.1713,8.65254220129
 07/14  10:00:00,840.65462328,73.9942612335,542.409873422,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,869.257434974,74.5260989297,569.356099862,0.0,122.71106,88.818015033,44.9095184591,0.0,36.25695,8.6525684591
 07/14  12:00:00,896.032992741,75.2504136095,595.989931956,0.0,122.71106,88.818015033,44.907454626,0.0,36.25695,8.65050462599
 07/14  13:00:00,914.803788646,76.2547792862,618.73120648,0.0,122.71106,84.617158233,32.8415162334,0.0184585945333,24.1713,8.65175763888
 07/14  14:00:00,930.166973479,77.3387881373,633.192402874,0.0,122.71106,84.617158233,32.8230858313,0.0,24.1713,8.65178583129
 07/14  15:00:00,931.399534356,78.6442865214,639.67612217,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,926.994404599,79.2964834939,640.005884776,0.0,122.71106,73.183824,13.4655308108,0.0,4.83426,8.63127081079
 07/14  17:00:00,894.5441737,77.3414917741,643.090188576,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,814.186260976,73.350650294,566.470728061,0.0,122.71106,39.942024,13.5742656938,0.0819514597602,4.83426,8.65805423404
 07/14  19:00:00,807.066917922,73.350650294,559.338376851,0.0,122.71106,39.942024,13.5098709076,0.0,4.83426,8.67561090762
 07/14  20:00:00,708.906235016,73.350650294,535.619043856,0.0,43.513341876,39.942024,13.5105627577,0.00945709296099,4.83426,8.66684566474
 07/14  21:00:00,104.912405838,0.0,0.0,0.0,43.513341876,39.243024,13.5008346152,0.0,4.83426,8.66657461519
 07/14  22:00:00,104.957391496,0.0,0.0,0.0,43.513341876,39.243024,13.4713361112,0.0,4.83426,8.63707611115
 07/14  23:00:00,105.772440568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,104.856456527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.834372599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.83582917,0.0,0.0,0.0,43.513341876,39.243024,13.444602605,0.0,4.83426,8.61034260504
 07/15  03:00:00,104.853930747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.348024212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.309879099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.3992468158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.2683115884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2879983655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.3275602139,0.0,0.0,0.0,43.513341876,39.243024,13.4503654394,0.0,4.83426,8.61610543936
 07/15  10:00:00,87.3560926453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.2268718237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.4345348576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,87.5375567315,0.0,0.0,0.0,43.513341876,39.243024,13.4445490039,0.0,4.83426,8.61028900387
 07/15  14:00:00,345.874666349,2.22969598354,253.399135597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,407.63153861,3.43617826471,313.260508983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,470.155958169,7.08654937233,370.990135086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,438.997621099,3.74015743242,344.007268658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,340.843766929,3.08744743578,247.611130558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,263.572575878,2.09594343126,171.69976802,0.0,43.513341876,39.243024,13.443154418,0.0,4.83426,8.60889441798
 07/15  20:00:00,172.378419613,1.03778823159,76.7682139427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,105.223532954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.829769165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.671946227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.818827941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.803391647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.779674002,0.0,0.0,0.0,43.513341876,39.243024,13.4445020461,0.0,4.83426,8.61024204615
 07/16  03:00:00,104.765479561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.235462642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.188302622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.2687502594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.1493609657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.1712155594,0.0,0.0,0.0,43.513341876,39.243024,13.4503414711,0.0,4.83426,8.61608147107
 07/16  09:00:00,87.2278382525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.206435929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,88.0008393156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,87.1557792017,0.0,0.0,0.0,43.513341876,39.243024,13.4503925805,0.0,4.83426,8.61613258046
 07/16  13:00:00,87.2648576905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,87.2892825223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,131.701052132,1.23119307389,42.6229822323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,190.089719045,2.45524747949,99.2309131477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,190.275433631,2.0503271342,99.8174397856,0.0,43.513341876,39.243024,13.4434225732,0.0,4.83426,8.60916257319
 07/16  18:00:00,210.364113629,2.0503271342,119.674624884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,177.52881296,1.36688475613,87.4133449208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,93.6031832159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,105.211470215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,104.808721916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.638033755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.757209448,0.0,0.0,0.0,43.513341876,39.243024,13.4436192479,0.0,4.83426,8.60935924789
 07/17  01:00:00,104.740287208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.725507495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.702587989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.108918209,0.0,0.0,0.0,43.513341876,39.243024,13.4504973507,0.0,4.83426,8.61623735066
 07/17  05:00:00,105.04593771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,160.992118787,73.350650294,0.0075898783394,0.0,43.513341876,39.942024,33.1449520123,28.2906920123,4.83426,0.02
 07/17  07:00:00,161.978628684,73.350650294,1.15272019415,0.0,43.513341876,39.942024,455.806202235,442.341227646,4.83426,8.63071458937
 07/17  08:00:00,448.385539095,73.3634561965,161.049047405,0.0,122.71106,84.617158233,153.005761372,120.140373968,24.1713,8.69408740374
 07/17  09:00:00,665.107953417,73.5018613728,374.837862809,0.0,122.71106,84.617158233,44.6910418066,11.8676564507,24.1713,8.65208535597
 07/17  10:00:00,785.854604045,73.6120912749,490.119238681,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,844.840705999,73.756629962,547.591020391,0.0,122.71106,88.818015033,44.9090207813,0.0,36.25695,8.65207078131
 07/17  12:00:00,872.353227739,74.2847444831,574.575796063,0.0,122.71106,88.818015033,44.9090063774,0.0,36.25695,8.65205637743
 07/17  13:00:00,879.246137314,75.1868537756,584.141441327,0.0,122.71106,84.617158233,32.8425996297,0.0192569492067,24.1713,8.65204268047
 07/17  14:00:00,874.783503483,75.9005302392,579.135220036,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,844.936598168,76.5673427253,556.049535352,0.0,122.71106,78.0003075165,13.4863220038,0.0,4.83426,8.6520620038
 07/17  16:00:00,841.201727679,77.7277988961,556.585898321,0.0,122.71106,73.183824,13.4651866345,0.0,4.83426,8.63092663449
 07/17  17:00:00,835.815475167,77.161788483,584.471461637,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,793.50848019,73.350650294,545.797669746,0.0,122.71106,39.942024,13.5511434458,0.0594509886596,4.83426,8.65743245718
 07/17  19:00:00,793.796413701,73.350650294,545.538261058,0.0,122.71106,39.942024,13.5093950664,0.0,4.83426,8.67513506645
 07/17  20:00:00,715.157989944,73.350650294,540.700401773,0.0,43.513341876,39.942024,13.5004981849,0.0,4.83426,8.66623818492
 07/17  21:00:00,105.268927397,0.0,0.0,0.0,43.513341876,39.243024,13.5012863076,0.0,4.83426,8.66702630758
 07/17  22:00:00,104.928109206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,105.816354126,0.0,0.0,0.0,43.513341876,39.243024,13.4623393063,0.0,4.83426,8.62807930633
 07/17  24:00:00,104.941401296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.936877724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.932076911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.905918202,0.0,0.0,0.0,43.513341876,39.243024,13.450397434,0.0,4.83426,8.61613743397
 07/18  04:00:00,107.397069738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.009914161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,536.495952624,73.350650294,369.639770343,0.0,43.513341876,39.942024,4.95492988749,0.100669887489,4.83426,0.02
 07/18  07:00:00,569.481747872,73.350650294,403.205454724,0.0,43.513341876,39.942024,15.830514458,2.36551239404,4.83426,8.630742064
 07/18  08:00:00,744.626085306,73.4247920732,453.570195693,0.0,122.71106,84.617158233,32.8656494372,0.0,24.1713,8.6943494372
 07/18  09:00:00,809.324628759,73.7559121316,517.388984969,0.0,122.71106,84.617158233,32.8233551965,0.0,24.1713,8.65205519651
 07/18  10:00:00,827.748854684,74.1299703771,530.47105576,0.0,122.71106,88.818015033,44.908978005,0.0,36.25695,8.65202800497
 07/18  11:00:00,828.480715196,74.6807149968,529.128008682,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,855.072829752,75.6562233931,554.930490431,0.0,122.71106,88.818015033,44.9089513278,0.0,36.25695,8.65200132783
 07/18  13:00:00,856.876900285,76.4877259157,560.517599646,0.0,122.71106,84.617158233,32.8437753628,0.020500366464,24.1713,8.6519749963
 07/18  14:00:00,833.121807721,76.860321323,537.096016576,0.0,122.71106,84.617158233,32.8232488293,0.0,24.1713,8.65194882935
 07/18  15:00:00,817.472671782,77.2976350093,527.841542459,0.0,122.71106,78.0003075165,4.86137917677,0.00711917677475,4.83426,0.02
 07/18  16:00:00,811.311326737,77.5260920073,526.480893095,0.0,122.71106,73.183824,13.4653194055,0.0,4.83426,8.6310594055
 07/18  17:00:00,781.587371626,75.9850374321,531.528517327,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,778.226592747,73.350650294,530.859455398,0.0,122.71106,39.942024,13.4919891556,0.0,4.83426,8.65772915562
 07/18  19:00:00,781.026552615,73.350650294,533.671980842,0.0,122.71106,39.942024,13.5093279715,0.0,4.83426,8.67506797155
 07/18  20:00:00,703.632693074,73.350650294,529.947413501,0.0,43.513341876,39.942024,13.500726198,0.0,4.83426,8.66646619796
 07/18  21:00:00,104.853684224,0.0,0.0,0.0,43.513341876,39.243024,13.5010034481,0.0,4.83426,8.66674344806
 07/18  22:00:00,104.888288708,0.0,0.0,0.0,43.513341876,39.243024,13.4709568395,0.0,4.83426,8.63669683946
 07/18  23:00:00,105.769146161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,104.878212829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.860324857,0.0,0.0,0.0,43.513341876,39.243024,13.4503969826,0.0,4.83426,8.61613698262
 07/19  02:00:00,104.857677843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.856630297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.356727803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.322054338,0.0,0.0,0.0,43.513341876,39.243024,13.4504119514,0.0,4.83426,8.61615195142
 07/19  06:00:00,544.25405462,73.350650294,378.068920456,0.0,43.513341876,39.942024,4.95114149269,0.0968814926852,4.83426,0.02
 07/19  07:00:00,548.095370427,73.350650294,382.070829507,0.0,43.513341876,39.942024,34.2572808428,29.4030208428,4.83426,0.02
 07/19  08:00:00,713.064508817,73.350650294,422.449536911,0.0,122.71106,84.617158233,41.5391668962,0.0,24.1713,17.3678668962
 07/19  09:00:00,734.634374621,73.4403659973,443.709676698,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,786.594078825,73.6098382627,490.965391129,0.0,122.71106,88.818015033,44.9087474067,0.0,36.25695,8.65179740667
 07/19  11:00:00,759.417994337,73.7695720965,463.463888855,0.0,122.71106,88.818015033,44.9087065851,0.0,36.25695,8.65175658512
 07/19  12:00:00,789.371733935,74.1544482295,494.110796067,0.0,122.71106,88.818015033,44.9086671631,0.0,36.25695,8.65171716306
 07/19  13:00:00,899.372417608,74.8458462202,606.464533206,0.0,122.71106,84.617158233,24.2099160221,0.0186160220641,24.1713,0.02
 07/19  14:00:00,917.568934485,75.4119609798,623.826210143,0.0,122.71106,84.617158233,32.8229783689,0.0,24.1713,8.6516783689
 07/19  15:00:00,921.734060969,75.9639567076,634.43344634,0.0,122.71106,78.0003075165,13.4859001109,0.0,4.83426,8.65164011093
 07/19  16:00:00,913.925943275,76.9508731677,631.053641255,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,877.837904296,76.2451577242,629.375999273,0.0,122.71106,39.942024,13.4652132856,0.0,4.83426,8.63095328564
 07/19  18:00:00,685.613871746,73.350650294,440.451174577,0.0,122.71106,39.942024,13.5516470052,0.0602172774527,4.83426,8.65716972774
 07/19  19:00:00,588.257589759,73.350650294,343.223948928,0.0,122.71106,39.942024,13.5096160408,0.0,4.83426,8.67535604083
 07/19  20:00:00,437.330724662,73.350650294,266.586516183,0.0,43.513341876,39.942024,13.5103641037,0.00992144331203,4.83426,8.66618266037
 07/19  21:00:00,105.138496482,0.0,0.0,0.0,43.513341876,39.243024,13.5001113808,0.0,4.83426,8.66585138085
 07/19  22:00:00,104.820791851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,105.714149396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.817060728,0.0,0.0,0.0,43.513341876,39.243024,13.4504823822,0.0,4.83426,8.61622238216
 07/20  01:00:00,104.819721723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.795314591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.769852762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.220900776,0.0,0.0,0.0,43.513341876,39.243024,13.4488861513,0.0,4.83426,8.61462615131
 07/20  05:00:00,105.169861187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,226.587044417,73.350650294,64.5436324268,0.0,43.513341876,39.942024,4.98670124315,0.132441243152,4.83426,0.02
 07/20  07:00:00,271.318130368,73.350650294,108.241864595,0.0,43.513341876,39.942024,212.160643301,198.695764269,4.83426,8.63061903256
 07/20  08:00:00,421.250491187,73.350650294,133.021924972,0.0,122.71106,84.617158233,47.9797987609,15.1144111227,24.1713,8.6940876382
 07/20  09:00:00,470.749027396,73.3508614353,181.541996609,0.0,122.71106,84.617158233,32.8227381114,0.0,24.1713,8.6514381114
 07/20  10:00:00,559.526723056,73.4164098713,264.748072059,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,646.686822566,73.6733287419,349.71747862,0.0,122.71106,88.818015033,44.9083380135,0.0,36.25695,8.65138801352
 07/20  12:00:00,699.29612142,74.0121220974,402.389571303,0.0,122.71106,88.818015033,44.9082878369,0.0,36.25695,8.65133783688
 07/20  13:00:00,659.934048361,74.6661208899,368.462588211,0.0,122.71106,84.617158233,32.8419941411,0.0194064015457,24.1713,8.65128773957
 07/20  14:00:00,718.76816004,75.0683562148,426.932049057,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,664.22018814,75.4649199288,377.29480012,0.0,122.71106,78.0003075165,13.4930284595,0.00691758098198,4.83426,8.6518508785
 07/20  16:00:00,652.457017593,76.109326646,370.512392789,0.0,122.71106,73.183824,13.4648269313,0.0,4.83426,8.63056693132
 07/20  17:00:00,554.915017591,75.2281544667,308.032297939,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,473.88434972,73.350650294,230.936402693,0.0,122.71106,39.942024,13.4916680882,0.0,4.83426,8.65740808824
 07/20  19:00:00,407.371183238,73.350650294,164.605344597,0.0,122.71106,39.942024,13.5092365961,0.0,4.83426,8.67497659608
 07/20  20:00:00,286.274867497,73.350650294,114.687340899,0.0,43.513341876,39.942024,13.5094934386,0.00913916443887,4.83426,8.66609427411
 07/20  21:00:00,104.899356698,0.0,0.0,0.0,43.513341876,39.243024,13.5000122233,0.0,4.83426,8.66575222333
 07/20  22:00:00,104.64733494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.601528894,0.0,0.0,0.0,43.513341876,39.243024,13.4618651202,0.0,4.83426,8.62760512017
 07/20  24:00:00,104.678093381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.651004126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.651761579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.644137528,0.0,0.0,0.0,43.513341876,39.243024,13.4504254568,0.0,4.83426,8.61616545679
 07/21  04:00:00,106.773355696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.454387335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,161.648657008,73.350650294,0.00608551867336,0.0,43.513341876,39.942024,14.8849606366,10.0307006366,4.83426,0.02
 07/21  07:00:00,178.399567363,73.350650294,17.3739520136,0.0,43.513341876,39.942024,405.389964065,391.926475334,4.83426,8.62922873082
 07/21  08:00:00,381.139746888,73.350650294,94.4956668051,0.0,122.71106,84.617158233,141.647677489,108.782527528,24.1713,8.69384996109
 07/21  09:00:00,437.857832244,73.350650294,149.902762496,0.0,122.71106,84.617158233,41.0163588421,8.19328532373,24.1713,8.65177351837
 07/21  10:00:00,497.556462685,73.3519438585,204.321966566,0.0,122.71106,88.818015033,44.9086602396,0.0,36.25695,8.65171023964
 07/21  11:00:00,562.032405391,73.3699864592,267.031642326,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,650.716720147,73.5183178048,355.580047723,0.0,122.71106,88.818015033,44.9085975439,0.0,36.25695,8.65164754389
 07/21  13:00:00,680.988557806,73.8503642403,389.480069603,0.0,122.71106,84.617158233,32.842116966,0.0192317236181,24.1713,8.65158524238
 07/21  14:00:00,744.604252326,74.4077322517,452.480568693,0.0,122.71106,84.617158233,32.8228231463,0.0,24.1713,8.6515231463
 07/21  15:00:00,891.646927577,75.093292695,604.990637616,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,974.535827646,75.8977075483,691.424748248,0.0,122.71106,73.183824,13.4651534841,0.0,4.83426,8.63089348408
 07/21  17:00:00,965.37612727,75.6729827711,715.458702535,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,725.759948555,73.350650294,479.644292772,0.0,122.71106,39.942024,13.6204655629,0.12867266802,4.83426,8.65753289489
 07/21  19:00:00,518.958108846,73.350650294,274.658704434,0.0,122.71106,39.942024,13.5132459786,0.00387144765667,4.83426,8.67511453094
 07/21  20:00:00,432.530474162,73.350650294,259.061184727,0.0,43.513341876,39.942024,13.500098271,0.0,4.83426,8.66583827105
 07/21  21:00:00,104.764300313,0.0,0.0,0.0,43.513341876,39.243024,13.5008361744,0.0,4.83426,8.66657617439
 07/21  22:00:00,104.79419342,0.0,0.0,0.0,43.513341876,39.243024,13.4710274737,0.0,4.83426,8.63676747369
 07/21  23:00:00,105.691657983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.740024032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.697505257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.660259578,0.0,0.0,0.0,43.513341876,39.243024,13.4444630432,0.0,4.83426,8.61020304321
 07/22  03:00:00,104.610434858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.003584707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,104.96976215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.0721500859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,86.987110444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.0503173126,0.0,0.0,0.0,43.513341876,39.243024,13.4443728501,0.0,4.83426,8.61011285014
 07/22  09:00:00,87.145635136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.1857499172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.0157693181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,87.1570617172,0.0,0.0,0.0,43.513341876,39.243024,13.450240452,0.0,4.83426,8.61598045199
 07/22  13:00:00,87.247035861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.2912103035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,87.2785779355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,99.6079486592,0.415579350996,11.9379141972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,141.233530376,1.81874873252,51.5910011537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,145.162269223,2.10789051131,55.1812522664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,119.762484869,1.36190078926,30.4223534931,0.0,43.513341876,39.243024,13.4444998035,0.0,4.83426,8.61023980348
 07/22  20:00:00,96.3994049545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.051004639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.693392032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.543914921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.657153064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.642194507,0.0,0.0,0.0,43.513341876,39.243024,13.4444387802,0.0,4.83426,8.61017878018
 07/23  02:00:00,104.628893463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.615174794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.040719874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.001322104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,87.1065816372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.014571835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.0631622707,0.0,0.0,0.0,43.513341876,39.243024,13.4502198366,0.0,4.83426,8.61595983657
 07/23  09:00:00,87.1626210018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.2265610181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,88.1122037866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.3197309368,0.0,0.0,0.0,43.513341876,39.243024,13.4501973654,0.0,4.83426,8.61593736542
 07/23  13:00:00,87.4330317681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,87.4748111111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,87.4512384825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,300.597429958,2.46238614778,208.430723398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,345.626794074,2.80885935946,252.745104278,0.0,43.513341876,39.243024,13.4444864037,0.0,4.83426,8.61022640372
 07/23  18:00:00,181.077279933,1.02134669045,91.7825188433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,270.087286796,1.96021931756,178.342860026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,96.6590438116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.257474158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.862904932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.683290231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.825391154,0.0,0.0,0.0,43.513341876,39.243024,13.4444579781,0.0,4.83426,8.61019797806
 07/24  01:00:00,104.812784428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.801703557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.785346756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.258005966,0.0,0.0,0.0,43.513341876,39.243024,13.4503709012,0.0,4.83426,8.61611090125
 07/24  05:00:00,105.21427751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,355.877577726,73.350650294,192.087909108,0.0,43.513341876,39.942024,5.00787209536,0.15361209536,4.83426,0.02
 07/24  07:00:00,380.211155119,73.350650294,216.243196304,0.0,43.513341876,39.942024,108.536408354,95.0718045674,4.83426,8.6303437868
 07/24  08:00:00,577.003297846,73.3558930435,288.013321498,0.0,122.71106,84.617158233,32.864079064,0.0,24.1713,8.692779064
 07/24  09:00:00,677.094653257,73.4609541711,386.888669207,0.0,122.71106,84.617158233,32.8225609717,0.0,24.1713,8.65126097171
 07/24  10:00:00,770.528328225,73.6417065255,475.206872486,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,844.609020617,73.8773873968,547.841632769,0.0,122.71106,88.818015033,44.9081157709,0.0,36.25695,8.65116577091
 07/24  12:00:00,906.201623087,74.6658943978,609.224541831,0.0,122.71106,88.818015033,44.9080212545,0.0,36.25695,8.65107125448
 07/24  13:00:00,890.141870776,75.3827129006,597.523744433,0.0,122.71106,84.617158233,32.8424147718,0.0201376109497,24.1713,8.65097716086
 07/24  14:00:00,882.286773477,75.9924883243,589.44076111,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,904.71073368,77.006582257,616.505606959,0.0,122.71106,78.0003075165,13.4855999772,0.0,4.83426,8.65133997721
 07/24  16:00:00,902.034830678,77.8974187651,617.373660052,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,875.555640786,76.9486598659,625.601736104,0.0,122.71106,39.942024,13.4647542002,0.0,4.83426,8.63049420018
 07/24  18:00:00,759.853414768,73.350650294,513.923387912,0.0,122.71106,39.942024,13.5571666128,0.0658673683502,4.83426,8.6570392444
 07/24  19:00:00,703.020063027,73.350650294,456.719173996,0.0,122.71106,39.942024,13.5089970024,0.0,4.83426,8.67473700235
 07/24  20:00:00,557.646602892,73.350650294,382.56259667,0.0,43.513341876,39.942024,13.5097300707,0.00974333855219,4.83426,8.66572673215
 07/24  21:00:00,105.277503252,0.0,0.0,0.0,43.513341876,39.243024,13.4996040569,0.0,4.83426,8.66534405687
 07/24  22:00:00,104.95114267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.835336065,0.0,0.0,0.0,43.513341876,39.243024,13.4619698844,0.0,4.83426,8.62770988442
 07/24  24:00:00,104.947577813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.923653702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.901716867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.876956893,0.0,0.0,0.0,43.513341876,39.243024,13.4502643768,0.0,4.83426,8.61600437683
 07/25  04:00:00,107.325512248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.922780605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,351.523231043,73.350650294,186.961451642,0.0,43.513341876,39.942024,4.99428601197,0.140026011969,4.83426,0.02
 07/25  07:00:00,360.195734265,73.350650294,196.469649914,0.0,43.513341876,39.942024,59.4666334385,46.002064575,4.83426,8.63030886349
 07/25  08:00:00,509.325505845,73.5015177314,221.026820012,0.0,122.71106,84.617158233,32.8639536442,0.0,24.1713,8.69265364415
 07/25  09:00:00,552.79533723,73.7015261359,263.822715511,0.0,122.71106,84.617158233,32.8223123402,0.0,24.1713,8.65101234023
 07/25  10:00:00,625.081087763,73.9165172577,331.069092346,0.0,122.71106,88.818015033,44.9078570986,0.0,36.25695,8.65090709864
 07/25  11:00:00,723.800361557,74.383464743,427.792778676,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,856.984209609,75.1119580613,560.185129327,0.0,122.71106,88.818015033,44.9077527478,0.0,36.25695,8.65080274777
 07/25  13:00:00,872.793077166,75.9135358615,578.282166608,0.0,122.71106,84.617158233,32.8423432209,0.0194969645067,24.1713,8.65154625639
 07/25  14:00:00,883.927790584,76.4145664808,588.210284814,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,894.658615686,77.1061451574,604.497863482,0.0,122.71106,78.0003075165,13.4857429297,0.0,4.83426,8.65148292967
 07/25  16:00:00,893.828089808,78.014068201,607.598906527,0.0,122.71106,73.183824,13.4646503946,0.0,4.83426,8.63039039463
 07/25  17:00:00,865.153454646,77.2633238529,612.940188655,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,745.036747388,73.350650294,498.517588391,0.0,122.71106,39.942024,13.5830684445,0.0917582480149,4.83426,8.65705019648
 07/25  19:00:00,605.264742265,73.350650294,360.368066976,0.0,122.71106,39.942024,13.5091182045,0.0,4.83426,8.67485820446
 07/25  20:00:00,445.98385572,73.350650294,272.539120696,0.0,43.513341876,39.942024,13.5085979608,0.00834522752423,4.83426,8.66599273326
 07/25  21:00:00,104.745386148,0.0,0.0,0.0,43.513341876,39.243024,13.4998563601,0.0,4.83426,8.66559636006
 07/25  22:00:00,104.795759892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.701371465,0.0,0.0,0.0,43.513341876,39.243024,13.4619656542,0.0,4.83426,8.62770565415
 07/25  24:00:00,104.80469282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.786533501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.772029086,0.0,0.0,0.0,43.513341876,39.243024,13.4502962827,0.0,4.83426,8.61603628267
 07/26  03:00:00,104.755996424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.211152204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.168375221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,229.94651239,73.350650294,67.8468612711,0.0,43.513341876,39.942024,4.9732484115,0.118988411505,4.83426,0.02
 07/26  07:00:00,274.319459324,73.350650294,111.696884379,0.0,43.513341876,39.942024,194.350678231,180.88670075,4.83426,8.629717481
