Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  08:00:00,452.675964216,73.3541324893,165.172296723,0.0,122.71106,84.617158233,44.7026980118,11.8381580282,24.1713,8.69323998361
 07/26  09:00:00,471.0410603,73.4253625788,183.220881758,0.0,122.71106,84.617158233,34.0291717916,1.20639597078,24.1713,8.65147582084
 07/26  10:00:00,556.195904385,73.4896225879,263.162382105,0.0,122.71106,88.818015033,44.9083102269,0.0,36.25695,8.65136022695
 07/26  11:00:00,679.2913835,73.6515227978,384.077260916,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,673.865149378,74.1177282117,379.48513042,0.0,122.71106,88.818015033,44.9081957856,0.0,36.25695,8.65124578555
 07/26  13:00:00,692.106340189,74.7772156873,401.475236025,0.0,122.71106,84.617158233,32.8410733958,0.0186413843261,24.1713,8.65113201144
 07/26  14:00:00,753.300767454,75.4386253968,461.833517513,0.0,122.71106,84.617158233,32.8223185879,0.0,24.1713,8.65101858788
 07/26  15:00:00,622.581745613,75.4454919807,338.524796507,0.0,122.71106,78.0003075165,4.90914502125,0.0548850212468,4.83426,0.02
 07/26  16:00:00,574.068737158,75.6846925124,295.063116862,0.0,122.71106,73.183824,13.46492839,0.0,4.83426,8.63066839004
 07/26  17:00:00,517.729272944,75.001700676,272.807034839,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,438.377019003,73.350650294,195.58831401,0.0,122.71106,39.942024,13.4911095707,0.0,4.83426,8.65684957069
 07/26  19:00:00,428.283982027,73.350650294,184.990573514,0.0,122.71106,39.942024,13.5091088958,0.0,4.83426,8.67484889579
 07/26  20:00:00,337.821789088,73.350650294,165.274257838,0.0,43.513341876,39.942024,13.4984101472,0.0,4.83426,8.66415014723
 07/26  21:00:00,105.025317252,0.0,0.0,0.0,43.513341876,39.243024,13.5000337529,0.0,4.83426,8.66577375288
 07/26  22:00:00,104.728449102,0.0,0.0,0.0,43.513341876,39.243024,13.4703537255,0.0,4.83426,8.63609372547
 07/26  23:00:00,105.637655527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.726120019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.702800804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.681141963,0.0,0.0,0.0,43.513341876,39.243024,13.4501902632,0.0,4.83426,8.61593026319
 07/27  03:00:00,104.656330719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.07914985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.028312724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,163.94316455,73.350650294,0.00680032980008,0.0,43.513341876,39.942024,24.5364763509,11.0879626078,4.83426,8.61425374316
 07/27  07:00:00,175.513646709,73.350650294,14.4941848627,0.0,43.513341876,39.942024,391.365148095,386.510888095,4.83426,0.02
 07/27  08:00:00,327.903100318,73.350650294,42.2137276731,0.0,122.71106,84.617158233,199.493461857,166.629006106,24.1713,8.69315575116
 07/27  09:00:00,373.032323114,73.350650294,86.524706529,0.0,122.71106,84.617158233,98.2184712898,65.3961941889,24.1713,8.65097710089
 07/27  10:00:00,443.228125954,73.350650294,151.530987164,0.0,122.71106,88.818015033,48.8515165518,3.94371276256,36.25695,8.65085378927
 07/27  11:00:00,476.034750961,73.3509565992,183.100367922,0.0,122.71106,88.818015033,44.907681152,0.0,36.25695,8.65073115203
 07/27  12:00:00,496.48272755,73.3912827545,204.168744152,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,535.005339439,73.6050747282,246.319331481,0.0,122.71106,84.617158233,32.837175207,0.0152662021811,24.1713,8.65060900485
 07/27  14:00:00,608.632831755,74.0219831247,319.002984574,0.0,122.71106,84.617158233,32.8226306612,0.0,24.1713,8.65133066122
 07/27  15:00:00,641.861527282,74.4118540506,358.197743937,0.0,122.71106,78.0003075165,13.4909076343,0.00544077953438,4.83426,8.6512068548
 07/27  16:00:00,688.966350165,74.9297945075,409.571519513,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,700.294453441,74.7507282211,453.827811908,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,608.921700586,73.350650294,363.51213716,0.0,122.71106,39.942024,13.4913454324,0.0,4.83426,8.65708543243
 07/27  19:00:00,571.450293303,73.350650294,325.721965944,0.0,122.71106,39.942024,13.5090266585,0.0,4.83426,8.67476665845
 07/27  20:00:00,450.614498017,73.350650294,276.085246478,0.0,43.513341876,39.942024,13.5079926991,0.00808838388949,4.83426,8.66564431524
 07/27  21:00:00,105.105406125,0.0,0.0,0.0,43.513341876,39.243024,13.50003147,0.0,4.83426,8.66577147001
 07/27  22:00:00,104.773893586,0.0,0.0,0.0,43.513341876,39.243024,13.4702552168,0.0,4.83426,8.63599521676
 07/27  23:00:00,105.674271457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.757959368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.729368653,0.0,0.0,0.0,43.513341876,39.243024,13.4502344875,0.0,4.83426,8.6159744875
 07/28  02:00:00,104.694788912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.657268274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,106.790603263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.404201468,0.0,0.0,0.0,43.513341876,39.243024,13.4501688829,0.0,4.83426,8.61590888292
 07/28  06:00:00,164.616909123,73.350650294,0.0073720544952,0.0,43.513341876,39.942024,54.4109544116,49.5566944116,4.83426,0.02
 07/28  07:00:00,160.771179898,73.350650294,0.00384029656888,0.0,43.513341876,39.942024,490.388315142,485.534055142,4.83426,0.02
 07/28  08:00:00,330.719251719,73.350650294,44.9291658511,0.0,122.71106,84.617158233,210.69015919,169.155496449,24.1713,17.3633627415
 07/28  09:00:00,396.05778845,73.350650294,109.03222944,0.0,122.71106,84.617158233,60.864146692,36.672846692,24.1713,0.02
 07/28  10:00:00,472.82973434,73.350650294,180.658636843,0.0,122.71106,88.818015033,44.9079770887,0.0,36.25695,8.6510270887
 07/28  11:00:00,566.35051728,73.3713405794,272.196292995,0.0,122.71106,88.818015033,44.9078438905,0.0,36.25695,8.65089389052
 07/28  12:00:00,653.058519189,73.4297998168,358.278202181,0.0,122.71106,88.818015033,44.9077122378,0.0,36.25695,8.65076223777
 07/28  13:00:00,595.414311735,73.5050605538,304.871095452,0.0,122.71106,84.617158233,24.2122424343,0.0209424343315,24.1713,0.02
 07/28  14:00:00,488.080506798,73.6369559563,199.048978941,0.0,122.71106,84.617158233,32.821931326,0.0,24.1713,8.65063132601
 07/28  15:00:00,565.935874128,73.9870110855,282.388037032,0.0,122.71106,78.0003075165,13.4903359874,0.00539150039493,4.83426,8.65068448705
 07/28  16:00:00,704.503032232,74.6299156857,424.087915137,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,685.023997303,74.3305149005,438.166153182,0.0,122.71106,39.942024,13.4648106627,0.0,4.83426,8.63055066273
 07/28  18:00:00,615.582249291,73.350650294,369.820390709,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  19:00:00,590.875244149,73.350650294,345.404302857,0.0,122.71106,39.942024,22.1624406087,0.0,4.83426,17.3281806087
 07/28  20:00:00,471.8695639,73.350650294,297.657235198,0.0,43.513341876,39.942024,4.86193489197,0.00767489196765,4.83426,0.02
 07/28  21:00:00,104.774631749,0.0,0.0,0.0,43.513341876,39.243024,13.5001474335,0.0,4.83426,8.66588743348
 07/28  22:00:00,104.818549075,0.0,0.0,0.0,43.513341876,39.243024,13.4706286948,0.0,4.83426,8.6363686948
 07/28  23:00:00,105.733730462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.832543401,0.0,0.0,0.0,43.513341876,39.243024,13.4501480588,0.0,4.83426,8.61588805877
 07/29  01:00:00,104.814846841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.795586239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.775999901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.239965938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.191178695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,90.2618401778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.1628896433,0.0,0.0,0.0,43.513341876,39.243024,13.444350734,0.0,4.83426,8.61009073405
 07/29  08:00:00,87.2049793626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.2509903272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.2343757165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.0433764955,0.0,0.0,0.0,43.513341876,39.243024,13.4500666663,0.0,4.83426,8.61580666627
 07/29  12:00:00,87.2467836921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,87.4021778029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,87.4727651222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,178.697349852,1.36688475613,88.7484347054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,245.923749534,2.16296190499,154.690326346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,349.405250387,3.59631593107,255.571172323,0.0,43.513341876,39.243024,13.4444354394,0.0,4.83426,8.61017543938
 07/29  18:00:00,215.952782173,2.00627001925,125.258921941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,188.528547234,1.78100047767,97.8839280359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,96.5569863051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.220246961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.847990185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.681999568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.828930457,0.0,0.0,0.0,43.513341876,39.243024,13.4444331578,0.0,4.83426,8.61017315777
 07/30  01:00:00,104.821332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.818803671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.812852796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.306927979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.276572694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,90.3525609263,0.0,0.0,0.0,43.513341876,39.243024,13.4442811313,0.0,4.83426,8.61002113127
 07/30  07:00:00,87.2345291515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.2641469531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.3277212455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.3452412454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.1681814384,0.0,0.0,0.0,43.513341876,39.243024,13.4500915016,0.0,4.83426,8.61583150165
 07/30  12:00:00,87.3723969081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,87.4801513802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,238.012275346,1.50404006783,147.382860395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,184.489036037,1.02134669045,94.939930559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,208.560596209,2.0503271342,117.975809686,0.0,43.513341876,39.243024,13.443295036,0.0,4.83426,8.60903503602
 07/30  17:00:00,145.418499359,1.37451850943,56.2601471728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,121.611569886,0.675808624762,33.400258318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,87.6385053223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,96.5407686959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.189462365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.815475267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.654747529,0.0,0.0,0.0,43.513341876,39.243024,13.4444222417,0.0,4.83426,8.61016224169
 07/30  24:00:00,104.801776238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.798928008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.799411189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.796887365,0.0,0.0,0.0,43.513341876,39.243024,13.4501125536,0.0,4.83426,8.61585255365
 07/31  04:00:00,105.289180051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.261180954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,474.424596044,73.350650294,306.159990224,0.0,43.513341876,39.942024,4.97511428829,0.120854288291,4.83426,0.02
 07/31  07:00:00,451.135040902,73.350650294,286.304877736,0.0,43.513341876,39.942024,84.7765883342,71.3120835288,4.83426,8.63024480536
 07/31  08:00:00,544.817649555,73.350650294,256.241044574,0.0,122.71106,84.617158233,33.0682612712,0.205450841615,24.1713,8.69151042957
 07/31  09:00:00,594.440446244,73.3819195039,305.21766566,0.0,122.71106,84.617158233,32.8223036671,0.0,24.1713,8.65100366709
 07/31  10:00:00,644.599370248,73.517981079,350.603451071,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,700.577869235,73.8460713544,405.10679669,0.0,122.71106,88.818015033,44.9077976425,0.0,36.25695,8.65084764248
 07/31  12:00:00,795.955473503,74.5675103999,500.274879197,0.0,122.71106,88.818015033,44.9076430566,0.0,36.25695,8.65069305656
 07/31  13:00:00,875.021292909,75.4454119635,582.477505075,0.0,122.71106,84.617158233,32.8404038171,0.0185645579147,24.1713,8.65053925918
 07/31  14:00:00,902.549416425,76.2551001878,609.194548728,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,919.838036612,76.9660381607,631.737948259,0.0,122.71106,78.0003075165,13.4852495641,0.0,4.83426,8.6509895641
 07/31  16:00:00,922.893120953,78.1129894568,638.495159738,0.0,122.71106,73.183824,13.4647366234,0.0,4.83426,8.63047662339
 07/31  17:00:00,880.702570077,77.0205600757,630.412386154,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,767.981960089,73.350650294,521.43083914,0.0,122.71106,39.942024,13.5546395106,0.0640767595073,4.83426,8.65630275105
 07/31  19:00:00,719.955192451,73.350650294,473.388028859,0.0,122.71106,39.942024,13.5077655274,0.0,4.83426,8.67350552739
 07/31  20:00:00,651.525607349,73.350650294,472.383085295,0.0,43.513341876,39.942024,13.5049994936,0.00736366132833,4.83426,8.66337583231
 07/31  21:00:00,105.199118747,0.0,0.0,0.0,43.513341876,39.243024,13.499545983,0.0,4.83426,8.665285983
 07/31  22:00:00,104.842210017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.741197285,0.0,0.0,0.0,43.513341876,39.243024,13.4617341885,0.0,4.83426,8.62747418847
 07/31  24:00:00,104.842806275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.822968787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.804553141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.78598709,0.0,0.0,0.0,43.513341876,39.243024,13.4500007048,0.0,4.83426,8.61574070481
 08/01  04:00:00,107.119148781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.760344736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,440.33985127,73.350650294,271.719299284,0.0,43.513341876,39.942024,5.01936422958,0.165104229581,4.83426,0.02
 08/01  07:00:00,501.874233079,73.350650294,336.372534868,0.0,43.513341876,39.942024,111.000534341,97.5358576731,4.83426,8.63041666814
 08/01  08:00:00,772.765600114,73.3712124001,481.327542772,0.0,122.71106,84.617158233,32.8635032373,0.0,24.1713,8.69220323734
 08/01  09:00:00,863.030353226,73.5962668972,569.315861231,0.0,122.71106,84.617158233,32.8221048546,0.0,24.1713,8.65080485459
 08/01  10:00:00,931.113777534,73.9576962613,633.302264943,0.0,122.71106,88.818015033,44.9075932327,0.0,36.25695,8.65064323271
 08/01  11:00:00,969.89396275,74.5497214548,670.785491734,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,978.190729848,75.6272796321,679.354408673,0.0,122.71106,88.818015033,44.9074325059,0.0,36.25695,8.65048250585
 08/01  13:00:00,997.889694192,77.1060648136,701.999617942,0.0,122.71106,84.617158233,32.8392443152,0.0176219720612,24.1713,8.65032234312
 08/01  14:00:00,1013.46678959,78.5488810022,716.28769729,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1024.49998788,80.3005259961,732.080035474,0.0,122.71106,78.0003075165,13.4853030369,0.0,4.83426,8.65104303693
 08/01  16:00:00,1014.15803609,81.8436590731,724.707927604,0.0,122.71106,73.183824,13.4643530602,0.0,4.83426,8.63009306022
 08/01  17:00:00,951.070847003,79.8831813161,696.502962988,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,860.384559893,73.350650294,612.345380373,0.0,122.71106,39.942024,13.5047005726,0.0144687552679,4.83426,8.65597181733
 08/01  19:00:00,849.952739094,73.350650294,601.930237983,0.0,122.71106,39.942024,13.5083345428,0.0,4.83426,8.67407454282
 08/01  20:00:00,746.783939853,73.350650294,566.164709699,0.0,43.513341876,39.942024,13.5139783169,0.0144874560329,4.83426,8.66523086083
 08/01  21:00:00,105.017468528,0.0,0.0,0.0,43.513341876,39.243024,13.4990468753,0.0,4.83426,8.66478687535
 08/01  22:00:00,105.025304118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.907998862,0.0,0.0,0.0,43.513341876,39.243024,13.4599198491,0.0,4.83426,8.62565984906
 08/01  24:00:00,105.01812483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.980074579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.94363103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.889122044,0.0,0.0,0.0,43.513341876,39.243024,13.4500685428,0.0,4.83426,8.61580854277
 08/02  04:00:00,105.351658821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.315324751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,525.805165087,73.350650294,356.881814298,0.0,43.513341876,39.942024,4.94884227166,0.094582271659,4.83426,0.02
 08/02  07:00:00,603.52961497,73.350650294,436.826280291,0.0,43.513341876,39.942024,24.5888237604,11.1240668122,4.83426,8.63049694825
 08/02  08:00:00,832.514082329,73.7794711614,539.192091953,0.0,122.71106,84.617158233,32.8632672766,0.0,24.1713,8.69196727664
 08/02  09:00:00,872.326164224,74.397079379,577.254542173,0.0,122.71106,84.617158233,32.8218178312,0.0,24.1713,8.65051783118
 08/02  10:00:00,927.044412673,75.1455208472,627.621513884,0.0,122.71106,88.818015033,44.9073017543,0.0,36.25695,8.65035175427
 08/02  11:00:00,959.415684562,75.9868570702,658.180298784,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,963.724095153,76.2981556465,662.916919724,0.0,122.71106,88.818015033,44.9079741318,0.0,36.25695,8.65102413178
 08/02  13:00:00,968.673213854,77.7481688993,670.14859453,0.0,122.71106,84.617158233,32.840471636,0.0183169300709,24.1713,8.65085470597
 08/02  14:00:00,971.339609233,78.9427011518,671.306425772,0.0,122.71106,84.617158233,32.8219870237,0.0,24.1713,8.65068702374
 08/02  15:00:00,959.827553527,79.2605186249,665.790889969,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,952.87105695,79.618042543,663.259096917,0.0,122.71106,73.183824,13.4643902609,0.0,4.83426,8.63013026089
 08/02  17:00:00,926.77490392,78.3812357155,671.693607756,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,853.257185162,73.350650294,603.198883384,0.0,122.71106,39.942024,13.5950193432,0.104277484599,4.83426,8.65648185856
 08/02  19:00:00,853.852522205,73.350650294,603.426188128,0.0,122.71106,39.942024,13.5076146721,0.0,4.83426,8.67335467207
 08/02  20:00:00,756.757216165,73.350650294,573.973515372,0.0,43.513341876,39.942024,13.4989109541,0.0,4.83426,8.66465095409
 08/02  21:00:00,105.511291195,0.0,0.0,0.0,43.513341876,39.243024,13.4995285417,0.0,4.83426,8.66526854171
 08/02  22:00:00,105.08358515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.917789728,0.0,0.0,0.0,43.513341876,39.243024,13.4614716016,0.0,4.83426,8.6272116016
 08/02  24:00:00,105.041786166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.016482651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.016247135,0.0,0.0,0.0,43.513341876,39.243024,13.450048199,0.0,4.83426,8.615788199
 08/03  03:00:00,105.006710944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.507714872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.449910638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,685.551793649,73.350650294,511.942750218,0.0,43.513341876,39.942024,13.4684243501,0.0184773388644,4.83426,8.61568701121
 08/03  07:00:00,685.9020676,73.350650294,515.078673993,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,812.600603831,73.623125202,516.847069118,0.0,122.71106,84.617158233,32.8637047264,0.0,24.1713,8.69240472639
 08/03  09:00:00,831.11832874,73.9410979454,535.50400023,0.0,122.71106,84.617158233,32.8222993783,0.0,24.1713,8.65099937832
 08/03  10:00:00,846.366060975,74.2449442513,547.08021746,0.0,122.71106,88.818015033,44.9077746626,0.0,36.25695,8.65082466259
 08/03  11:00:00,862.280942453,74.5470805269,561.710337535,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,856.801946986,74.6773800978,557.019001791,0.0,122.71106,88.818015033,44.907601307,0.0,36.25695,8.65065130698
 08/03  13:00:00,842.307988519,74.7795771963,546.705799494,0.0,122.71106,84.617158233,32.8415054141,0.0197266787157,24.1713,8.65047873535
 08/03  14:00:00,842.655633488,74.8192351068,547.016584635,0.0,122.71106,84.617158233,32.8216065921,0.0,24.1713,8.65030659212
 08/03  15:00:00,832.648216138,74.8392636098,543.611649493,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,828.181327526,74.7919167319,542.606226302,0.0,122.71106,73.183824,13.4643559631,0.0,4.83426,8.63009596315
 08/03  17:00:00,824.069423337,74.1444642304,572.976960689,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,777.784529658,73.350650294,527.264156746,0.0,122.71106,39.942024,13.4907583035,0.0,4.83426,8.65649830349
 08/03  19:00:00,773.640322083,73.350650294,522.46184702,0.0,122.71106,39.942024,13.5080316587,0.0,4.83426,8.67377165867
 08/03  20:00:00,697.888481625,73.350650294,514.105630141,0.0,43.513341876,39.942024,13.4993332283,0.0,4.83426,8.66507322827
 08/03  21:00:00,105.328914712,0.0,0.0,0.0,43.513341876,39.243024,13.4988785668,0.0,4.83426,8.66461856683
 08/03  22:00:00,104.942389584,0.0,0.0,0.0,43.513341876,39.243024,13.4700501668,0.0,4.83426,8.63579016677
 08/03  23:00:00,105.821385326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,104.957649802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.938628438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.952744886,0.0,0.0,0.0,43.513341876,39.243024,13.4499512244,0.0,4.83426,8.61569122442
 08/04  03:00:00,104.96241325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.58814745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.194665022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,687.554586449,73.350650294,512.180904722,0.0,43.513341876,39.942024,13.4602199188,0.010102530104,4.83426,8.6158573887
 08/04  07:00:00,680.912073938,73.350650294,509.262392478,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,812.011127103,73.3847977416,516.190702166,0.0,122.71106,84.617158233,32.8633246313,0.0,24.1713,8.69202463132
 08/04  09:00:00,835.884055593,73.6579111506,540.537836613,0.0,122.71106,84.617158233,32.8218595263,0.0,24.1713,8.65055952631
 08/04  10:00:00,884.648442736,74.0702180236,584.735199547,0.0,122.71106,88.818015033,44.9073315678,0.0,36.25695,8.65038156782
 08/04  11:00:00,944.908800632,74.9159594309,644.265838834,0.0,122.71106,88.818015033,44.9071539869,0.0,36.25695,8.65020398687
 08/04  12:00:00,965.646276748,75.2520467724,665.036312385,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,982.762844149,76.6529756281,684.922994573,0.0,122.71106,84.617158233,32.8394251659,0.0172628605297,24.1713,8.65086230538
 08/04  14:00:00,996.099908024,77.8967864802,697.249706259,0.0,122.71106,84.617158233,32.8219824171,0.0,24.1713,8.65068241706
 08/04  15:00:00,983.094425843,79.1718503322,689.339111469,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,939.530534579,79.7732523749,649.758188419,0.0,122.71106,73.183824,13.464595052,0.0,4.83426,8.630335052
 08/04  17:00:00,914.525834316,77.6713637741,660.597821429,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,836.65909044,73.350650294,587.793175474,0.0,122.71106,39.942024,13.5938064596,0.102827162598,4.83426,8.65671929703
 08/04  19:00:00,812.865920647,73.350650294,563.947133449,0.0,122.71106,39.942024,13.5083760881,0.0,4.83426,8.67411608814
 08/04  20:00:00,717.085279208,73.350650294,534.300382298,0.0,43.513341876,39.942024,13.5085691396,0.00888979417826,4.83426,8.66541934544
 08/04  21:00:00,105.032687837,0.0,0.0,0.0,43.513341876,39.243024,13.4992126119,0.0,4.83426,8.66495261186
 08/04  22:00:00,105.027057325,0.0,0.0,0.0,43.513341876,39.243024,13.470409277,0.0,4.83426,8.63614927699
 08/04  23:00:00,105.850824512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.930913667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.895231205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.88876662,0.0,0.0,0.0,43.513341876,39.243024,13.4442973225,0.0,4.83426,8.61003732246
 08/05  03:00:00,104.865360103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.340944075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.304357509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,90.3795265256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.3051998802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4052573144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4990602268,0.0,0.0,0.0,43.513341876,39.243024,13.4500066086,0.0,4.83426,8.61574660865
 08/05  10:00:00,221.532572532,2.74463460982,129.86827029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,184.635056269,7.01862691246,88.3428956987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,347.886819562,8.9294370213,248.529205594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,465.309722025,9.61726079816,364.307687621,0.0,43.513341876,39.243024,13.4443760815,0.0,4.83426,8.61011608147
 08/05  14:00:00,461.948786333,11.6314061235,359.113393844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,636.285417501,18.9644320436,524.597404421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,590.188076093,27.1820387341,470.896119804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,636.663888288,22.7763000063,521.480882881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,559.194506887,23.8831348174,443.532165475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,580.796398662,9.26937857505,478.753475621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,473.295378005,8.81283355373,360.878004017,0.0,43.513341876,39.243024,13.4443746378,0.0,4.83426,8.61011463781
 08/05  21:00:00,516.810863471,7.60888549386,398.729768219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,391.492147291,2.12951021604,281.247113972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,388.933319238,2.17323167477,277.849619991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,239.668193743,1.10614326421,132.045117559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,149.585444949,0.361979606825,43.7174413853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.96569383,0.0,0.0,0.0,43.513341876,39.243024,13.4442623681,0.0,4.83426,8.61000236813
 08/06  03:00:00,104.930886275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.427328169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.367443928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,90.4448977873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3554855892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.4444958469,0.0,0.0,0.0,43.513341876,39.243024,13.4489655773,0.0,4.83426,8.61470557733
 08/06  09:00:00,232.413148063,1.09207267313,142.285262269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,238.765000355,5.78946094124,143.99047487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,464.96747762,9.58741106863,363.301799991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,543.46260002,10.4924057437,440.666570088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,594.447040513,12.5820359163,489.772418106,0.0,43.513341876,39.243024,13.4501691832,0.0,4.83426,8.6159091832
 08/06  14:00:00,650.652701969,23.7470244725,534.395178447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,636.172596752,26.2366276705,517.748383321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,668.326002747,27.002513116,548.830188738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,667.242856085,37.4005635326,537.75074217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,661.442210195,33.8488899292,535.340197258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,606.452768701,30.7972359181,483.171450022,0.0,43.513341876,39.243024,13.4443662112,0.0,4.83426,8.61010621122
 08/06  20:00:00,555.56245865,10.356751794,440.909081913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,501.327483293,3.81010127787,387.838925916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,388.12694068,3.08159063036,276.846210043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,258.292727873,1.79199078434,148.920207944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,133.955118993,0.366053033547,28.2690458757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,159.654428979,0.72395921365,53.3445658712,0.0,43.513341876,39.243024,13.4501592867,0.0,4.83426,8.6158992867
 08/07  02:00:00,104.877021881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.859629757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.349331229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.313645236,0.0,0.0,0.0,43.513341876,39.243024,13.4499695456,0.0,4.83426,8.61570954564
 08/07  06:00:00,501.329610661,73.350650294,329.723718897,0.0,43.513341876,39.942024,4.94684009209,0.0925800920913,4.83426,0.02
 08/07  07:00:00,632.375984778,73.3853889328,465.304317173,0.0,43.513341876,39.942024,10.6613649513,5.80710495131,4.83426,0.02
 08/07  08:00:00,850.330940049,74.5795853312,556.162323926,0.0,122.71106,84.617158233,41.5344839278,0.0,24.1713,17.3631839278
 08/07  09:00:00,921.341549645,75.5486811574,626.143529726,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,972.857349993,76.463578669,672.243510775,0.0,122.71106,88.818015033,44.9072534741,0.0,36.25695,8.65030347415
 08/07  11:00:00,1008.27245862,77.7338460847,705.127127085,0.0,122.71106,88.818015033,44.9070613035,0.0,36.25695,8.65011130354
 08/07  12:00:00,1026.72278469,79.7662297227,722.036747363,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1044.88057894,82.1214626001,741.647286371,0.0,122.71106,84.617158233,32.8397095597,0.0176556537074,24.1713,8.65075390601
 08/07  14:00:00,1056.22007969,83.8590623705,751.062160752,0.0,122.71106,84.617158233,32.8218603391,0.0,24.1713,8.65056033908
 08/07  15:00:00,1056.38791403,85.9539872093,755.552408041,0.0,122.71106,78.0003075165,13.4846286701,0.0,4.83426,8.65036867006
 08/07  16:00:00,1036.33079733,87.2595026873,739.227330335,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,981.453661979,83.6860423122,721.056099832,0.0,122.71106,39.942024,13.4644952943,0.0,4.83426,8.63023529426
 08/07  18:00:00,898.072194678,73.350650294,648.130593779,0.0,122.71106,39.942024,4.86875938356,0.014499383564,4.83426,0.02
 08/07  19:00:00,883.60793935,73.350650294,633.142569703,0.0,122.71106,39.942024,13.5074261076,0.0,4.83426,8.67316610765
 08/07  20:00:00,787.581860506,73.350650294,604.799819322,0.0,43.513341876,39.942024,13.4990145131,0.0,4.83426,8.66475451312
 08/07  21:00:00,299.721851977,1.92659923293,189.842825739,0.0,43.513341876,39.243024,13.4982332159,0.0,4.83426,8.6639732159
 08/07  22:00:00,203.673757961,1.04542198489,96.3705382528,0.0,43.513341876,39.243024,13.4704393714,0.0,4.83426,8.63617937136
 08/07  23:00:00,265.407844572,1.09104325273,156.736701163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,105.098495369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.060402064,0.0,0.0,0.0,43.513341876,39.243024,13.4499753288,0.0,4.83426,8.61571532879
 08/08  02:00:00,105.041774052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.018835329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.627737836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.19663216,0.0,0.0,0.0,43.513341876,39.243024,13.4501261453,0.0,4.83426,8.61586614531
 08/08  06:00:00,700.72463632,73.350650294,524.129548399,0.0,43.513341876,39.942024,4.87173938485,0.0174793848462,4.83426,0.02
 08/08  07:00:00,697.731449421,73.4003361054,527.28540855,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,876.703847879,75.1388219538,580.0034899,0.0,122.71106,84.617158233,41.5344262026,0.0,24.1713,17.3631262026
 08/08  09:00:00,935.261849606,76.1454692492,637.872412082,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,987.313443692,77.1111241562,684.357350835,0.0,122.71106,88.818015033,44.9073777844,0.0,36.25695,8.65042778438
 08/08  11:00:00,1022.75614713,78.5943829243,717.529487564,0.0,122.71106,88.818015033,44.9071813034,0.0,36.25695,8.65023130337
 08/08  12:00:00,1039.21696603,81.3821144073,731.986735168,0.0,122.71106,88.818015033,42.8945914268,0.0,36.25695,6.63764142681
 08/08  13:00:00,1038.63717138,84.0857470184,733.132744096,0.0,122.71106,84.617158233,26.221985761,0.0193754613811,24.1713,2.03131029961
 08/08  14:00:00,1059.77775461,86.3107978811,751.948352443,0.0,122.71106,84.617158233,32.8219741324,0.0,24.1713,8.65067413238
 08/08  15:00:00,1074.87420763,88.6075481946,771.289509084,0.0,122.71106,78.0003075165,13.4847379398,0.0,4.83426,8.65047793983
 08/08  16:00:00,1066.32875965,90.0443502428,766.448979614,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1030.1667917,87.1872288724,766.825450039,0.0,122.71106,39.942024,13.4646142236,0.0,4.83426,8.63035422361
 08/08  18:00:00,982.48824215,73.350650294,733.344288066,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  19:00:00,966.94902603,73.350650294,717.755692743,0.0,122.71106,39.942024,13.5075157777,0.0,4.83426,8.67325577772
 08/08  20:00:00,840.553444258,73.350650294,659.31048743,0.0,43.513341876,39.942024,13.4991076547,0.0,4.83426,8.66484765474
 08/08  21:00:00,378.566907317,2.84234160789,266.970052349,0.0,43.513341876,39.243024,13.4995695772,0.0,4.83426,8.66530957718
 08/08  22:00:00,311.642267478,1.66667851135,202.668509063,0.0,43.513341876,39.243024,13.4702243703,0.0,4.83426,8.63596437028
 08/08  23:00:00,188.576898505,0.67727572152,81.051009583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,105.078550036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.065922917,0.0,0.0,0.0,43.513341876,39.243024,13.4500851459,0.0,4.83426,8.61582514593
 08/09  02:00:00,105.028819109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.028258897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.57413087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.526983276,0.0,0.0,0.0,43.513341876,39.243024,13.4499617768,0.0,4.83426,8.6157017768
 08/09  06:00:00,687.049338838,73.350650294,509.669288107,0.0,43.513341876,39.942024,4.86428935338,0.0100293533752,4.83426,0.02
 08/09  07:00:00,683.902388477,73.383487895,513.065079822,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,864.705206051,75.1953993265,567.735209552,0.0,122.71106,84.617158233,41.53454741,0.0,24.1713,17.36324741
 08/09  09:00:00,931.281987424,76.3227345582,632.620904383,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,997.970770976,77.521590383,693.393930374,0.0,122.71106,88.818015033,44.9074571589,0.0,36.25695,8.65050715895
 08/09  11:00:00,1034.96455676,79.2115649795,727.695995695,0.0,122.71106,88.818015033,44.9072569618,0.0,36.25695,8.65030696181
 08/09  12:00:00,1031.8255251,81.6331353313,723.293535848,0.0,122.71106,88.818015033,44.9070586159,0.0,36.25695,8.65010861587
 08/09  13:00:00,1037.80258742,83.8749473052,731.447368501,0.0,122.71106,84.617158233,24.2092010434,0.0179010434257,24.1713,0.02
 08/09  14:00:00,1052.90299728,85.6271942273,745.080609031,0.0,122.71106,84.617158233,32.8220447893,0.0,24.1713,8.65074478934
 08/09  15:00:00,1056.13002,87.2541096975,753.881059378,0.0,122.71106,78.0003075165,13.4848043066,0.0,4.83426,8.65054430659
 08/09  16:00:00,1057.58684821,88.8042265827,758.780493241,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,996.496022617,84.561821074,735.577590872,0.0,122.71106,39.942024,13.464181682,0.0,4.83426,8.62992168201
 08/09  18:00:00,904.922422455,73.350650294,655.923508786,0.0,122.71106,39.942024,4.8685802408,0.0143202407971,4.83426,0.02
 08/09  19:00:00,891.08153332,73.350650294,641.563330869,0.0,122.71106,39.942024,13.5075663622,0.0,4.83426,8.67330636225
 08/09  20:00:00,796.979830465,73.350650294,611.903519402,0.0,43.513341876,39.942024,13.4991602282,0.0,4.83426,8.66490022825
 08/09  21:00:00,304.173893284,2.01867758205,194.385448036,0.0,43.513341876,39.243024,13.4994841778,0.0,4.83426,8.66522417778
 08/09  22:00:00,204.991900189,1.04542198489,97.6890483465,0.0,43.513341876,39.243024,13.4703004148,0.0,4.83426,8.63604041479
 08/09  23:00:00,266.73448598,1.09299310119,158.056359894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.121436984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.092822815,0.0,0.0,0.0,43.513341876,39.243024,13.4497134933,0.0,4.83426,8.61545349327
 08/10  02:00:00,105.053807923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.020903093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.538341948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.492973408,0.0,0.0,0.0,43.513341876,39.243024,13.4500266552,0.0,4.83426,8.61576665518
 08/10  06:00:00,688.266492346,73.350650294,510.704713033,0.0,43.513341876,39.942024,4.86998323849,0.015723238485,4.83426,0.02
 08/10  07:00:00,686.052780691,73.3868592615,515.332567939,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,834.912092328,75.0351088386,538.956890584,0.0,122.71106,84.617158233,41.5345986689,0.0,24.1713,17.3632986689
 08/10  09:00:00,851.142475797,75.2743085634,554.520402354,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,881.287509208,75.5803161086,580.039168239,0.0,122.71106,88.818015033,44.9074986371,0.0,36.25695,8.65054863707
 08/10  11:00:00,906.740606789,75.7019372156,604.290624252,0.0,122.71106,88.818015033,44.9072954717,0.0,36.25695,8.6503454717
 08/10  12:00:00,951.260188129,76.7249410687,648.452518418,0.0,122.71106,88.818015033,44.9070943479,0.0,36.25695,8.65014434792
 08/10  13:00:00,982.774404579,77.0819317101,684.163690689,0.0,122.71106,84.617158233,24.2110734539,0.0197734539396,24.1713,0.02
 08/10  14:00:00,1001.82192918,77.6423710374,702.926560373,0.0,122.71106,84.617158233,32.8220785298,0.0,24.1713,8.65077852983
 08/10  15:00:00,985.855938349,78.9359525816,692.473465465,0.0,122.71106,78.0003075165,13.4848347332,0.0,4.83426,8.65057473317
 08/10  16:00:00,971.224735061,79.2421366592,682.658190192,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,935.311578072,77.4288195468,682.03127249,0.0,122.71106,39.942024,13.4642186228,0.0,4.83426,8.62995862277
 08/10  18:00:00,846.34547045,73.350650294,597.355235528,0.0,122.71106,39.942024,4.95261856244,0.0983585624378,4.83426,0.02
 08/10  19:00:00,821.509635241,73.350650294,572.159918406,0.0,122.71106,39.942024,13.5075834212,0.0,4.83426,8.67332342122
 08/10  20:00:00,729.641724114,73.350650294,544.47430188,0.0,43.513341876,39.942024,13.5095154038,0.0102850451957,4.83426,8.6649703586
 08/10  21:00:00,105.389729517,0.0,0.0,0.0,43.513341876,39.243024,13.4983069668,0.0,4.83426,8.66404696675
 08/10  22:00:00,105.021637849,0.0,0.0,0.0,43.513341876,39.243024,13.4703081464,0.0,4.83426,8.63604814636
 08/10  23:00:00,105.880053829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.986396092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.929442023,0.0,0.0,0.0,43.513341876,39.243024,13.4499115277,0.0,4.83426,8.61565152772
 08/11  02:00:00,104.878620324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.861481636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.294245281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.886017247,0.0,0.0,0.0,43.513341876,39.243024,13.4500556054,0.0,4.83426,8.61579560537
 08/11  06:00:00,403.464554818,73.350650294,232.349546673,0.0,43.513341876,39.942024,4.95883823568,0.104578235675,4.83426,0.02
 08/11  07:00:00,469.167533505,73.350650294,304.088043609,0.0,43.513341876,39.942024,45.0416952112,40.1874352112,4.83426,0.02
 08/11  08:00:00,728.793865784,73.5973602451,437.918717642,0.0,122.71106,84.617158233,41.5345931531,0.0,24.1713,17.3632931531
 08/11  09:00:00,846.742161467,74.0768050682,553.715529981,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,893.175052521,74.6291047507,594.394559652,0.0,122.71106,88.818015033,44.9075086344,0.0,36.25695,8.65055863439
 08/11  11:00:00,923.197463169,75.5771000937,623.129422797,0.0,122.71106,88.818015033,44.9073031381,0.0,36.25695,8.65035313809
 08/11  12:00:00,939.187419873,76.8751879404,638.367151223,0.0,122.71106,88.818015033,44.9070997903,0.0,36.25695,8.65014979025
 08/11  13:00:00,952.689390824,78.5178773389,654.150069447,0.0,122.71106,84.617158233,24.2099077706,0.0186077705611,24.1713,0.02
 08/11  14:00:00,958.748672646,79.9284108468,658.910448303,0.0,122.71106,84.617158233,32.8215518864,0.0,24.1713,8.65025188642
 08/11  15:00:00,947.744094937,81.2020417786,653.203575445,0.0,122.71106,78.0003075165,13.4848357476,0.0,4.83426,8.6505757476
 08/11  16:00:00,927.911943547,81.4364693312,638.084923245,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,902.976079727,80.3948086911,647.437489474,0.0,122.71106,39.942024,13.4642250449,0.0,4.83426,8.62996504486
 08/11  18:00:00,832.808344075,73.350650294,584.422869429,0.0,122.71106,39.942024,4.95371385305,0.0994538530469,4.83426,0.02
 08/11  19:00:00,810.390909672,73.350650294,561.404324194,0.0,122.71106,39.942024,13.5075735982,0.0,4.83426,8.67331359819
 08/11  20:00:00,731.282611611,73.350650294,547.01003985,0.0,43.513341876,39.942024,13.5151805628,0.0160111452455,4.83426,8.66490941752
 08/11  21:00:00,104.991002636,0.0,0.0,0.0,43.513341876,39.243024,13.4991455417,0.0,4.83426,8.66488554174
 08/11  22:00:00,105.001092861,0.0,0.0,0.0,43.513341876,39.243024,13.4703040026,0.0,4.83426,8.63604400257
 08/11  23:00:00,105.857007888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.954866106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.914258249,0.0,0.0,0.0,43.513341876,39.243024,13.4443138891,0.0,4.83426,8.61005388913
 08/12  02:00:00,104.876484287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.875691417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.387187622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.350045885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,93.4106826572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3140129806,0.0,0.0,0.0,43.513341876,39.243024,13.4442944614,0.0,4.83426,8.61003446143
 08/12  08:00:00,87.3671379279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4343567395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.4853385387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.2739529091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.4359036707,0.0,0.0,0.0,43.513341876,39.243024,13.4500033553,0.0,4.83426,8.61574335534
 08/12  13:00:00,87.489257241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.5089575041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,164.414336216,0.724791050181,75.1286345587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,278.411516795,2.09084396978,186.172926512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,447.779095996,3.13971282333,353.221810837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,358.130937711,1.9376923634,265.960617921,0.0,43.513341876,39.243024,13.4443370673,0.0,4.83426,8.61007706735
 08/12  19:00:00,309.420465556,1.76501188369,217.37888562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,102.695841676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.306117958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.921532157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.742650645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.898246263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.888047398,0.0,0.0,0.0,43.513341876,39.243024,13.4442096127,0.0,4.83426,8.60994961273
 08/13  02:00:00,104.874656779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.866343656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.363386427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
