Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  05:00:00,105.325379827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,93.3849079677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2830164836,0.0,0.0,0.0,43.513341876,39.243024,13.4441893489,0.0,4.83426,8.60992934892
 08/13  08:00:00,87.3500232084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.4604419734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,128.588280616,0.366196163921,40.2732577322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,169.963090704,0.72395921365,80.025933344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,409.452393881,7.99346339898,310.130167275,0.0,43.513341876,39.243024,13.4501010219,0.0,4.83426,8.61584102193
 08/13  13:00:00,558.035087967,12.1339943663,453.374573792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,445.036986928,8.24499596596,345.864013161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,545.472841163,10.0383279464,443.40052117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,468.426198898,11.3236327289,365.804864568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,477.874645405,8.10352058601,378.250292993,0.0,43.513341876,39.243024,13.4443390793,0.0,4.83426,8.61007907932
 08/13  18:00:00,349.159581372,2.98877995663,256.031555836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,311.677732348,2.93495791199,218.440697929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,207.194228462,1.50842541679,101.814418758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,213.357283251,1.52979796346,105.217452672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.957519688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.751769204,0.0,0.0,0.0,43.513341876,39.243024,7.12200966992,0.0,4.83426,2.28774966992
 08/13  24:00:00,104.889506269,0.0,0.0,0.0,43.513341876,39.243024,11.1751779123,0.0,4.83426,6.34091791235
 08/14  01:00:00,104.875124021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.854366934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.819839666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.263869351,0.0,0.0,0.0,43.513341876,39.243024,13.4499750421,0.0,4.83426,8.61571504214
 08/14  05:00:00,105.189460067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,280.33340082,73.350650294,111.632657666,0.0,43.513341876,39.942024,5.0645991851,0.210339185099,4.83426,0.02
 08/14  07:00:00,332.089642475,73.350650294,168.692270144,0.0,43.513341876,39.942024,158.328174638,144.864036059,4.83426,8.62987857895
 08/14  08:00:00,547.37477832,73.5820414852,258.549045618,0.0,122.71106,84.617158233,32.8623114218,0.0,24.1713,8.69101142182
 08/14  09:00:00,632.565390064,74.010491096,342.610654946,0.0,122.71106,84.617158233,32.8219189964,0.0,24.1713,8.65061899642
 08/14  10:00:00,702.645775147,74.4992384635,407.727479542,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,803.936127531,75.32739989,506.153828025,0.0,122.71106,88.818015033,44.9069132188,0.0,36.25695,8.64996321878
 08/14  12:00:00,908.202935432,76.6053949117,608.675147428,0.0,122.71106,88.818015033,44.9075388487,0.0,36.25695,8.65058884866
 08/14  13:00:00,936.978628486,78.1658218354,639.540731697,0.0,122.71106,84.617158233,24.2090597636,0.0177597635659,24.1713,0.02
 08/14  14:00:00,957.959274474,79.3179445484,658.127302074,0.0,122.71106,84.617158233,32.8216809729,0.0,24.1713,8.65038097292
 08/14  15:00:00,947.906002508,80.2438057261,655.307635714,0.0,122.71106,78.0003075165,13.484434792,0.0,4.83426,8.650174792
 08/14  16:00:00,943.825581174,81.6046116763,655.261753595,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,905.444227753,80.4751231155,651.602909466,0.0,122.71106,39.942024,13.4644945501,0.0,4.83426,8.63023455014
 08/14  18:00:00,760.657111374,73.350650294,513.710846431,0.0,122.71106,39.942024,13.5565023829,0.066095967396,4.83426,8.65614641547
 08/14  19:00:00,714.909059615,73.350650294,466.264198877,0.0,122.71106,39.942024,13.507979607,0.0,4.83426,8.67371960698
 08/14  20:00:00,528.826593101,73.350650294,345.528211079,0.0,43.513341876,39.942024,13.5098726161,0.0110036867562,4.83426,8.66460892937
 08/14  21:00:00,105.147127107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.8154184,0.0,0.0,0.0,43.513341876,39.243024,13.4703776626,0.0,4.83426,8.63611766256
 08/14  23:00:00,105.747275128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.82996017,0.0,0.0,0.0,43.513341876,39.243024,13.4501141632,0.0,4.83426,8.61585416319
 08/15  01:00:00,104.808147944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.790089216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.766482142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.999028691,0.0,0.0,0.0,43.513341876,39.243024,13.4499833469,0.0,4.83426,8.61572334695
 08/15  05:00:00,106.626996258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,173.893900964,73.350650294,6.04104550545,0.0,43.513341876,39.942024,6.2394081446,1.3851481446,4.83426,0.02
 08/15  07:00:00,197.189245958,73.350650294,35.5113717587,0.0,43.513341876,39.942024,291.818964363,278.354818232,4.83426,8.62988613096
 08/15  08:00:00,411.735054649,73.3830301157,124.442693897,0.0,122.71106,84.617158233,49.8099667123,16.9468094014,24.1713,8.69185731086
 08/15  09:00:00,517.159210867,73.5833572671,228.496971334,0.0,122.71106,84.617158233,32.8214726277,0.0,24.1713,8.65017262773
 08/15  10:00:00,625.112976766,73.8502488415,331.278680277,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,789.292440589,74.4691118748,493.197787566,0.0,122.71106,88.818015033,44.9069176253,0.0,36.25695,8.64996762534
 08/15  12:00:00,936.137549512,75.6815607383,638.748431781,0.0,122.71106,88.818015033,44.9075433248,0.0,36.25695,8.65059332483
 08/15  13:00:00,951.975002681,77.1625133548,656.145240379,0.0,122.71106,84.617158233,24.2104492795,0.0191492795463,24.1713,0.02
 08/15  14:00:00,962.458042692,78.307420499,664.898252432,0.0,122.71106,84.617158233,32.8216851723,0.0,24.1713,8.65038517228
 08/15  15:00:00,960.102197865,79.4200199832,667.764144897,0.0,122.71106,78.0003075165,13.4844387084,0.0,4.83426,8.6501787084
 08/15  16:00:00,953.135623977,80.6749737762,664.454988328,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,924.370008785,79.6418017281,670.199461112,0.0,122.71106,39.942024,13.4644992485,0.0,4.83426,8.63023924854
 08/15  18:00:00,842.689567747,73.350650294,595.007618497,0.0,122.71106,39.942024,13.5870968193,0.0966871383626,4.83426,8.65614968097
 08/15  19:00:00,708.549213886,73.350650294,461.439621984,0.0,122.71106,39.942024,13.5238849567,0.0158402735653,4.83426,8.67378468312
 08/15  20:00:00,530.586296559,73.350650294,348.933177745,0.0,43.513341876,39.942024,13.5093696255,0.0104989564083,4.83426,8.66461066906
 08/15  21:00:00,104.803365986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,104.870144795,0.0,0.0,0.0,43.513341876,39.243024,13.4703812977,0.0,4.83426,8.63612129773
 08/15  23:00:00,105.779652976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.880208863,0.0,0.0,0.0,43.513341876,39.243024,13.4501185759,0.0,4.83426,8.61585857592
 08/16  01:00:00,104.871099848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.85350111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.848190244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.337191549,0.0,0.0,0.0,43.513341876,39.243024,13.4499883293,0.0,4.83426,8.6157283293
 08/16  05:00:00,105.27746073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,296.967387036,73.350650294,127.710668013,0.0,43.513341876,39.942024,4.95401225661,0.0997522566096,4.83426,0.02
 08/16  07:00:00,375.432048533,73.350650294,211.465587452,0.0,43.513341876,39.942024,78.3823136016,64.9181620562,4.83426,8.62989154542
 08/16  08:00:00,586.785494232,73.3656009187,297.698910496,0.0,122.71106,84.617158233,32.8623233705,0.0,24.1713,8.69102337053
 08/16  09:00:00,708.361638698,73.4543436242,417.802760082,0.0,122.71106,84.617158233,32.8214816636,0.0,24.1713,8.65018166356
 08/16  10:00:00,812.206557254,73.7014413529,516.13822742,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,866.809129918,74.2881828478,567.946647355,0.0,122.71106,88.818015033,44.9073745869,0.0,36.25695,8.65042458691
 08/16  12:00:00,942.888283994,75.4390380977,643.38527446,0.0,122.71106,88.818015033,44.9075511016,0.0,36.25695,8.65060110157
 08/16  13:00:00,958.579540592,76.4908785118,661.973337372,0.0,122.71106,84.617158233,24.2102580639,0.0189580638794,24.1713,0.02
 08/16  14:00:00,863.909374435,75.4008116302,568.942917386,0.0,122.71106,84.617158233,32.8275078395,0.0058150376304,24.1713,8.65039280189
 08/16  15:00:00,806.768722271,75.0689569927,519.210965265,0.0,122.71106,78.0003075165,13.4928632713,0.00841678488687,4.83426,8.65018648638
 08/16  16:00:00,833.72580505,75.323886456,549.126538611,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,835.437126073,74.3751075682,584.276565099,0.0,122.71106,39.942024,13.4645064703,0.0,4.83426,8.63024647029
 08/16  18:00:00,773.118507051,73.350650294,524.282126232,0.0,122.71106,39.942024,13.5201728478,0.029714784497,4.83426,8.65619806331
 08/16  19:00:00,773.021248068,73.350650294,524.559150759,0.0,122.71106,39.942024,13.5079899701,0.0,4.83426,8.67372997014
 08/16  20:00:00,705.477858097,73.350650294,521.873713314,0.0,43.513341876,39.942024,13.4988796435,0.0,4.83426,8.66461964348
 08/16  21:00:00,105.21764363,0.0,0.0,0.0,43.513341876,39.243024,5.94096916459,0.0,4.83426,1.10670916459
 08/16  22:00:00,104.923543769,0.0,0.0,0.0,43.513341876,39.243024,12.3863333148,0.0,4.83426,7.55207331483
 08/16  23:00:00,105.799188336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.929262136,0.0,0.0,0.0,43.513341876,39.243024,13.4501232368,0.0,4.83426,8.61586323681
 08/17  01:00:00,104.923660649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.906703738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.889537572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.381586066,0.0,0.0,0.0,43.513341876,39.243024,13.4499939347,0.0,4.83426,8.61573393469
 08/17  05:00:00,105.326249006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,646.488935782,73.350650294,470.170876668,0.0,43.513341876,39.942024,4.96166278432,0.107402784315,4.83426,0.02
 08/17  07:00:00,588.292998816,73.350650294,421.768845287,0.0,43.513341876,39.942024,29.372972017,15.9088129992,4.83426,8.62989901775
 08/17  08:00:00,684.250316733,73.350650294,393.955746632,0.0,122.71106,84.617158233,32.8623381801,0.0,24.1713,8.69103818007
 08/17  09:00:00,702.857697857,73.3914527214,412.351884395,0.0,122.71106,84.617158233,32.8214928851,0.0,24.1713,8.65019288511
 08/17  10:00:00,722.334909462,73.6277673657,427.52067149,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,699.549891768,73.9235817693,404.14592056,0.0,122.71106,88.818015033,44.9069375231,0.0,36.25695,8.64998752314
 08/17  12:00:00,693.985160545,74.4151661997,399.221969275,0.0,122.71106,88.818015033,44.9075638532,0.0,36.25695,8.65061385315
 08/17  13:00:00,765.220863384,75.0757826146,473.621127947,0.0,122.71106,84.617158233,24.2098745095,0.0185745095253,24.1713,0.02
 08/17  14:00:00,838.457521962,75.8178773115,545.858046934,0.0,122.71106,84.617158233,32.8217061681,0.0,24.1713,8.65040616808
 08/17  15:00:00,879.104383132,75.9884585299,592.373084949,0.0,122.71106,78.0003075165,13.48446036,0.0,4.83426,8.65020036003
 08/17  16:00:00,884.433183993,76.0274653546,602.677768241,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,854.741726786,74.9997593725,607.17012288,0.0,122.71106,39.942024,13.4645190136,0.0,4.83426,8.63025901356
 08/17  18:00:00,702.902911485,73.350650294,457.300576296,0.0,122.71106,39.942024,13.5628007708,0.0723673885641,4.83426,8.65617338228
 08/17  19:00:00,618.873993796,73.350650294,373.337589146,0.0,122.71106,39.942024,13.5080096064,0.0,4.83426,8.67374960643
 08/17  20:00:00,518.047492747,73.350650294,334.435471423,0.0,43.513341876,39.942024,13.5078273235,0.00892973704686,4.83426,8.66463758643
 08/17  21:00:00,105.169437915,0.0,0.0,0.0,43.513341876,39.243024,7.89670864953,0.0,4.83426,3.06244864953
 08/17  22:00:00,104.847953449,0.0,0.0,0.0,43.513341876,39.243024,10.436013667,0.0,4.83426,5.60175366704
 08/17  23:00:00,105.730839337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.820963128,0.0,0.0,0.0,43.513341876,39.243024,13.4482587831,0.0,4.83426,8.61399878312
 08/18  01:00:00,104.802756168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.798361368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.775748169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.056086382,0.0,0.0,0.0,43.513341876,39.243024,13.4500043238,0.0,4.83426,8.61574432384
 08/18  05:00:00,106.676004459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,263.983489891,73.350650294,91.844242284,0.0,43.513341876,39.942024,4.97803457631,0.123774576305,4.83426,0.02
 08/18  07:00:00,343.779170354,73.350650294,180.228194606,0.0,43.513341876,39.942024,223.36509321,209.900920546,4.83426,8.62991266364
 08/18  08:00:00,623.153562636,73.350650294,333.569463009,0.0,122.71106,84.617158233,41.4271413551,8.56477678727,24.1713,8.69106456788
 08/18  09:00:00,737.599549861,73.350650294,446.708698961,0.0,122.71106,84.617158233,32.8215128655,0.0,24.1713,8.65021286553
 08/18  10:00:00,765.725283874,73.3718080634,470.583394867,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,698.440864525,73.4695661029,403.446499969,0.0,122.71106,88.818015033,44.9069585919,0.0,36.25695,8.65000859188
 08/18  12:00:00,768.942179261,73.6352329117,474.271580692,0.0,122.71106,88.818015033,44.9075864244,0.0,36.25695,8.6506364244
 08/18  13:00:00,830.802420331,73.8568963702,539.599355999,0.0,122.71106,84.617158233,24.2101797061,0.0188797060983,24.1713,0.02
 08/18  14:00:00,884.735228564,74.1757941294,593.01440743,0.0,122.71106,84.617158233,32.821729691,0.0,24.1713,8.65042969102
 08/18  15:00:00,894.797407739,74.5107014109,609.478119443,0.0,122.71106,78.0003075165,13.4844849091,0.0,4.83426,8.65022490905
 08/18  16:00:00,870.892526585,74.6375289729,590.535525108,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,843.279242105,73.9800253621,596.564380472,0.0,122.71106,39.942024,13.4645410459,0.0,4.83426,8.63028104593
 08/18  18:00:00,719.690387215,73.350650294,473.77586791,0.0,122.71106,39.942024,13.4904607653,0.0,4.83426,8.65620076532
 08/18  19:00:00,677.166654584,73.350650294,431.479938913,0.0,122.71106,39.942024,13.5080411558,0.0,4.83426,8.67378115578
 08/18  20:00:00,580.821998153,73.350650294,396.942247415,0.0,43.513341876,39.942024,13.5141621718,0.0152341010424,4.83426,8.66466807071
 08/18  21:00:00,104.805666538,0.0,0.0,0.0,43.513341876,39.243024,11.4432557314,0.0,4.83426,6.60899573135
 08/18  22:00:00,104.84714383,0.0,0.0,0.0,43.513341876,39.243024,6.90135923333,0.0,4.83426,2.06709923333
 08/18  23:00:00,105.708723773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.800221111,0.0,0.0,0.0,43.513341876,39.243024,13.4498768361,0.0,4.83426,8.6156168361
 08/19  01:00:00,104.791902247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.786879118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.782556537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.262534439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.227401111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,96.2840852556,0.0,0.0,0.0,43.513341876,39.243024,13.4441989257,0.0,4.83426,8.60993892566
 08/19  07:00:00,87.202326011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.249059941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.346855026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.3520134426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.1103669514,0.0,0.0,0.0,43.513341876,39.243024,13.4499674001,0.0,4.83426,8.61570740006
 08/19  12:00:00,87.3089838322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4216901874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.4592005715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.4350862081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.2305914524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,87.2258485471,0.0,0.0,0.0,43.513341876,39.243024,13.4443125423,0.0,4.83426,8.61005254234
 08/19  18:00:00,269.075719919,1.87057833701,177.91250646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,87.6522701544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.49887666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.200304674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.838291995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.678596039,0.0,0.0,0.0,43.513341876,39.243024,13.4442943086,0.0,4.83426,8.61003430865
 08/19  24:00:00,104.817861388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.78435195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.750573447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.734934679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.183756491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.133599262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,96.1890389081,0.0,0.0,0.0,43.513341876,39.243024,13.4442784046,0.0,4.83426,8.6100184046
 08/20  07:00:00,87.1358317054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.1926318681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.2674557765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.2562953214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.1229123108,0.0,0.0,0.0,43.513341876,39.243024,13.4500747949,0.0,4.83426,8.61581479488
 08/20  12:00:00,87.2895021232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.3262258619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.3529731928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,87.3622325248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,87.1847352379,0.0,0.0,0.0,43.513341876,39.243024,13.4442952897,0.0,4.83426,8.61003528969
 08/20  17:00:00,87.1268119957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,87.0815829577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,87.5567966588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.430654883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.157807068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.78384991,0.0,0.0,0.0,43.513341876,39.243024,13.4442787853,0.0,4.83426,8.61001878528
 08/20  23:00:00,105.620026743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.768460167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.768028122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.765687905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.763889437,0.0,0.0,0.0,43.513341876,39.243024,13.4499724405,0.0,4.83426,8.61571244055
 08/21  04:00:00,105.246380049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.21339648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,435.341159401,73.350650294,261.665637569,0.0,43.513341876,39.942024,4.99360003437,0.139340034375,4.83426,0.02
 08/21  07:00:00,455.758199752,73.350650294,290.823273501,0.0,43.513341876,39.942024,150.873613207,137.409117052,4.83426,8.63023615576
 08/21  08:00:00,628.089902901,73.350650294,338.436141949,0.0,122.71106,84.617158233,47.9903465844,15.1280672927,24.1713,8.6909792917
 08/21  09:00:00,645.31251363,73.350650294,355.421033164,0.0,122.71106,84.617158233,34.3423357008,1.52028855988,24.1713,8.65074714095
 08/21  10:00:00,699.995138475,73.3633681284,405.328058637,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,692.16218238,73.4753813389,396.800706934,0.0,122.71106,88.818015033,44.9074957569,0.0,36.25695,8.65054575686
 08/21  12:00:00,723.453003784,73.6373661987,428.779590266,0.0,122.71106,88.818015033,44.9072963376,0.0,36.25695,8.65034633761
 08/21  13:00:00,774.518286132,74.2672256702,483.321256005,0.0,122.71106,84.617158233,32.8398029192,0.0183549631202,24.1713,8.65014795606
 08/21  14:00:00,823.785752199,74.8992498477,531.963726072,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,783.411093284,75.2316013926,498.368508309,0.0,122.71106,78.0003075165,13.485075067,0.0,4.83426,8.65081506699
 08/21  16:00:00,833.076143474,75.6870191684,552.392374636,0.0,122.71106,73.183824,13.4644057376,0.0,4.83426,8.63014573763
 08/21  17:00:00,801.596427434,75.1423297251,554.660798942,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,634.809870773,73.350650294,390.026783215,0.0,122.71106,39.942024,13.5614688775,0.071451403901,4.83426,8.65575747356
 08/21  19:00:00,561.527283861,73.350650294,316.644688368,0.0,122.71106,39.942024,13.5082666366,0.0,4.83426,8.67400663664
 08/21  20:00:00,436.588829427,73.350650294,254.043708132,0.0,43.513341876,39.942024,13.5082656093,0.00897693338646,4.83426,8.66502867593
 08/21  21:00:00,105.119356635,0.0,0.0,0.0,43.513341876,39.243024,13.4988075313,0.0,4.83426,8.66454753127
 08/21  22:00:00,104.809906751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.651563294,0.0,0.0,0.0,43.513341876,39.243024,13.4616622875,0.0,4.83426,8.62740228749
 08/21  24:00:00,104.731612522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.71047149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.710551771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.700772644,0.0,0.0,0.0,43.513341876,39.243024,13.4500628099,0.0,4.83426,8.61580280991
 08/22  04:00:00,106.890011726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.484265721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,170.644148841,73.350650294,0.00754184722121,0.0,43.513341876,39.942024,26.9051346268,22.0508746268,4.83426,0.02
 08/22  07:00:00,168.05948409,73.350650294,7.13399398274,0.0,43.513341876,39.942024,432.054977931,418.590382883,4.83426,8.63033504746
 08/22  08:00:00,424.955288877,73.350650294,137.925563201,0.0,122.71106,84.617158233,114.21329336,81.350042989,24.1713,8.69195037059
 08/22  09:00:00,587.557082713,73.3527636507,298.461897604,0.0,122.71106,84.617158233,32.837788343,0.0173661791971,24.1713,8.64912216385
 08/22  10:00:00,685.21292518,73.4121082484,391.248614849,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,771.535163287,73.6527682648,476.071325163,0.0,122.71106,88.818015033,44.9076145261,0.0,36.25695,8.6506645261
 08/22  12:00:00,806.17442769,74.1944069941,510.782049955,0.0,122.71106,88.818015033,44.9074176466,0.0,36.25695,8.65046764658
 08/22  13:00:00,765.51297905,74.3145261636,474.285684539,0.0,122.71106,84.617158233,32.8415231998,0.0199512220289,24.1713,8.65027197775
 08/22  14:00:00,842.030029285,75.1737902023,549.908249811,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,919.655442881,75.7133956476,633.604642074,0.0,122.71106,78.0003075165,13.4849368266,0.0,4.83426,8.65067682661
 08/22  16:00:00,915.35379056,75.9082934138,633.772440439,0.0,122.71106,73.183824,13.4645272573,0.0,4.83426,8.63026725728
 08/22  17:00:00,877.299732379,75.2565716138,629.494979947,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,665.243515936,73.350650294,420.170165496,0.0,122.71106,39.942024,13.5472042659,0.057052639014,4.83426,8.65589162689
 08/22  19:00:00,516.756658912,73.350650294,272.98548524,0.0,122.71106,39.942024,13.5078737964,0.0,4.83426,8.67361379644
 08/22  20:00:00,423.116981544,73.350650294,241.117394078,0.0,43.513341876,39.942024,13.4994365036,0.0,4.83426,8.66517650356
 08/22  21:00:00,104.7636049,0.0,0.0,0.0,43.513341876,39.243024,13.4989548932,0.0,4.83426,8.6646948932
 08/22  22:00:00,104.820270356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.768326215,0.0,0.0,0.0,43.513341876,39.243024,13.4613378995,0.0,4.83426,8.62707789945
 08/22  24:00:00,104.897117553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.877177584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.860334881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.838606018,0.0,0.0,0.0,43.513341876,39.243024,13.4499252325,0.0,4.83426,8.61566523253
 08/23  04:00:00,105.314920344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.271685448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,516.11151101,73.350650294,341.378741737,0.0,43.513341876,39.942024,4.98780814538,0.133548145375,4.83426,0.02
 08/23  07:00:00,521.467283967,73.350650294,355.742154104,0.0,43.513341876,39.942024,85.7077864211,72.2435546561,4.83426,8.62997176497
 08/23  08:00:00,681.734841724,73.350650294,391.420492065,0.0,122.71106,84.617158233,35.3611381033,2.49854613167,24.1713,8.69129197167
 08/23  09:00:00,733.624588893,73.350650294,442.643187832,0.0,122.71106,84.617158233,32.8214900254,0.0,24.1713,8.6501900254
 08/23  10:00:00,794.35921259,73.350650294,498.457429959,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,816.436701556,73.350650294,519.32333536,0.0,122.71106,88.818015033,44.9077839115,0.0,36.25695,8.65083391146
 08/23  12:00:00,815.57708995,73.3509824904,519.325841863,0.0,122.71106,88.818015033,44.9075885874,0.0,36.25695,8.65063858735
 08/23  13:00:00,813.396559,73.3580406908,520.989890686,0.0,122.71106,84.617158233,32.8403230018,0.0185775660469,24.1713,8.65044543572
 08/23  14:00:00,814.911587811,73.3666120161,522.272823956,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,808.14160759,73.3837578379,522.155464685,0.0,122.71106,78.0003075165,13.4917108629,0.00659710870467,4.83426,8.65085375418
 08/23  16:00:00,809.1441204,73.4246909975,527.636440421,0.0,122.71106,73.183824,13.4641902497,0.0,4.83426,8.62993024966
 08/23  17:00:00,787.794396955,73.3507318989,539.263721312,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,775.950803361,73.350650294,527.681001277,0.0,122.71106,39.942024,13.4903365298,0.0,4.83426,8.65607652979
 08/23  19:00:00,774.885761318,73.350650294,526.29506644,0.0,122.71106,39.942024,13.5074016506,0.0,4.83426,8.67314165056
 08/23  20:00:00,710.735659425,73.350650294,523.905837111,0.0,43.513341876,39.942024,13.4979066197,0.0,4.83426,8.66364661968
 08/23  21:00:00,105.197054812,0.0,0.0,0.0,43.513341876,39.243024,13.4991552315,0.0,4.83426,8.66489523148
 08/23  22:00:00,104.852873877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.693509635,0.0,0.0,0.0,43.513341876,39.243024,13.4615237472,0.0,4.83426,8.62726374718
 08/23  24:00:00,104.810188423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.80462673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.800254577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.779202875,0.0,0.0,0.0,43.513341876,39.243024,13.4501093186,0.0,4.83426,8.61584931862
 08/24  04:00:00,105.242384188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.199881434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,473.703387003,73.350650294,299.512069253,0.0,43.513341876,39.942024,5.00045884809,0.146198848089,4.83426,0.02
 08/24  07:00:00,503.49065337,73.350650294,337.968271276,0.0,43.513341876,39.942024,137.529264466,124.064838304,4.83426,8.63016616185
 08/24  08:00:00,705.345327483,73.350650294,414.774751097,0.0,122.71106,84.617158233,35.0179822885,2.15515136928,24.1713,8.69153091926
 08/24  09:00:00,794.827186441,73.350650294,503.289266602,0.0,122.71106,84.617158233,32.88283819,0.0606824669918,24.1713,8.65085572297
 08/24  10:00:00,858.205657109,73.3688589874,561.982429298,0.0,122.71106,88.818015033,44.907166363,0.0,36.25695,8.65021636302
 08/24  11:00:00,872.001115665,73.4879462667,574.628705054,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,888.830916029,73.9577186509,592.019833703,0.0,122.71106,88.818015033,44.9078148634,0.0,36.25695,8.65086486344
 08/24  13:00:00,921.289148383,74.9663016675,628.043202518,0.0,122.71106,84.617158233,32.839543675,0.0175700556345,24.1713,8.65067361941
 08/24  14:00:00,949.939309656,75.6870798534,656.071685242,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,949.285907952,75.9710167318,661.843882347,0.0,122.71106,78.0003075165,13.4850670886,0.0,4.83426,8.65080708863
 08/24  16:00:00,954.642873901,76.8986207832,671.179757439,0.0,122.71106,73.183824,13.4644135201,0.0,4.83426,8.63015352009
 08/24  17:00:00,920.565991442,76.2645559793,671.043092829,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,765.098718983,73.350650294,519.123554627,0.0,122.71106,39.942024,13.5721725888,0.0815937186712,4.83426,8.65631887017
 08/24  19:00:00,629.570022134,73.350650294,381.177615426,0.0,122.71106,39.942024,13.507655441,0.0,4.83426,8.67339544103
 08/24  20:00:00,456.335063597,73.350650294,273.580750129,0.0,43.513341876,39.942024,13.5274397065,0.0280334199524,4.83426,8.66514628653
 08/24  21:00:00,105.141289761,0.0,0.0,0.0,43.513341876,39.243024,13.4994157667,0.0,4.83426,8.66515576672
 08/24  22:00:00,104.811931356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.703334866,0.0,0.0,0.0,43.513341876,39.243024,13.460582613,0.0,4.83426,8.626322613
 08/24  24:00:00,104.790011334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.75376766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.735246344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.711980755,0.0,0.0,0.0,43.513341876,39.243024,13.4500749585,0.0,4.83426,8.61581495846
 08/25  04:00:00,106.900212277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.533518618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,170.662813953,73.350650294,0.00711822778297,0.0,43.513341876,39.942024,19.8821641894,15.0279041894,4.83426,0.02
 08/25  07:00:00,184.302242849,73.350650294,23.126086494,0.0,43.513341876,39.942024,384.543201661,371.078525943,4.83426,8.63041571772
 08/25  08:00:00,394.904337997,73.350650294,108.251083263,0.0,122.71106,84.617158233,88.5631655143,55.6999421264,24.1713,8.69192338794
 08/25  09:00:00,495.090308429,73.355001779,207.108746303,0.0,122.71106,84.617158233,32.8220088011,0.0,24.1713,8.65070880112
 08/25  10:00:00,665.321641849,73.4345623805,371.388848041,0.0,122.71106,88.818015033,44.9074427182,0.0,36.25695,8.65049271818
 08/25  11:00:00,880.231538643,73.7648676153,583.499529326,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,943.718386453,74.807828591,646.372867732,0.0,122.71106,88.818015033,44.9072595494,0.0,36.25695,8.6503095494
 08/25  13:00:00,955.915510917,75.9747158905,661.660332855,0.0,122.71106,84.617158233,32.8401943954,0.019132412187,24.1713,8.64976198324
 08/25  14:00:00,967.821955999,77.0822829448,672.476224316,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,965.568323352,78.0032773815,675.882297579,0.0,122.71106,78.0003075165,13.485080587,0.0,4.83426,8.65082058699
 08/25  16:00:00,958.514146628,78.693459099,673.148702526,0.0,122.71106,73.183824,13.4627791844,0.0,4.83426,8.62851918436
 08/25  17:00:00,918.182573045,77.4743593322,667.427874565,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,793.37852948,73.350650294,547.135782191,0.0,122.71106,39.942024,13.5745599357,0.083676278263,4.83426,8.65662365748
 08/25  19:00:00,709.972144301,73.350650294,461.146539385,0.0,122.71106,39.942024,13.5079711721,0.0,4.83426,8.67371117214
 08/25  20:00:00,600.305156828,73.350650294,416.34453487,0.0,43.513341876,39.942024,13.5153767365,0.0162414459986,4.83426,8.66487529053
 08/25  21:00:00,104.845435175,0.0,0.0,0.0,43.513341876,39.243024,13.4986718213,0.0,4.83426,8.6644118213
 08/25  22:00:00,104.877909391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.794083147,0.0,0.0,0.0,43.513341876,39.243024,13.461606562,0.0,4.83426,8.62734656203
 08/25  24:00:00,104.915490781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.890356587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.853419961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.835420679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.324636512,0.0,0.0,0.0,43.513341876,39.243024,13.4443111664,0.0,4.83426,8.61005116637
 08/26  05:00:00,105.274543176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,96.3109748074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2185665758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2968298287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3836116195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4294376054,0.0,0.0,0.0,43.513341876,39.243024,13.4500672375,0.0,4.83426,8.61580723751
 08/26  11:00:00,88.2734382072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.5019382795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.6149923013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,87.653847099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,330.506541298,1.96221290431,238.556110472,0.0,43.513341876,39.243024,13.4442891455,0.0,4.83426,8.6100291455
 08/26  16:00:00,307.958035144,2.0503271342,216.283265906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,295.651618385,1.81874873252,204.260908468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,306.727592571,1.56532747219,215.468386303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,90.814136147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,105.679088944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.340846712,0.0,0.0,0.0,43.513341876,39.243024,13.4442909113,0.0,4.83426,8.61003091131
 08/26  22:00:00,104.939800722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.746828645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.904365058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.889590821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.877397857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.876882425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.391165695,0.0,0.0,0.0,43.513341876,39.243024,13.4442971195,0.0,4.83426,8.61003711953
 08/27  05:00:00,105.337962245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,99.3552985543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2528029072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.2539751373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.3087460929,0.0,0.0,0.0,43.513341876,39.243024,13.4499942427,0.0,4.83426,8.61573424274
 08/27  10:00:00,87.3490581515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.193296548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,340.749323062,2.63412448603,247.903340838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,415.176344531,3.20187262405,320.842777066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,540.320895155,8.62260277763,439.001235549,0.0,43.513341876,39.243024,13.4443652883,0.0,4.83426,8.61010528832
 08/27  15:00:00,381.697186637,9.46662759041,281.701945667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,471.255270908,10.5383922384,369.361616976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,384.32375322,8.06648392775,285.854702854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,448.29684969,6.52611048249,350.630645923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,290.625573605,2.79769736137,194.809017218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,248.075685926,2.08982558678,138.715718566,0.0,43.513341876,39.243024,13.4443725057,0.0,4.83426,8.61011250575
 08/27  21:00:00,105.246030269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.847989896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.677821356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.828801203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.809684158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.776295188,0.0,0.0,0.0,43.513341876,39.243024,13.4499679849,0.0,4.83426,8.61570798488
 08/28  03:00:00,104.760107326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.255407717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.215056785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,349.94031388,73.350650294,174.408226248,0.0,43.513341876,39.942024,13.5627844952,0.112638561837,4.83426,8.61588593335
 08/28  07:00:00,437.842432566,73.350650294,273.119328128,0.0,43.513341876,39.942024,131.811082122,126.956822122,4.83426,0.02
 08/28  08:00:00,761.637967593,73.4367438442,470.160760497,0.0,122.71106,84.617158233,32.8637482279,0.0,24.1713,8.69244822792
 08/28  09:00:00,829.857920236,73.7180333547,536.099707363,0.0,122.71106,84.617158233,32.822266877,0.0,24.1713,8.65096687702
 08/28  10:00:00,890.016754613,74.3023496275,591.246866588,0.0,122.71106,88.818015033,44.907716806,0.0,36.25695,8.65076680601
 08/28  11:00:00,907.924991603,75.0176150886,608.626067125,0.0,122.71106,88.818015033,44.907548361,0.0,36.25695,8.65059836097
 08/28  12:00:00,841.210329719,74.6345610234,542.434895789,0.0,122.71106,88.818015033,36.2841986183,0.00724861827432,36.25695,0.02
 08/28  13:00:00,809.382975096,74.211337556,515.85806522,0.0,122.71106,84.617158233,32.8323220724,0.010591254221,24.1713,8.65043081816
 08/28  14:00:00,809.779305486,74.0176364863,515.680224671,0.0,122.71106,84.617158233,32.8215630086,0.0,24.1713,8.65026300863
 08/28  15:00:00,819.167387298,74.1195332508,530.173522871,0.0,122.71106,78.0003075165,4.85874304043,0.0044830404319,4.83426,0.02
 08/28  16:00:00,848.95923003,74.5654205666,564.194913901,0.0,122.71106,73.183824,13.4646518893,0.0,4.83426,8.6303918893
 08/28  17:00:00,834.75642103,74.0473622764,583.925664564,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,778.292934078,73.350650294,528.302510405,0.0,122.71106,39.942024,13.4893056665,0.0,4.83426,8.65504566648
 08/28  19:00:00,776.131534983,73.350650294,523.961525958,0.0,122.71106,39.942024,13.5083106852,0.0,4.83426,8.67405068517
 08/28  20:00:00,645.284132203,73.350650294,459.945237916,0.0,43.513341876,39.942024,13.5079072874,0.00882586057582,4.83426,8.66482142681
 08/28  21:00:00,105.09861355,0.0,0.0,0.0,43.513341876,39.243024,13.499750632,0.0,4.83426,8.66549063196
 08/28  22:00:00,104.80570075,0.0,0.0,0.0,43.513341876,39.243024,13.4702593806,0.0,4.83426,8.63599938064
 08/28  23:00:00,105.688034983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.761746355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.710819449,0.0,0.0,0.0,43.513341876,39.243024,13.4499522561,0.0,4.83426,8.61569225613
 08/29  02:00:00,104.67435709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.673604395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,106.910738038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.536522265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,173.634686281,73.350650294,0.00552019757773,0.0,43.513341876,39.942024,45.8299919083,32.3797825196,4.83426,8.6159493887
 08/29  07:00:00,160.814473046,73.350650294,0.00344562121671,0.0,43.513341876,39.942024,506.561362814,501.707102814,4.83426,0.02
 08/29  08:00:00,376.453338151,73.350650294,90.1291004511,0.0,122.71106,84.617158233,194.561186201,161.697288794,24.1713,8.69259740677
 08/29  09:00:00,484.532219953,73.350650294,196.625317873,0.0,122.71106,84.617158233,56.0279935863,23.2060177722,24.1713,8.65067581412
 08/29  10:00:00,529.982671504,73.3780725788,237.384059742,0.0,122.71106,88.818015033,44.9387942887,0.0313290291103,36.25695,8.65051525961
 08/29  11:00:00,593.712949528,73.6150705941,299.488559131,0.0,122.71106,88.818015033,44.9073041956,0.0,36.25695,8.6503541956
 08/29  12:00:00,693.559304084,74.3117555521,398.389669805,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,787.119151937,75.3443947103,494.089974836,0.0,122.71106,84.617158233,32.8408026655,0.018471024148,24.1713,8.65103164134
 08/29  14:00:00,850.195831536,76.0372265891,556.262110774,0.0,122.71106,84.617158233,32.8221675246,0.0,24.1713,8.65086752456
 08/29  15:00:00,875.832773898,76.5367115792,587.577373959,0.0,122.71106,78.0003075165,13.4849649485,0.0,4.83426,8.65070494846
 08/29  16:00:00,897.042692338,77.0044790128,612.7634068,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,848.0795384,76.1115382996,597.978611595,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,633.172457472,73.350650294,386.467179093,0.0,122.71106,39.942024,13.568580374,0.0792994431329,4.83426,8.65502093092
 08/29  19:00:00,564.455895401,73.350650294,315.727251536,0.0,122.71106,39.942024,13.5083291071,0.0,4.83426,8.67406910713
 08/29  20:00:00,411.226651011,73.350650294,228.632718146,0.0,43.513341876,39.942024,13.5176063778,0.0178525949485,4.83426,8.66549378283
 08/29  21:00:00,104.712222767,0.0,0.0,0.0,43.513341876,39.243024,13.4998433656,0.0,4.83426,8.66558336564
 08/29  22:00:00,104.704918904,0.0,0.0,0.0,43.513341876,39.243024,13.4702676636,0.0,4.83426,8.63600766361
 08/29  23:00:00,105.650731602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.727214856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.682725713,0.0,0.0,0.0,43.513341876,39.243024,13.4500080044,0.0,4.83426,8.61574800435
 08/30  02:00:00,104.646151324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.627662818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.059979319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.026929957,0.0,0.0,0.0,43.513341876,39.243024,13.4501988379,0.0,4.83426,8.61593883789
 08/30  06:00:00,172.919879438,73.350650294,0.0072696320381,0.0,43.513341876,39.942024,28.3701559392,23.5158959392,4.83426,0.02
 08/30  07:00:00,160.808179551,73.350650294,0.0031677056641,0.0,43.513341876,39.942024,470.739120054,465.884860054,4.83426,0.02
 08/30  08:00:00,327.515862743,73.350650294,41.7699540037,0.0,122.71106,84.617158233,201.101985848,159.56779993,24.1713,17.3628859172
 08/30  09:00:00,453.163695365,73.350650294,165.553789864,0.0,122.71106,84.617158233,36.6657790518,12.4744790518,24.1713,0.02
 08/30  10:00:00,732.948208124,73.4058068463,438.040339855,0.0,122.71106,88.818015033,44.9101026684,0.00197601641101,36.25695,8.65117665199
 08/30  11:00:00,884.790778762,73.7172477179,587.354355035,0.0,122.71106,88.818015033,44.9079385999,0.0,36.25695,8.65098859991
 08/30  12:00:00,920.873998489,74.5991432195,623.721630347,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,942.062378434,75.7085728633,647.605282602,0.0,122.71106,84.617158233,32.8404709825,0.0183390652542,24.1713,8.65083191729
 08/30  14:00:00,947.14876506,76.6366538197,651.409272227,0.0,122.71106,84.617158233,32.8219762486,0.0,24.1713,8.65067624855
 08/30  15:00:00,937.02921205,77.3545706808,647.258086913,0.0,122.71106,78.0003075165,13.4847812036,0.0,4.83426,8.65052120355
 08/30  16:00:00,930.888128588,77.7873306915,645.647657157,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,879.725298981,76.4986682678,629.340725597,0.0,122.71106,39.942024,13.4645581996,0.0,4.83426,8.6302981996
 08/30  18:00:00,802.814771515,73.350650294,554.984786082,0.0,122.71106,39.942024,4.9167632291,0.0625032291035,4.83426,0.02
 08/30  19:00:00,804.409044855,73.350650294,550.12648887,0.0,122.71106,39.942024,13.5086548997,0.0,4.83426,8.67439489968
 08/30  20:00:00,732.711626592,73.350650294,546.338938471,0.0,43.513341876,39.942024,13.5148933743,0.0155575885795,4.83426,8.66507578568
 08/30  21:00:00,105.303487089,0.0,0.0,0.0,43.513341876,39.243024,13.4981457332,0.0,4.83426,8.66388573325
 08/30  22:00:00,104.950823918,0.0,0.0,0.0,43.513341876,39.243024,13.4703583872,0.0,4.83426,8.6360983872
 08/30  23:00:00,105.824441173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.923249126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.885707724,0.0,0.0,0.0,43.513341876,39.243024,13.4501455508,0.0,4.83426,8.6158855508
 08/31  02:00:00,104.886247616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.877638694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
