Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  04:00:00,105.387944768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.368988259,0.0,0.0,0.0,43.513341876,39.243024,13.4500698011,0.0,4.83426,8.61580980111
 08/31  06:00:00,701.871914032,73.350650294,520.529134513,0.0,43.513341876,39.942024,4.87237448001,0.0181144800092,4.83426,0.02
 08/31  07:00:00,689.07097452,73.350650294,519.307724883,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,813.160193623,73.3622722053,519.251249582,0.0,122.71106,84.617158233,41.5361550839,0.0,24.1713,17.3648550839
 08/31  09:00:00,817.678069968,73.4237175809,523.447851285,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,842.494172276,73.5141544416,543.165863757,0.0,122.71106,88.818015033,44.9080010565,0.0,36.25695,8.65105105654
 08/31  11:00:00,855.997338982,73.6785975394,555.646447958,0.0,122.71106,88.818015033,44.9078505743,0.0,36.25695,8.65090057428
 08/31  12:00:00,816.820251902,73.5766483461,519.649841352,0.0,122.71106,88.818015033,44.9148293975,0.00667433516556,36.25695,8.6512050623
 08/31  13:00:00,798.447515626,73.4705544853,506.550111344,0.0,122.71106,84.617158233,24.2018297834,0.0105297834141,24.1713,0.02
 08/31  14:00:00,809.204667032,73.5119251656,516.059380581,0.0,122.71106,84.617158233,32.8219023738,0.0,24.1713,8.65060237381
 08/31  15:00:00,803.689687321,73.4898113852,516.924844013,0.0,122.71106,78.0003075165,13.4906978809,0.00598274310846,4.83426,8.65045513778
 08/31  16:00:00,801.487752231,73.4627640498,520.222100264,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,769.736909692,73.3508214204,522.013269472,0.0,122.71106,39.942024,13.4648082453,0.0,4.83426,8.63054824535
 08/31  18:00:00,767.746874555,73.350650294,520.303543982,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  19:00:00,772.82024277,73.350650294,519.116202958,0.0,122.71106,39.942024,22.1621548266,0.0,4.83426,17.3278948266
 08/31  20:00:00,675.944717511,73.350650294,490.28034106,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,105.142725936,0.0,0.0,0.0,43.513341876,39.243024,13.5000489148,0.0,4.83426,8.66578891478
 08/31  22:00:00,104.831315638,0.0,0.0,0.0,43.513341876,39.243024,13.4705425119,0.0,4.83426,8.63628251193
 08/31  23:00:00,105.71330469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.841889578,0.0,0.0,0.0,43.513341876,39.243024,13.4500982795,0.0,4.83426,8.6158382795
 09/01  01:00:00,104.836852517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.831121241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.824852786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.306932803,0.0,0.0,0.0,43.513341876,39.243024,13.4500338891,0.0,4.83426,8.61577388915
 09/01  05:00:00,106.969183333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,698.393182916,73.350650294,516.173185127,0.0,43.513341876,39.942024,4.87072617842,0.0164661784213,4.83426,0.02
 09/01  07:00:00,687.667720777,73.350650294,518.141979063,0.0,43.513341876,39.942024,8.26843469854,3.41417469854,4.83426,0.02
 09/01  08:00:00,821.134022771,73.350650294,526.319133269,0.0,122.71106,84.617158233,41.6414328695,0.105918145964,24.1713,17.3642147235
 09/01  09:00:00,857.697548945,73.354482464,563.584567189,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,893.317484178,73.4555092269,594.61476951,0.0,122.71106,88.818015033,44.9080301335,0.0,36.25695,8.65108013346
 09/01  11:00:00,919.118068858,73.8337277146,619.013275708,0.0,122.71106,88.818015033,44.9078580126,0.0,36.25695,8.65090801257
 09/01  12:00:00,950.967053043,74.4664997468,650.652272214,0.0,122.71106,88.818015033,44.9077181765,0.0,36.25695,8.65076817652
 09/01  13:00:00,949.209306565,74.8465429311,652.610949643,0.0,122.71106,84.617158233,24.2116610815,0.0203610815218,24.1713,0.02
 09/01  14:00:00,950.986816296,75.7658895135,653.40516045,0.0,122.71106,84.617158233,32.821928126,0.0,24.1713,8.65062812604
 09/01  15:00:00,947.678056343,76.4956472076,655.874650533,0.0,122.71106,78.0003075165,13.4847483238,0.0,4.83426,8.65048832381
 09/01  16:00:00,939.890480968,76.9686092401,652.597334575,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,903.230148383,75.5168450053,650.87696463,0.0,122.71106,39.942024,13.464647168,0.0,4.83426,8.63038716798
 09/01  18:00:00,784.077534815,73.350650294,533.750056989,0.0,122.71106,39.942024,13.5715287972,0.0806480065791,4.83426,8.65662079064
 09/01  19:00:00,774.577288009,73.350650294,518.564979677,0.0,122.71106,39.942024,13.5086948062,0.0,4.83426,8.6744348062
 09/01  20:00:00,705.385668795,73.350650294,517.283585169,0.0,43.513341876,39.942024,13.515063717,0.0155056460933,4.83426,8.66529807093
 09/01  21:00:00,105.022364489,0.0,0.0,0.0,43.513341876,39.243024,13.4991338507,0.0,4.83426,8.66487385071
 09/01  22:00:00,105.002203763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.828788458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.966539423,0.0,0.0,0.0,43.513341876,39.243024,13.4501543342,0.0,4.83426,8.61589433419
 09/02  01:00:00,118.236400993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.199323343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.181555759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.690968431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.630791532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,112.691838205,0.0,0.0,0.0,43.513341876,52.539744,13.4443047903,0.0,4.83426,8.61004479029
 09/02  07:00:00,100.597776956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.627423519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.726264789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.767330889,0.0,0.0,0.0,43.513341876,52.539744,22.2103302667,0.0,4.83426,17.3760702667
 09/02  11:00:00,101.613170559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,366.175696282,1.6798152611,261.162408515,0.0,43.513341876,52.539744,13.4785713667,0.0,4.83426,8.64431136672
 09/02  13:00:00,388.621760356,2.10058530599,282.802486718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,550.586489903,3.87370461535,441.050742946,0.0,43.513341876,52.539744,13.4733323368,0.0,4.83426,8.63907233682
 09/02  15:00:00,475.061540828,8.32273717226,361.632702154,0.0,43.513341876,52.539744,13.4732983573,0.0,4.83426,8.63903835726
 09/02  16:00:00,595.118706235,9.84305441147,479.433635238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,529.421354114,7.50281882545,416.891490328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,527.929380166,6.11354054139,416.714432468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,387.499225385,2.80092551724,273.287269517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,270.179206492,1.22103472255,148.306808052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,162.786172503,0.361979606825,43.2661789629,0.0,43.513341876,52.539744,31.1247162805,0.0,4.83426,26.2904562805
 09/02  22:00:00,118.223698084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.01803847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.173520092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.152405107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.13604584,0.0,0.0,0.0,43.513341876,52.539744,13.4443914326,0.0,4.83426,8.61013143257
 09/03  03:00:00,118.114735289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.592637562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.557659863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,112.593790487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.497878944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.550384704,0.0,0.0,0.0,43.513341876,52.539744,13.4502262426,0.0,4.83426,8.61596624258
 09/03  09:00:00,100.658616224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.744822368,0.0,0.0,0.0,43.513341876,52.539744,13.5332235089,0.0,4.83426,8.69896350887
 09/03  11:00:00,101.573439661,0.0,0.0,0.0,43.513341876,52.539744,13.4791913868,0.0,4.83426,8.64493138679
 09/03  12:00:00,391.185645814,3.48654735095,283.547881932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,455.212115969,4.33799423388,346.012242748,0.0,43.513341876,52.539744,13.4791741238,0.0,4.83426,8.64491412376
 09/03  14:00:00,433.8174668,9.08146486649,320.628177863,0.0,43.513341876,52.539744,13.4731411081,0.0,4.83426,8.63888110811
 09/03  15:00:00,475.654467373,9.23420605806,362.153373789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,412.782780657,4.14337636061,305.058671115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,414.388738193,4.45855907093,306.542628303,0.0,43.513341876,52.539744,13.4444567069,0.0,4.83426,8.61019670687
 09/03  18:00:00,358.96985689,4.00875183123,252.060224648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,286.680222765,3.05740756917,174.924753997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,230.206137392,2.13018184058,108.098310786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,158.055102556,0.81251869,38.2383442204,0.0,43.513341876,52.539744,22.3694914788,0.0,4.83426,17.5352314788
 09/03  22:00:00,118.187566022,0.0,0.0,0.0,43.513341876,52.539744,13.4442954317,0.0,4.83426,8.61003543174
 09/03  23:00:00,119.006694971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.150062654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.134070826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.130685507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.128309698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.629113339,0.0,0.0,0.0,43.513341876,52.539744,13.444350483,0.0,4.83426,8.610090483
 09/04  05:00:00,118.569968553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,112.589784637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.514862174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.54878881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.630188493,0.0,0.0,0.0,43.513341876,52.539744,13.4500649541,0.0,4.83426,8.61580495409
 09/04  10:00:00,100.656918999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.479712932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.685786392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,250.948799114,1.2293280746,147.501563928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,222.194917939,1.09416640206,119.060609934,0.0,43.513341876,52.539744,13.4444530309,0.0,4.83426,8.61019303089
 09/04  15:00:00,314.835152881,2.22653565202,209.356726505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,178.338069032,0.860797221708,76.0933583722,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,170.239547974,0.916345672956,68.0962636869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,100.332744837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,106.708822716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.589097462,0.0,0.0,0.0,43.513341876,52.539744,13.4443987151,0.0,4.83426,8.61013871509
 09/04  21:00:00,118.309287922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,117.927356292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.743876209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.826760822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.81450427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,117.810515526,0.0,0.0,0.0,43.513341876,52.539744,13.4501931494,0.0,4.83426,8.61593314936
 09/05  03:00:00,117.793043487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,119.896924706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.558254711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,187.25636413,73.350650294,0.00413715219177,0.0,43.513341876,53.238744,1064.23081261,1050.78065817,4.83426,8.6158944409
 09/05  07:00:00,352.155599431,73.350650294,0.0,0.0,220.879908,53.238744,843.908512538,821.582597277,4.83426,17.4916552605
 09/05  08:00:00,445.463882034,74.3089718317,0.00167661289935,0.0,220.879908,145.652643033,594.417638352,540.711275974,36.25695,17.4494123784
 09/05  09:00:00,446.300757832,75.1951543925,0.0,0.0,220.879908,145.652643033,411.708398903,358.003523811,36.25695,17.4479250918
 09/05  10:00:00,453.56603792,76.4842085075,0.00202294108627,0.0,220.879908,151.653867033,277.42241748,220.346989986,48.3426,8.73282749465
 09/05  11:00:00,472.408442192,78.5233662833,15.6505259382,0.0,220.879908,151.653867033,200.508884512,134.716117194,48.3426,17.4501673174
 09/05  12:00:00,533.396141674,81.1303616892,74.2288227855,0.0,220.879908,151.653867033,125.907964086,60.1168343298,48.3426,17.4485297557
 09/05  13:00:00,646.421274752,83.8753818552,189.683911871,0.0,220.879908,145.652643033,43.6211022,2.00095259989,24.1713,17.4488496001
 09/05  14:00:00,773.81860726,86.1825690857,314.20687039,0.0,220.879908,145.652643033,41.6211935806,0.0,24.1713,17.4498935806
 09/05  15:00:00,833.673726732,88.3873518938,379.533623478,0.0,220.879908,137.835547516,22.2826955335,0.0,4.83426,17.4484355335
 09/05  16:00:00,810.289745221,82.7707044117,366.865826837,0.0,220.879908,133.019064,31.3162825515,0.0,4.83426,26.4820225515
 09/05  17:00:00,674.584081868,78.6616955985,315.113529852,0.0,220.879908,53.238744,40.1386567872,0.0,4.83426,35.3043967872
 09/05  18:00:00,580.098126757,77.3103434985,222.421080437,0.0,220.879908,53.238744,32.4496041003,1.05166851563,4.83426,26.5636755847
 09/05  19:00:00,432.068291595,75.6205165887,68.3823436878,0.0,220.879908,53.238744,64.4950317233,50.9860216678,4.83426,8.67475005549
 09/05  20:00:00,371.021165708,74.6768225394,0.0,0.0,220.879908,53.238744,137.295001668,123.795227451,4.83426,8.66551421695
 09/05  21:00:00,117.698203023,0.0,0.0,0.0,43.513341876,52.539744,13.4999796654,0.0,4.83426,8.66571966542
 09/05  22:00:00,117.757084203,0.0,0.0,0.0,43.513341876,52.539744,13.4708177912,0.0,4.83426,8.63655779124
 09/05  23:00:00,118.743195283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.773776597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.774749159,0.0,0.0,0.0,43.513341876,52.539744,13.4501099173,0.0,4.83426,8.61584991735
 09/06  02:00:00,117.755783819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,117.726645769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.138796297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.091631931,0.0,0.0,0.0,43.513341876,52.539744,6.06633438464,0.0,4.83426,1.23207438464
 09/06  06:00:00,189.800645226,73.350650294,0.00345418985978,0.0,43.513341876,53.238744,1150.28733369,1138.04994712,4.83426,7.403126571
 09/06  07:00:00,352.222742796,73.350650294,0.0,0.0,220.879908,53.238744,873.379319197,851.053351287,4.83426,17.4917079093
 09/06  08:00:00,445.098191537,73.953436665,0.00187419821966,0.0,220.879908,145.652643033,574.436555118,520.731252155,36.25695,17.4483529626
 09/06  09:00:00,445.738756353,74.6324446703,0.0,0.0,220.879908,145.652643033,348.871513083,295.164146937,36.25695,17.450416146
 09/06  10:00:00,494.777304695,75.6443727466,41.5568181832,0.0,220.879908,151.653867033,211.132619726,145.34103372,48.3426,17.4489860062
 09/06  11:00:00,605.020880034,77.7118662558,147.617277481,0.0,220.879908,151.653867033,97.0591517558,33.9315596965,48.3426,14.7849920593
 09/06  12:00:00,648.476489867,80.2619419756,188.795236614,0.0,220.879908,151.653867033,60.1740578799,0.434326979085,48.3426,11.3971309008
 09/06  13:00:00,766.007959758,82.9860656342,309.370453185,0.0,220.879908,145.652643033,41.6426129571,0.0208780356856,24.1713,17.4504349214
 09/06  14:00:00,916.385124984,85.4135643912,456.758652289,0.0,220.879908,145.652643033,41.6195868962,0.0,24.1713,17.4482868962
 09/06  15:00:00,987.319875157,87.8937822251,531.796973636,0.0,220.879908,137.835547516,22.2891127195,0.00526503874752,4.83426,17.4495876807
 09/06  16:00:00,898.088284663,82.582839394,452.97118035,0.0,220.879908,133.019064,31.3198518424,0.0,4.83426,26.4855918424
 09/06  17:00:00,754.905154122,78.603264309,394.913500621,0.0,220.879908,53.238744,40.1378627386,0.0,4.83426,35.3036027386
 09/06  18:00:00,637.163528921,77.3308739853,279.046330652,0.0,220.879908,53.238744,31.3988546935,0.0,4.83426,26.5645946935
 09/06  19:00:00,498.831011115,75.755988986,133.870378057,0.0,220.879908,53.238744,32.6081345755,19.0996112528,4.83426,8.67426332275
 09/06  20:00:00,423.43884653,74.8631001848,51.1977492693,0.0,220.879908,53.238744,79.519831021,66.019731481,4.83426,8.66583953999
 09/06  21:00:00,118.111560363,0.0,0.0,0.0,43.513341876,52.539744,13.4986892318,0.0,4.83426,8.66442923175
 09/06  22:00:00,117.847621101,0.0,0.0,0.0,43.513341876,52.539744,13.4703794738,0.0,4.83426,8.63611947382
 09/06  23:00:00,118.792946305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,117.883611933,0.0,0.0,0.0,43.513341876,52.539744,13.4500997615,0.0,4.83426,8.61583976153
 09/07  01:00:00,117.8866809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,117.855725656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,117.840068811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.249800891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.206899873,0.0,0.0,0.0,43.513341876,52.539744,13.4503623134,0.0,4.83426,8.61610231339
 09/07  06:00:00,189.323203671,73.350650294,0.00410668900689,0.0,43.513341876,53.238744,719.972319741,715.118059741,4.83426,0.02
 09/07  07:00:00,352.038308768,73.350650294,0.0,0.0,220.879908,53.238744,667.89483143,645.568159751,4.83426,17.4924116788
 09/07  08:00:00,445.405472896,74.2903387474,0.00206208664479,0.0,220.879908,145.652643033,467.457424394,413.749490112,36.25695,17.4509842823
 09/07  09:00:00,457.983319016,75.1478971503,11.5624471685,0.0,220.879908,145.652643033,280.323268512,226.616996176,36.25695,17.449322336
 09/07  10:00:00,552.216781123,76.5586715111,97.1587652377,0.0,220.879908,151.653867033,155.719000784,89.9290246296,48.3426,17.4473761543
 09/07  11:00:00,651.662248114,78.9841073263,191.829222958,0.0,220.879908,151.653867033,71.765876733,5.97240228082,48.3426,17.4508744522
 09/07  12:00:00,720.765590916,81.8138647129,258.231606557,0.0,220.879908,151.653867033,65.7920656795,0.0,48.3426,17.4494656795
 09/07  13:00:00,862.229695561,84.9056229315,401.476320881,0.0,220.879908,145.652643033,41.6285119171,0.00656539006783,24.1713,17.450646527
 09/07  14:00:00,1012.35942211,87.6980287538,547.558724836,0.0,220.879908,145.652643033,32.9069992693,0.0,24.1713,8.73569926926
 09/07  15:00:00,1034.79321622,90.4636219258,574.781675813,0.0,220.879908,137.835547516,22.2848021036,0.0,4.83426,17.4505421036
 09/07  16:00:00,1064.13560369,85.0050211536,614.907095466,0.0,220.879908,133.019064,40.1408717948,0.0,4.83426,35.3066117948
 09/07  17:00:00,971.89026792,80.3716620969,607.488423502,0.0,220.879908,53.238744,31.319754826,0.0,4.83426,26.485494826
 09/07  18:00:00,871.75872165,78.9112602172,509.652503971,0.0,220.879908,53.238744,40.2486604,0.0,4.83426,35.4144004
 09/07  19:00:00,709.19825082,76.9860071298,340.570062316,0.0,220.879908,53.238744,13.5094105854,0.0,4.83426,8.67515058538
 09/07  20:00:00,549.02561567,75.7859398238,174.027295124,0.0,220.879908,53.238744,23.1526835501,9.65243510354,4.83426,8.66598844655
 09/07  21:00:00,118.260982805,0.0,0.0,0.0,43.513341876,52.539744,13.4998704953,0.0,4.83426,8.66561049529
 09/07  22:00:00,117.984869575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,118.922012865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,117.983364165,0.0,0.0,0.0,43.513341876,52.539744,13.4502734615,0.0,4.83426,8.61601346148
 09/08  01:00:00,117.972385282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,117.943303303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,117.893382281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.034472787,0.0,0.0,0.0,43.513341876,52.539744,13.4502669388,0.0,4.83426,8.61600693884
 09/08  05:00:00,119.696882421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,189.932355432,73.350650294,0.00482914412577,0.0,43.513341876,53.238744,462.580245088,457.725985088,4.83426,0.02
 09/08  07:00:00,351.980307274,73.350650294,0.0,0.0,220.879908,53.238744,414.821835159,392.495144904,4.83426,17.4924302545
 09/08  08:00:00,454.447079634,74.7570318219,8.4447235498,0.0,220.879908,145.652643033,266.877687779,213.16964885,36.25695,17.4510889293
 09/08  09:00:00,581.141446895,76.0956683054,132.106021006,0.0,220.879908,145.652643033,106.058308011,52.3514998584,36.25695,17.4498581525
 09/08  10:00:00,908.281958914,78.173152162,448.175678062,0.0,220.879908,151.653867033,65.7945394734,0.0,48.3426,17.4519394734
 09/08  11:00:00,1026.76713678,81.3302409617,560.144794638,0.0,220.879908,151.653867033,65.7928129089,0.0,48.3426,17.4502129089
 09/08  12:00:00,1054.36762232,85.042327463,584.329538136,0.0,220.879908,151.653867033,65.7914883328,0.0,48.3426,17.4488883328
 09/08  13:00:00,1065.26598967,88.7111359796,597.99790329,0.0,220.879908,145.652643033,41.6346679921,0.0114690408573,24.1713,17.4518989512
 09/08  14:00:00,1084.47941802,91.895730589,613.861791662,0.0,220.879908,145.652643033,41.62179055,0.0,24.1713,17.45049055
 09/08  15:00:00,1085.55198527,94.3478919993,620.303203931,0.0,220.879908,137.835547516,22.2906959349,0.0072639916829,4.83426,17.4491719432
 09/08  16:00:00,1107.21757897,88.3527766236,653.235390988,0.0,220.879908,133.019064,31.3223130109,0.0,4.83426,26.4880530109
 09/08  17:00:00,1001.59868223,82.7544893696,633.08510292,0.0,220.879908,53.238744,31.3191263391,0.0,4.83426,26.4848663391
 09/08  18:00:00,973.611431935,80.8353386855,606.660929484,0.0,220.879908,53.238744,40.2536687287,0.0,4.83426,35.4194087287
 09/08  19:00:00,945.107041754,78.5614635226,572.133094564,0.0,220.879908,53.238744,13.5090189724,0.0,4.83426,8.67475897237
 09/08  20:00:00,933.570981672,77.1342056782,553.816809396,0.0,220.879908,53.238744,13.5001369904,0.0,4.83426,8.66587699043
 09/08  21:00:00,118.113499134,0.0,0.0,0.0,43.513341876,52.539744,13.4997687412,0.0,4.83426,8.66550874121
 09/08  22:00:00,118.132143347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.029747246,0.0,0.0,0.0,43.513341876,52.539744,13.4606450127,0.0,4.83426,8.62638501275
 09/08  24:00:00,118.154226672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.139710244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.120275734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.115285635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.604391734,0.0,0.0,0.0,43.513341876,52.539744,13.4443702556,0.0,4.83426,8.61011025563
 09/09  05:00:00,118.568277166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,115.569237918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.490744499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.522833899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.561991805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.568910864,0.0,0.0,0.0,43.513341876,52.539744,22.2139548865,0.0,4.83426,17.3796948865
 09/09  11:00:00,101.391397372,0.0,0.0,0.0,43.513341876,52.539744,13.4792882191,0.0,4.83426,8.64502821906
 09/09  12:00:00,100.584310672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,100.692324964,0.0,0.0,0.0,43.513341876,52.539744,13.4736786511,0.0,4.83426,8.63941865112
 09/09  14:00:00,100.772070684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,481.733133917,2.73540109786,374.300547857,0.0,43.513341876,52.539744,13.4736708465,0.0,4.83426,8.63941084652
 09/09  16:00:00,555.008256812,3.85044750099,445.079425416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,405.524295584,2.39880112916,299.199189758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,468.277073643,3.53281857311,359.237344826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,217.291099945,0.908711919653,105.180538116,0.0,43.513341876,52.539744,13.4441349076,0.0,4.83426,8.60987490762
 09/09  20:00:00,143.014339562,0.225269541587,23.6885021801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.534871573,0.0,0.0,0.0,43.513341876,52.539744,22.3694796241,0.0,4.83426,17.5352196241
 09/09  22:00:00,118.137604165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.962818494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.101445443,0.0,0.0,0.0,43.513341876,52.539744,13.4444913026,0.0,4.83426,8.61023130258
 09/10  01:00:00,118.067796245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.070594974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.06338107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.555607677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.515191436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.512355625,0.0,0.0,0.0,43.513341876,52.539744,13.4444214583,0.0,4.83426,8.61016145834
 09/10  07:00:00,100.442984914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.524757274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.652682216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.745228482,0.0,0.0,0.0,43.513341876,52.539744,22.2139108691,0.0,4.83426,17.3796508691
 09/10  11:00:00,288.903822037,2.00633239888,182.572218668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,365.852009547,2.74501510891,259.123156401,0.0,43.513341876,52.539744,13.4796697696,0.0,4.83426,8.64540976957
 09/10  13:00:00,488.066741622,3.97238885866,379.006213071,0.0,43.513341876,52.539744,13.4796845858,0.0,4.83426,8.64542458575
 09/10  14:00:00,448.798842116,7.81605887631,336.528110254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,582.150111239,8.84552752775,467.615452533,0.0,43.513341876,52.539744,13.4737471792,0.0,4.83426,8.63948717924
 09/10  16:00:00,508.072265907,8.29146190536,395.06823261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,572.451553789,4.80004037227,461.813446119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,501.584550916,3.41336859821,392.266164297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,562.450202129,3.95990120368,442.612782381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,450.550556326,2.66992268858,324.967202628,0.0,43.513341876,52.539744,13.4445324542,0.0,4.83426,8.61027245424
 09/10  21:00:00,259.010409322,1.18213205013,137.426676711,0.0,43.513341876,52.539744,22.3717421795,0.0,4.83426,17.5374821795
 09/10  22:00:00,118.204550866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,119.013075695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.16945046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.169281699,0.0,0.0,0.0,43.513341876,52.539744,13.450277511,0.0,4.83426,8.61601751099
 09/11  02:00:00,118.168167748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.166291363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.677668242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.642901191,0.0,0.0,0.0,43.513341876,52.539744,13.450300102,0.0,4.83426,8.61604010201
 09/11  06:00:00,716.728554856,74.3118188257,518.89269511,0.0,43.513341876,53.238744,4.93973805225,0.0854780522529,4.83426,0.02
 09/11  07:00:00,878.999325706,73.5578967446,519.463224621,0.0,220.879908,53.238744,22.3287717199,0.0,4.83426,17.4945117199
 09/11  08:00:00,949.418966323,80.259747581,489.860615767,0.0,220.879908,145.652643033,53.7099389463,0.0,36.25695,17.4529889463
 09/11  09:00:00,940.254789178,81.9671000492,478.034000423,0.0,220.879908,145.652643033,53.7084585088,0.0,36.25695,17.4515085088
 09/11  10:00:00,951.010251218,83.2704483009,480.521674145,0.0,220.879908,151.653867033,65.7929332077,0.0,48.3426,17.4503332077
 09/11  11:00:00,969.494653566,84.556546854,496.377129267,0.0,220.879908,151.653867033,65.796095174,0.0,48.3426,17.453495174
 09/11  12:00:00,983.561148586,86.1361117739,509.368167691,0.0,220.879908,151.653867033,65.7948289462,0.0,48.3426,17.4522289462
 09/11  13:00:00,1004.34684084,88.9336446548,533.30323405,0.0,220.879908,145.652643033,41.6335081658,0.0111663116106,24.1713,17.4510418542
 09/11  14:00:00,1048.08929584,91.5505754824,575.980171057,0.0,220.879908,145.652643033,36.050190499,0.0,24.1713,11.878890499
 09/11  15:00:00,1046.21657779,93.1611604832,579.733518432,0.0,220.879908,137.835547516,19.1490643109,0.00737677478547,4.83426,14.3074275361
 09/11  16:00:00,1072.80191408,86.6584997172,616.708408085,0.0,220.879908,133.019064,40.1485262807,0.0,4.83426,35.3142662807
 09/11  17:00:00,981.755770133,81.7837178448,610.643383657,0.0,220.879908,53.238744,31.3245885707,0.0,4.83426,26.4903285707
 09/11  18:00:00,974.970769173,80.3732749384,605.604033377,0.0,220.879908,53.238744,40.2566386054,0.0,4.83426,35.4223786054
 09/11  19:00:00,967.908048599,78.7523203356,587.710258126,0.0,220.879908,53.238744,13.5099430485,0.0,4.83426,8.67568304853
 09/11  20:00:00,949.910474859,77.5658903671,565.016173076,0.0,220.879908,53.238744,13.5009028726,0.0,4.83426,8.66664287255
 09/11  21:00:00,118.647578347,0.0,0.0,0.0,43.513341876,52.539744,13.5005616745,0.0,4.83426,8.66630167451
 09/11  22:00:00,118.272752693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.095034056,0.0,0.0,0.0,43.513341876,52.539744,13.4622191378,0.0,4.83426,8.62795913781
 09/11  24:00:00,118.211094831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.22186727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.229449294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.207558578,0.0,0.0,0.0,43.513341876,52.539744,13.4504181256,0.0,4.83426,8.61615812558
 09/12  04:00:00,120.723389557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.342509066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,711.963383725,74.2176583597,512.997745215,0.0,43.513341876,53.238744,4.87480261483,0.02054261483,4.83426,0.02
 09/12  07:00:00,878.36545612,73.4374347999,518.124881289,0.0,220.879908,53.238744,31.0683263081,0.0,4.83426,26.2340663081
 09/12  08:00:00,947.445306895,80.2992128052,486.955889718,0.0,220.879908,145.652643033,44.9934482525,0.0,36.25695,8.73649825252
 09/12  09:00:00,942.340046293,81.887896288,479.995690685,0.0,220.879908,145.652643033,53.7109076599,0.0,36.25695,17.4539576599
 09/12  10:00:00,969.117071658,85.5116152842,496.119449625,0.0,220.879908,151.653867033,65.7955165661,0.0,48.3426,17.4529165661
 09/12  11:00:00,1023.67678253,89.8398076191,544.752487532,0.0,220.879908,151.653867033,65.7941988751,0.0,48.3426,17.4515988751
 09/12  12:00:00,1075.25692677,93.741956855,594.57219479,0.0,220.879908,151.653867033,65.7924148551,0.0,48.3426,17.4498148551
 09/12  13:00:00,1077.37715873,96.1403642205,600.371354633,0.0,220.879908,145.652643033,41.6369297007,0.0119538828819,24.1713,17.4536758178
 09/12  14:00:00,1064.68126673,94.722993066,589.221727184,0.0,220.879908,145.652643033,41.6237855887,0.0,24.1713,17.4524855887
 09/12  15:00:00,1065.84804807,96.347767785,596.675423214,0.0,220.879908,137.835547516,22.2928356229,0.00722201803206,4.83426,17.4513536049
 09/12  16:00:00,1028.77430232,84.9184710832,575.97017857,0.0,220.879908,133.019064,31.346808807,0.0191421183065,4.83426,26.4934066887
 09/12  17:00:00,895.611715037,78.8980454452,529.730960102,0.0,220.879908,53.238744,40.1510910375,0.0,4.83426,35.3168310375
 09/12  18:00:00,891.678361683,77.4417142332,527.803583753,0.0,220.879908,53.238744,31.4099668111,0.0,4.83426,26.5757068111
 09/12  19:00:00,897.135590194,76.3964816529,523.559231169,0.0,220.879908,53.238744,13.5099138329,0.0,4.83426,8.67565383288
 09/12  20:00:00,895.576440532,75.9422518768,517.169304812,0.0,220.879908,53.238744,13.5008298102,0.0,4.83426,8.66656981021
 09/12  21:00:00,118.074672172,0.0,0.0,0.0,43.513341876,52.539744,13.5010538856,0.0,4.83426,8.66679388556
 09/12  22:00:00,118.129333102,0.0,0.0,0.0,43.513341876,52.539744,13.4709575164,0.0,4.83426,8.63669751636
 09/12  23:00:00,119.02457175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.139008658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.113607092,0.0,0.0,0.0,43.513341876,52.539744,13.4504873549,0.0,4.83426,8.61622735491
 09/13  02:00:00,118.076635133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.03983075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.462918911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.387789767,0.0,0.0,0.0,43.513341876,52.539744,13.4486770349,0.0,4.83426,8.61441703489
 09/13  06:00:00,189.304307085,73.3923385095,0.00598394983466,0.0,43.513341876,53.238744,367.41392064,362.55966064,4.83426,0.02
 09/13  07:00:00,351.980591169,73.350650294,0.0,0.0,220.879908,53.238744,392.394376953,370.064437978,4.83426,17.4956789752
 09/13  08:00:00,462.535330164,75.7194764961,15.5309800299,0.0,220.879908,145.652643033,242.040449246,188.329416186,36.25695,17.4540830601
 09/13  09:00:00,523.779624959,77.7074913399,73.9175283788,0.0,220.879908,145.652643033,161.310412789,107.600764261,36.25695,17.4526985285
 09/13  10:00:00,608.50631658,79.8736713026,149.325202718,0.0,220.879908,151.653867033,93.8156381067,28.0214214626,48.3426,17.4516166441
 09/13  11:00:00,697.553024357,82.9516044469,233.486279102,0.0,220.879908,151.653867033,65.7953211025,0.0,48.3426,17.4527211025
 09/13  12:00:00,808.384179303,86.3373520305,341.06400481,0.0,220.879908,151.653867033,65.7963479451,0.0,48.3426,17.4537479451
 09/13  13:00:00,878.308883004,89.3356747462,413.148626248,0.0,220.879908,145.652643033,41.6297540098,0.00580437867916,24.1713,17.4526496312
 09/13  14:00:00,938.340850859,91.5366533787,470.248201481,0.0,220.879908,145.652643033,41.6228536042,0.0,24.1713,17.4515536042
 09/13  15:00:00,1007.69887004,94.2706023254,543.883598246,0.0,220.879908,137.835547516,13.5738044706,0.00487164536833,4.83426,8.73467282527
 09/13  16:00:00,1033.32420503,88.5797821602,580.042356429,0.0,220.879908,133.019064,40.1519233726,0.0,4.83426,35.3176633726
 09/13  17:00:00,828.522433792,82.5234071377,462.121366524,0.0,220.879908,53.238744,31.3291431119,0.0,4.83426,26.4948831119
 09/13  18:00:00,723.82469668,80.361188269,360.565124822,0.0,220.879908,53.238744,40.2636088083,0.0,4.83426,35.4293488083
 09/13  19:00:00,531.638373107,77.8287288843,160.650111274,0.0,220.879908,53.238744,24.818763374,11.3084196001,4.83426,8.67608377394
 09/13  20:00:00,423.540891873,76.2857670862,49.645969883,0.0,220.879908,53.238744,74.5063210945,61.0055688926,4.83426,8.66649220191
 09/13  21:00:00,118.165321249,0.0,0.0,0.0,43.513341876,52.539744,13.5004381328,0.0,4.83426,8.66617813279
 09/13  22:00:00,117.90624498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,118.845719359,0.0,0.0,0.0,43.513341876,52.539744,13.4621324545,0.0,4.83426,8.62787245454
 09/13  24:00:00,117.922918185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.921494934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,117.882152262,0.0,0.0,0.0,43.513341876,52.539744,13.4504201522,0.0,4.83426,8.61616015223
 09/14  03:00:00,117.842293838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.254484505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.233102279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,189.314306497,73.350650294,0.00463989104858,0.0,43.513341876,53.238744,698.066634407,693.212374407,4.83426,0.02
 09/14  07:00:00,352.004809466,73.350650294,0.0,0.0,220.879908,53.238744,594.594834322,563.525657585,4.83426,26.2349167373
 09/14  08:00:00,445.866236654,74.7639840074,0.0023253987696,0.0,220.879908,145.652643033,324.363843992,270.653849585,36.25695,17.4530444071
 09/14  09:00:00,527.063035985,76.1366215019,78.5723803281,0.0,220.879908,145.652643033,143.172168742,89.4619400751,36.25695,17.4532786669
 09/14  10:00:00,699.355548393,78.4276967476,240.927996131,0.0,220.879908,151.653867033,57.0784830941,0.0,48.3426,8.73588309407
 09/14  11:00:00,906.825832714,81.6958629834,443.267774707,0.0,220.879908,151.653867033,65.7976769654,0.0,48.3426,17.4550769654
 09/14  12:00:00,1028.45839995,84.7590248446,562.433922136,0.0,220.879908,151.653867033,65.7963170753,0.0,48.3426,17.4537170753
 09/14  13:00:00,1030.35208242,88.4101895357,566.189335273,0.0,220.879908,145.652643033,41.6369434458,0.0116963006294,24.1713,17.4539471451
 09/14  14:00:00,1039.9655585,91.0869918567,572.881326331,0.0,220.879908,145.652643033,41.6229287906,0.0,24.1713,17.4516287906
 09/14  15:00:00,1043.52480873,92.7392827059,582.597130378,0.0,220.879908,137.835547516,22.2964375656,0.00719964657223,4.83426,17.454977919
 09/14  16:00:00,1057.52229557,84.7437404608,610.050424392,0.0,220.879908,133.019064,31.3314760048,0.0,4.83426,26.4972160048
 09/14  17:00:00,860.900037059,78.5863654384,499.82738505,0.0,220.879908,53.238744,40.1529574162,0.0,4.83426,35.3186974162
 09/14  18:00:00,736.22431431,77.3677044123,376.897074723,0.0,220.879908,53.238744,36.8852233818,0.0,4.83426,32.0509633818
 09/14  19:00:00,663.137200552,76.4802735259,292.706644577,0.0,220.879908,53.238744,16.8121247378,0.0,4.83426,11.9778647378
 09/14  20:00:00,593.924479309,75.6564607428,218.849254903,0.0,220.879908,53.238744,20.1836494041,6.68305881508,4.83426,8.666330589
 09/14  21:00:00,118.329161981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,118.017722291,0.0,0.0,0.0,43.513341876,52.539744,13.4714254136,0.0,4.83426,8.63716541361
 09/14  23:00:00,118.92853901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.008779026,0.0,0.0,0.0,43.513341876,52.539744,13.4504613826,0.0,4.83426,8.61620138264
 09/15  01:00:00,117.987409491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.962159707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.926741817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.999745408,0.0,0.0,0.0,43.513341876,52.539744,13.4505341388,0.0,4.83426,8.61627413877
 09/15  05:00:00,119.660743087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,189.946689772,73.350650294,0.00520566006631,0.0,43.513341876,53.238744,453.312297871,448.458037871,4.83426,0.02
 09/15  07:00:00,351.992867114,73.350650294,0.0,0.0,220.879908,53.238744,414.148529219,391.818604182,4.83426,17.495665037
 09/15  08:00:00,445.67773342,74.5620245238,0.0021935832692,0.0,220.879908,145.652643033,346.282856111,292.570796199,36.25695,17.4551099124
 09/15  09:00:00,446.832515978,75.6802279038,0.0,0.0,220.879908,145.652643033,297.492424989,243.782531416,36.25695,17.4529435728
 09/15  10:00:00,499.091632743,76.9360213821,44.4102446811,0.0,220.879908,151.653867033,203.185269459,137.387640528,48.3426,17.4550289318
 09/15  11:00:00,595.354412199,77.9511469799,137.501309138,0.0,220.879908,151.653867033,95.8502223312,30.0522613094,48.3426,17.4553610218
 09/15  12:00:00,489.571495887,76.6611421231,35.2214278672,0.0,220.879908,151.653867033,264.771959871,198.97482785,48.3426,17.4545320202
 09/15  13:00:00,447.713214418,76.4937269124,0.0,0.0,220.879908,145.652643033,428.209440351,386.584781692,24.1713,17.4533586595
 09/15  14:00:00,448.511004879,77.2801170597,0.0,0.0,220.879908,145.652643033,439.123476971,397.499809814,24.1713,17.4523671575
 09/15  15:00:00,440.991502884,77.6397097043,0.0,0.0,220.879908,137.835547516,352.241951105,329.951902465,4.83426,17.4557886399
 09/15  16:00:00,433.366982581,75.0785383103,0.0,0.0,220.879908,133.019064,163.153035901,131.820954691,4.83426,26.4978212103
 09/15  17:00:00,351.971463593,73.4587723632,0.0,0.0,220.879908,53.238744,336.770817515,301.015110443,4.83426,30.9214470715
 09/15  18:00:00,351.87170806,73.3562994396,0.0,0.0,220.879908,53.238744,393.135001201,357.305123308,4.83426,30.9956178935
 09/15  19:00:00,363.799662884,73.350650294,0.0,0.0,220.879908,53.238744,393.437483499,379.927534009,4.83426,8.67568948995
 09/15  20:00:00,369.81608435,73.350650294,0.0,0.0,220.879908,53.238744,489.552145851,476.050788447,4.83426,8.66709740448
 09/15  21:00:00,117.630488678,0.0,0.0,0.0,43.513341876,52.539744,13.5010699733,0.0,4.83426,8.66680997328
 09/15  22:00:00,117.725815624,0.0,0.0,0.0,43.513341876,52.539744,13.4713193974,0.0,4.83426,8.63705939735
 09/15  23:00:00,118.721538318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.78754449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.790532,0.0,0.0,0.0,43.513341876,52.539744,13.4446357006,0.0,4.83426,8.61037570062
 09/16  02:00:00,117.784248301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.779066828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.202505051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.170162143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.194990307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.143113744,0.0,0.0,0.0,43.513341876,52.539744,13.4446252512,0.0,4.83426,8.61036525119
 09/16  08:00:00,100.142500561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.179790488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.194945511,0.0,0.0,0.0,43.513341876,52.539744,13.5351608849,0.0,4.83426,8.70090088487
 09/16  11:00:00,101.059609345,0.0,0.0,0.0,43.513341876,52.539744,13.4800753165,0.0,4.83426,8.64581531651
 09/16  12:00:00,100.219601832,0.0,0.0,0.0,43.513341876,52.539744,13.480020051,0.0,4.83426,8.64576005104
 09/16  13:00:00,100.322012719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,100.326589271,0.0,0.0,0.0,43.513341876,52.539744,13.4739384831,0.0,4.83426,8.63967848311
 09/16  15:00:00,100.327010092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,100.134948835,0.0,0.0,0.0,43.513341876,52.539744,13.4445886376,0.0,4.83426,8.6103286376
 09/16  17:00:00,100.099746838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.063572082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,112.392175107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.301770069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.0745117,0.0,0.0,0.0,43.513341876,52.539744,31.1368918092,0.0,4.83426,26.3026318092
 09/16  22:00:00,117.727532907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.618006673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.684301357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.690105086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.686810927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.657406488,0.0,0.0,0.0,43.513341876,52.539744,13.4446146877,0.0,4.83426,8.61035468774
 09/17  04:00:00,118.063322357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.044257325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.0919951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.049854281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.106996747,0.0,0.0,0.0,43.513341876,52.539744,13.4505441205,0.0,4.83426,8.61628412054
 09/17  09:00:00,100.210145572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.276211497,0.0,0.0,0.0,43.513341876,52.539744,13.5360003522,0.0,4.83426,8.7017403522
 09/17  11:00:00,101.16580028,0.0,0.0,0.0,43.513341876,52.539744,13.4798866367,0.0,4.83426,8.64562663675
 09/17  12:00:00,100.330267061,0.0,0.0,0.0,43.513341876,52.539744,13.4798491053,0.0,4.83426,8.64558910531
 09/17  13:00:00,100.437777696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,100.495679709,0.0,0.0,0.0,43.513341876,52.539744,13.4742593184,0.0,4.83426,8.63999931845
 09/17  15:00:00,100.506308668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,100.302389798,0.0,0.0,0.0,43.513341876,52.539744,13.4445509194,0.0,4.83426,8.61029091945
 09/17  17:00:00,100.287744036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,100.24628046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,115.562616811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.439360939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.181621649,0.0,0.0,0.0,43.513341876,52.539744,31.1370071486,0.0,4.83426,26.3027471486
 09/17  22:00:00,117.842537016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.726354893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.851060452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.833332298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
