Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  02:00:00,117.801334325,0.0,0.0,0.0,43.513341876,52.539744,13.4506080553,0.0,4.83426,8.61634805526
 09/18  03:00:00,117.786008055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.199337784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.159822964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,192.270339568,73.350650294,0.00223266039462,0.0,43.513341876,53.238744,725.075924936,711.625494173,4.83426,8.61617076299
 09/18  07:00:00,351.991035427,73.350650294,0.0,0.0,220.879908,53.238744,644.587994439,622.253499198,4.83426,17.5002352412
 09/18  08:00:00,444.661081568,73.5756216412,0.00500285339159,0.0,220.879908,145.652643033,390.245409469,327.590925462,36.25695,26.3975340067
 09/18  09:00:00,486.931413746,74.0527079998,41.0543624318,0.0,220.879908,145.652643033,236.356207349,164.584556818,36.25695,35.5147005308
 09/18  10:00:00,574.924524737,75.1593196482,120.603910752,0.0,220.879908,151.653867033,121.455651799,37.5589217667,48.3426,35.5541300318
 09/18  11:00:00,647.209707666,77.0096937605,189.619627107,0.0,220.879908,151.653867033,84.0093683862,0.0,48.3426,35.6667683862
 09/18  12:00:00,724.585444233,79.5574828385,264.829139526,0.0,220.879908,151.653867033,93.032695424,0.0,48.3426,44.690095424
 09/18  13:00:00,795.247177972,81.4412281843,339.151808763,0.0,220.879908,145.652643033,68.9343664773,0.00618313242029,24.1713,44.7568833449
 09/18  14:00:00,881.35932277,82.9913698653,423.574726142,0.0,220.879908,145.652643033,59.6936724523,0.0,24.1713,35.5223724523
 09/18  15:00:00,999.417322178,84.5072929713,547.478297534,0.0,220.879908,137.835547516,40.4183186005,0.00454752584602,4.83426,35.5795110746
 09/18  16:00:00,951.409406399,79.0731589203,510.153202635,0.0,220.879908,133.019064,31.3517238284,0.0132471903758,4.83426,26.5042166381
 09/18  17:00:00,718.564890386,75.8802720579,360.864818634,0.0,220.879908,53.238744,40.1633652004,0.0,4.83426,35.3291052004
 09/18  18:00:00,633.89363773,75.156432386,277.214344168,0.0,220.879908,53.238744,40.2768409625,0.0,4.83426,35.4425809625
 09/18  19:00:00,545.464229922,74.5817187539,174.694018729,0.0,220.879908,53.238744,15.9642338199,2.45324815692,4.83426,8.67672566294
 09/18  20:00:00,509.027622203,74.1783699402,136.054113017,0.0,220.879908,53.238744,35.371025373,21.8692570222,4.83426,8.66750835081
 09/18  21:00:00,118.245165098,0.0,0.0,0.0,43.513341876,52.539744,13.5015159551,0.0,4.83426,8.66725595514
 09/18  22:00:00,117.951664163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.893363943,0.0,0.0,0.0,43.513341876,52.539744,13.4625692073,0.0,4.83426,8.62830920735
 09/18  24:00:00,117.978720886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.961525297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.938306573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.919938779,0.0,0.0,0.0,43.513341876,52.539744,13.4505836065,0.0,4.83426,8.6163236065
 09/19  04:00:00,120.166545063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.814841016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,207.285975601,73.350650294,14.1008563186,0.0,43.513341876,53.238744,341.944478878,337.090218878,4.83426,0.02
 09/19  07:00:00,381.067794432,73.350650294,28.5815270467,0.0,220.879908,53.238744,298.999591956,276.664037545,4.83426,17.5012944117
 09/19  08:00:00,489.255558083,74.3544064768,42.9780169977,0.0,220.879908,145.652643033,203.673020805,141.014234528,36.25695,26.4018362767
 09/19  09:00:00,543.522276427,75.1620448812,95.5935001969,0.0,220.879908,145.652643033,131.998325783,60.2239350642,36.25695,35.517440719
 09/19  10:00:00,614.862255304,76.0823614139,159.414872672,0.0,220.879908,151.653867033,89.9411257878,2.82112296287,48.3426,38.7774028249
 09/19  11:00:00,627.99803297,76.8547178074,170.99017258,0.0,220.879908,151.653867033,90.3899136072,0.695458230018,48.3426,41.3518553772
 09/19  12:00:00,624.207315959,77.3691247232,167.627173084,0.0,220.879908,151.653867033,95.1328281721,2.10101178656,48.3426,44.6892163856
 09/19  13:00:00,645.533604131,78.2415819535,193.830117442,0.0,220.879908,145.652643033,68.9351248817,0.00621789360189,24.1713,44.7576069881
 09/19  14:00:00,707.76983779,79.2566363868,254.707944712,0.0,220.879908,145.652643033,59.6974526524,0.0,24.1713,35.5261526524
 09/19  15:00:00,757.25931812,80.5094826559,310.496287119,0.0,220.879908,137.835547516,40.4146997299,0.0,4.83426,35.5804397299
 09/19  16:00:00,715.659460551,76.4457908961,278.112795563,0.0,220.879908,133.019064,31.3521239925,0.0122004399384,4.83426,26.5056635526
 09/19  17:00:00,588.968903545,74.4906328274,233.270077028,0.0,220.879908,53.238744,40.1684065124,0.0,4.83426,35.3341465124
 09/19  18:00:00,541.02108392,74.1315119298,185.922697828,0.0,220.879908,53.238744,35.345182403,3.9215184458,4.83426,26.5894039572
 09/19  19:00:00,512.808178248,73.8078390267,143.507085393,0.0,220.879908,53.238744,41.9523630458,28.4422414378,4.83426,8.67586160798
 09/19  20:00:00,478.520990007,73.6465339328,106.825162161,0.0,220.879908,53.238744,72.164395044,58.6627455783,4.83426,8.66738946564
 09/19  21:00:00,117.893312814,0.0,0.0,0.0,43.513341876,52.539744,13.5020546677,0.0,4.83426,8.66779466774
 09/19  22:00:00,117.959906248,0.0,0.0,0.0,43.513341876,52.539744,13.4715261766,0.0,4.83426,8.63726617663
 09/19  23:00:00,118.893515998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.994595545,0.0,0.0,0.0,43.513341876,52.539744,13.4506282506,0.0,4.83426,8.61636825064
 09/20  01:00:00,117.988085535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.982854066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.978001388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.438641241,0.0,0.0,0.0,43.513341876,52.539744,13.4504886239,0.0,4.83426,8.61622862389
 09/20  05:00:00,118.404328689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,250.546323072,73.350650294,57.3532176394,0.0,43.513341876,53.238744,270.871920039,266.017660039,4.83426,0.02
 09/20  07:00:00,422.798126191,73.350650294,69.584474452,0.0,220.879908,53.238744,215.961124639,193.626580891,4.83426,17.5002837476
 09/20  08:00:00,589.618082657,74.7578259018,141.621586169,0.0,220.879908,145.652643033,83.1154199328,20.4587617735,36.25695,26.3997081593
 09/20  09:00:00,738.324906472,76.1567794268,287.636737315,0.0,220.879908,145.652643033,71.7719954436,0.0,36.25695,35.5150454436
 09/20  10:00:00,956.461233689,78.4580681321,496.145654444,0.0,220.879908,151.653867033,83.9001152096,0.0,48.3426,35.5575152096
 09/20  11:00:00,1053.0300773,81.558547537,587.907496249,0.0,220.879908,151.653867033,92.9258801665,0.0,48.3426,44.5832801665
 09/20  12:00:00,1066.28429988,85.2995313064,597.269015694,0.0,220.879908,151.653867033,93.0364188752,0.0,48.3426,44.6938188752
 09/20  13:00:00,1060.43780657,88.8447672726,593.608759358,0.0,220.879908,145.652643033,59.9962048571,0.0118666381789,24.1713,35.8130382189
 09/20  14:00:00,1072.8428832,91.3814735778,603.382017415,0.0,220.879908,145.652643033,59.7054739303,0.0,24.1713,35.5341739303
 09/20  15:00:00,1081.08673963,94.0003001111,616.440412604,0.0,220.879908,137.835547516,49.3071669992,0.0,4.83426,44.4729069992
 09/20  16:00:00,1109.33118631,87.9143773989,656.214358283,0.0,220.879908,133.019064,31.351174218,0.0115864499846,4.83426,26.505327768
 09/20  17:00:00,1000.41612124,81.4953111082,634.365529369,0.0,220.879908,53.238744,31.3388509487,0.0,4.83426,26.5045909487
 09/20  18:00:00,978.728505341,79.3646377623,615.435274838,0.0,220.879908,53.238744,40.2825255867,0.0,4.83426,35.4482655867
 09/20  19:00:00,986.499236688,77.9674743766,609.337358256,0.0,220.879908,53.238744,13.5108058769,0.0,4.83426,8.67654587692
 09/20  20:00:00,975.055485265,77.0659982476,595.793670428,0.0,220.879908,53.238744,13.5021931584,0.0,4.83426,8.66793315836
 09/20  21:00:00,118.562430882,0.0,0.0,0.0,43.513341876,52.539744,13.5020227107,0.0,4.83426,8.66776271072
 09/20  22:00:00,118.230926181,0.0,0.0,0.0,43.513341876,52.539744,13.471535131,0.0,4.83426,8.63727513099
 09/20  23:00:00,119.158660921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.298241667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.164999137,0.0,0.0,0.0,43.513341876,52.539744,13.4505510055,0.0,4.83426,8.61629100551
 09/21  02:00:00,118.029779833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.9962931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.424012746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.350025335,0.0,0.0,0.0,43.513341876,52.539744,13.4506984358,0.0,4.83426,8.61643843576
 09/21  06:00:00,192.320515723,73.4184026855,0.00619727951824,0.0,43.513341876,53.238744,391.108997099,386.254737099,4.83426,0.02
 09/21  07:00:00,351.991125412,73.350650294,0.0,0.0,220.879908,53.238744,394.850547017,372.513899989,4.83426,17.5023870273
 09/21  08:00:00,446.559806946,75.4337153608,0.00253677024575,0.0,220.879908,145.652643033,342.417250174,279.759589355,36.25695,26.4007108193
 09/21  09:00:00,447.802434561,76.6167773568,0.0030137385383,0.0,220.879908,145.652643033,348.449299589,276.667259271,36.25695,35.5250903181
 09/21  10:00:00,454.12643076,76.943932638,0.00240425006714,0.0,220.879908,151.653867033,313.844650623,229.944078557,48.3426,35.5579720659
 09/21  11:00:00,455.632108043,77.5552487507,0.0,0.0,220.879908,151.653867033,256.519996769,163.589545494,48.3426,44.5878512741
 09/21  12:00:00,534.551174756,78.9670932454,77.4283498569,0.0,220.879908,151.653867033,193.38470828,107.103021382,48.3426,37.9390868975
 09/21  13:00:00,533.011796682,80.2406438723,80.3324556796,0.0,220.879908,145.652643033,145.727591785,78.9703996616,24.1713,42.5858921236
 09/21  14:00:00,521.576534422,79.9330083441,69.5817871943,0.0,220.879908,145.652643033,141.378827135,81.6713329443,24.1713,35.536194191
 09/21  15:00:00,553.18679503,80.1115642625,108.443342848,0.0,220.879908,137.835547516,115.472310319,66.1617838889,4.83426,44.4762664304
 09/21  16:00:00,560.695117822,76.8718867765,123.472140693,0.0,220.879908,133.019064,45.9278560323,14.5849057157,4.83426,26.5086903166
 09/21  17:00:00,403.214683661,74.3992156744,49.3564178911,0.0,220.879908,53.238744,79.6313903729,48.2880025375,4.83426,26.5091278355
 09/21  18:00:00,359.386088716,73.9632767388,6.82062694712,0.0,220.879908,53.238744,125.628001262,85.3424735881,4.83426,35.4512676742
 09/21  19:00:00,367.496763933,73.6756773148,0.0,0.0,220.879908,53.238744,199.213478082,185.702412381,4.83426,8.67680570065
 09/21  20:00:00,370.326524611,73.5583042931,0.0,0.0,220.879908,53.238744,270.00054564,256.499214135,4.83426,8.66707150485
 09/21  21:00:00,117.998823828,0.0,0.0,0.0,43.513341876,52.539744,13.5022913237,0.0,4.83426,8.66803132367
 09/21  22:00:00,117.755768454,0.0,0.0,0.0,43.513341876,52.539744,13.4717499054,0.0,4.83426,8.63748990543
 09/21  23:00:00,118.744096895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.790534372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.785205455,0.0,0.0,0.0,43.513341876,52.539744,13.4507330187,0.0,4.83426,8.61647301866
 09/22  02:00:00,117.753077324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.753314319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.846233359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.489449434,0.0,0.0,0.0,43.513341876,52.539744,13.4506119543,0.0,4.83426,8.6163519543
 09/22  06:00:00,193.537271909,73.350650294,0.00329286145533,0.0,43.513341876,53.238744,1262.28995794,1257.43569794,4.83426,0.02
 09/22  07:00:00,352.295920847,73.350650294,0.0,0.0,220.879908,53.238744,950.138744835,927.800877686,4.83426,17.5036071488
 09/22  08:00:00,444.942629804,73.7406502305,0.00240219705947,0.0,220.879908,145.652643033,649.056422448,586.395860058,36.25695,26.4036123903
 09/22  09:00:00,445.503807131,74.3281497202,0.00359996318883,0.0,220.879908,145.652643033,451.303302878,379.526396493,36.25695,35.5199563854
 09/22  10:00:00,452.389390587,75.2205224765,0.00239314968236,0.0,220.879908,151.653867033,324.445350633,240.543140608,48.3426,35.5596100243
 09/22  11:00:00,501.308764442,77.1433433411,45.1587160919,0.0,220.879908,151.653867033,216.354654184,123.420418061,48.3426,44.5916361237
 09/22  12:00:00,595.869997406,79.7268364836,136.369882742,0.0,220.879908,151.653867033,125.471600833,32.4255967126,48.3426,44.70340412
 09/22  13:00:00,659.40355186,82.3146666668,202.568338213,0.0,220.879908,145.652643033,65.0416791419,1.65047319947,24.1713,39.2199059424
 09/22  14:00:00,650.654596077,84.4896901745,192.650055957,0.0,220.879908,145.652643033,65.2106785247,0.0,24.1713,41.0393785247
 09/22  15:00:00,831.732197658,86.7021607836,378.171027772,0.0,220.879908,137.835547516,40.4227256349,0.0,4.83426,35.5884656349
 09/22  16:00:00,804.172937921,81.4161766345,359.824912277,0.0,220.879908,133.019064,31.3568178384,0.0115003515443,4.83426,26.5110574869
 09/22  17:00:00,650.454800875,77.283879071,290.149318238,0.0,220.879908,53.238744,40.1766069566,0.0,4.83426,35.3423469566
 09/22  18:00:00,553.429635841,76.0712685591,195.432220638,0.0,220.879908,53.238744,33.7500524038,2.32019605364,4.83426,26.5955963502
 09/22  19:00:00,472.030960526,75.0287151555,101.634825801,0.0,220.879908,53.238744,47.1910055971,33.6800531202,4.83426,8.6766924768
 09/22  20:00:00,415.76276396,74.390384873,44.018494736,0.0,220.879908,53.238744,86.2306623717,72.7281851327,4.83426,8.66821723907
 09/22  21:00:00,117.812153618,0.0,0.0,0.0,43.513341876,52.539744,13.5007354581,0.0,4.83426,8.66647545813
 09/22  22:00:00,117.89627852,0.0,0.0,0.0,43.513341876,52.539744,13.4716062391,0.0,4.83426,8.63734623914
 09/22  23:00:00,118.857933419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.953729907,0.0,0.0,0.0,43.513341876,52.539744,13.4506733978,0.0,4.83426,8.61641339775
 09/23  01:00:00,117.954503312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.948536627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.943632269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.371715302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.321503482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.364008241,0.0,0.0,0.0,43.513341876,52.539744,13.4447282245,0.0,4.83426,8.61046822448
 09/23  07:00:00,100.318718032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.383235429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.475892039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.537536149,0.0,0.0,0.0,43.513341876,52.539744,22.219409772,0.0,4.83426,17.385149772
 09/23  11:00:00,101.381941315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.579943676,0.0,0.0,0.0,43.513341876,52.539744,13.4803597189,0.0,4.83426,8.6460997189
 09/23  13:00:00,100.605499588,0.0,0.0,0.0,43.513341876,52.539744,13.4745885206,0.0,4.83426,8.64032852056
 09/23  14:00:00,100.58230747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.555652613,0.0,0.0,0.0,43.513341876,52.539744,13.4744312786,0.0,4.83426,8.64017127855
 09/23  16:00:00,100.355857608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.37481808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.367868442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.765013694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.711850895,0.0,0.0,0.0,43.513341876,52.539744,13.4447043805,0.0,4.83426,8.61044438051
 09/23  21:00:00,118.462353174,0.0,0.0,0.0,43.513341876,52.539744,22.3821717451,0.0,4.83426,17.5479117451
 09/23  22:00:00,118.075055312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.894368453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.022509753,0.0,0.0,0.0,43.513341876,52.539744,13.4446576097,0.0,4.83426,8.61039760973
 09/24  01:00:00,118.007712661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.006595682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.004938049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.487961254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.455516909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.471405221,0.0,0.0,0.0,43.513341876,52.539744,13.4447547321,0.0,4.83426,8.61049473211
 09/24  07:00:00,100.359736067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.316317725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.307615914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.278846158,0.0,0.0,0.0,43.513341876,52.539744,22.2200882931,0.0,4.83426,17.3858282931
 09/24  11:00:00,101.101550335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.222231708,0.0,0.0,0.0,43.513341876,52.539744,13.4805753558,0.0,4.83426,8.64631535583
 09/24  13:00:00,100.293985144,0.0,0.0,0.0,43.513341876,52.539744,13.4806472335,0.0,4.83426,8.64638723355
 09/24  14:00:00,100.315503752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,100.29072802,0.0,0.0,0.0,43.513341876,52.539744,13.4745838426,0.0,4.83426,8.64032384261
 09/24  16:00:00,100.090182461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.088569406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.086130791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.4072161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.328316759,0.0,0.0,0.0,43.513341876,52.539744,13.4447313686,0.0,4.83426,8.61047136859
 09/24  21:00:00,118.096497099,0.0,0.0,0.0,43.513341876,52.539744,22.3847887032,0.0,4.83426,17.5505287032
 09/24  22:00:00,117.751070299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.64437838,0.0,0.0,0.0,43.513341876,52.539744,13.4447408416,0.0,4.83426,8.61048084158
 09/24  24:00:00,117.722159505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.707872371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.695900303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.692881494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.092198461,0.0,0.0,0.0,43.513341876,52.539744,13.45091139,0.0,4.83426,8.61665138998
 09/25  05:00:00,118.067553138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.456865095,73.350650294,0.00205427542742,0.0,43.513341876,53.238744,966.226121751,961.371861751,4.83426,0.02
 09/25  07:00:00,352.0515133,73.350650294,0.0,0.0,220.879908,53.238744,829.978458236,807.639017747,4.83426,17.5051804893
 09/25  08:00:00,444.467634933,73.350650294,0.0017854285456,0.0,220.879908,145.652643033,703.731127894,641.063492854,36.25695,26.41068504
 09/25  09:00:00,444.596620729,73.412186501,0.00222237838868,0.0,220.879908,145.652643033,698.997324544,627.204738427,36.25695,35.5356361163
 09/25  10:00:00,450.866394374,73.6885859873,0.00173602282726,0.0,220.879908,151.653867033,658.332080939,565.531109148,48.3426,44.4583717902
 09/25  11:00:00,451.987224546,73.9113019808,0.0,0.0,220.879908,151.653867033,530.852310878,446.819843326,48.3426,35.6898675517
 09/25  12:00:00,451.592135042,74.4939260083,0.0,0.0,220.879908,151.653867033,408.538172106,315.47814542,48.3426,44.717426686
 09/25  13:00:00,446.259415556,75.1378051783,0.0,0.0,220.879908,145.652643033,305.917596892,236.95828618,24.1713,44.7880107123
 09/25  14:00:00,446.473586934,75.3633908669,0.0,0.0,220.879908,145.652643033,266.65413861,206.9384435,24.1713,35.5443951101
 09/25  15:00:00,438.764263124,75.5159188556,0.0,0.0,220.879908,137.835547516,235.202187702,194.767284539,4.83426,35.6006431626
 09/25  16:00:00,431.756617656,73.577762117,0.0,0.0,220.879908,133.019064,186.75868567,146.577698781,4.83426,35.3467268889
 09/25  17:00:00,351.745720979,73.350650294,0.0,0.0,220.879908,53.238744,320.767942961,289.418738259,4.83426,26.5149447018
 09/25  18:00:00,351.782749009,73.350650294,0.0,0.0,220.879908,53.238744,421.811689433,381.515230809,4.83426,35.4621986239
 09/25  19:00:00,370.127434634,73.350650294,0.0,0.0,220.879908,53.238744,437.33599066,423.823930979,4.83426,8.67779968075
 09/25  20:00:00,370.130494377,73.350650294,0.0,0.0,220.879908,53.238744,495.886481602,482.384519746,4.83426,8.66770185597
 09/25  21:00:00,117.846817349,0.0,0.0,0.0,43.513341876,52.539744,13.5029465253,0.0,4.83426,8.66868652532
 09/25  22:00:00,117.640977956,0.0,0.0,0.0,43.513341876,52.539744,13.4718522615,0.0,4.83426,8.63759226147
 09/25  23:00:00,118.677643737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.708760434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.715217378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.715471709,0.0,0.0,0.0,43.513341876,52.539744,13.4507880462,0.0,4.83426,8.61652804615
 09/26  03:00:00,117.71015938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.808988259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.466975293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,193.319229325,73.350650294,0.00201745429177,0.0,43.513341876,53.238744,1129.97059039,1116.51971989,4.83426,8.61661050379
 09/26  07:00:00,355.166419535,73.350650294,0.0,0.0,220.879908,53.238744,943.250897442,920.910722267,4.83426,17.505915175
 09/26  08:00:00,444.560287133,73.350650294,0.00186986563337,0.0,220.879908,145.652643033,791.262130573,728.592199052,36.25695,26.4129815211
 09/26  09:00:00,444.602329823,73.3791771532,0.00236262908326,0.0,220.879908,145.652643033,726.268964298,654.476588604,36.25695,35.5354256941
 09/26  10:00:00,450.797714371,73.6188997921,0.00173592245834,0.0,220.879908,151.653867033,643.74406148,559.820891298,48.3426,35.5805701825
 09/26  11:00:00,451.862631456,73.7876502998,0.0,0.0,220.879908,151.653867033,539.43420684,446.48156305,48.3426,44.6100437905
 09/26  12:00:00,451.07435869,73.9695332451,0.0,0.0,220.879908,151.653867033,458.24625484,367.914777637,48.3426,41.9888772028
 09/26  13:00:00,445.530590756,74.4092923599,0.0,0.0,220.879908,145.652643033,339.829182855,275.972339991,24.1713,39.6855428639
 09/26  14:00:00,446.138161431,75.0275055252,0.0,0.0,220.879908,145.652643033,278.054868978,210.558276449,24.1713,43.3252925281
 09/26  15:00:00,438.952648175,75.7057958889,0.0,0.0,220.879908,137.835547516,196.841792677,156.404535715,4.83426,35.6029969614
 09/26  16:00:00,439.911023909,73.7274349811,7.8140830603,0.0,220.879908,133.019064,68.317310745,36.9658853367,4.83426,26.5171654084
 09/26  17:00:00,356.622657447,73.3506636439,4.77295661505,0.0,220.879908,53.238744,129.745587487,89.559239907,4.83426,35.3520875804
 09/26  18:00:00,351.738309765,73.350650294,0.0,0.0,220.879908,53.238744,226.779405317,186.480602382,4.83426,35.4645429353
 09/26  19:00:00,369.675760844,73.350650294,0.0,0.0,220.879908,53.238744,347.958936811,334.446591871,4.83426,8.67808494007
 09/26  20:00:00,369.734866861,73.350650294,0.0,0.0,220.879908,53.238744,477.035425592,463.532344597,4.83426,8.66882099462
 09/26  21:00:00,117.549577731,0.0,0.0,0.0,43.513341876,52.539744,13.5029494965,0.0,4.83426,8.66868949646
 09/26  22:00:00,117.636808448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.663407286,0.0,0.0,0.0,43.513341876,52.539744,13.462897616,0.0,4.83426,8.628637616
 09/26  24:00:00,117.682309097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.684041272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.661074267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.6718936,0.0,0.0,0.0,43.513341876,52.539744,13.4503546422,0.0,4.83426,8.61609464217
 09/27  04:00:00,118.101291909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.072208455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.621354502,73.350650294,0.00255154703546,0.0,43.513341876,53.238744,1093.55164205,1088.69738205,4.83426,0.02
 09/27  07:00:00,355.203218817,73.350650294,0.0,0.0,220.879908,53.238744,933.898307436,902.813174882,4.83426,26.250872554
 09/27  08:00:00,444.6212285,73.3533420396,0.00226105063129,0.0,220.879908,145.652643033,784.924539505,722.257810263,36.25695,26.4097792422
 09/27  09:00:00,444.817213846,73.5245960709,0.00302627622123,0.0,220.879908,145.652643033,722.734131452,650.938192574,36.25695,35.5389888775
 09/27  10:00:00,451.193132297,73.9858687955,0.00247914636126,0.0,220.879908,151.653867033,543.680261787,459.755771518,48.3426,35.5818902691
 09/27  11:00:00,459.920975558,75.0933020598,6.58913144958,0.0,220.879908,151.653867033,289.075639241,205.038950704,48.3426,35.6940885377
 09/27  12:00:00,526.282270549,77.0039987607,70.5870323077,0.0,220.879908,151.653867033,173.530862382,80.4560491124,48.3426,44.7322132699
 09/27  13:00:00,607.093243998,79.0388289781,154.118950918,0.0,220.879908,145.652643033,88.9200926457,19.9523874335,24.1713,44.7964052122
 09/27  14:00:00,648.49979649,80.599285063,193.468891284,0.0,220.879908,145.652643033,63.7487925552,4.02722696128,24.1713,35.550265594
 09/27  15:00:00,673.270366744,81.6178677124,224.892519994,0.0,220.879908,137.835547516,53.8012831477,4.46091038815,4.83426,44.5061127596
 09/27  16:00:00,668.819509811,77.5361974634,229.567583622,0.0,220.879908,133.019064,33.1373732428,1.77907301492,4.83426,26.5240402279
 09/27  17:00:00,530.60508761,74.7583640934,174.134517622,0.0,220.879908,53.238744,40.4922842062,6.5638722326,4.83426,29.0941519736
 09/27  18:00:00,407.235399256,74.182475065,53.3592590688,0.0,220.879908,53.238744,97.6741172148,59.9463542832,4.83426,32.8935029316
 09/27  19:00:00,370.636128936,73.8163635267,0.0,0.0,220.879908,53.238744,145.009346231,131.497786475,4.83426,8.67729975613
 09/27  20:00:00,370.362240819,73.5847656189,0.0,0.0,220.879908,53.238744,224.492643279,210.989606481,4.83426,8.66877679754
 09/27  21:00:00,117.990383416,0.0,0.0,0.0,43.513341876,52.539744,13.503373638,0.0,4.83426,8.66911363805
 09/27  22:00:00,117.756428967,0.0,0.0,0.0,43.513341876,52.539744,13.4719427199,0.0,4.83426,8.63768271986
 09/27  23:00:00,118.730545449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.790313287,0.0,0.0,0.0,43.513341876,52.539744,13.4508281001,0.0,4.83426,8.61656810012
 09/28  01:00:00,117.792307377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.78675658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.794566223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.228385466,0.0,0.0,0.0,43.513341876,52.539744,13.4508059796,0.0,4.83426,8.61654597963
 09/28  05:00:00,118.183787322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,192.273078787,73.350650294,0.00319473935184,0.0,43.513341876,53.238744,676.562154953,671.707894953,4.83426,0.02
 09/28  07:00:00,354.97542551,73.350650294,0.0,0.0,220.879908,53.238744,595.384402335,573.042730948,4.83426,17.507411387
 09/28  08:00:00,444.91621623,73.790441053,0.00248627903716,0.0,220.879908,145.652643033,532.014453572,469.341405928,36.25695,26.4160976444
 09/28  09:00:00,445.337785891,74.1523573693,0.00285244472141,0.0,220.879908,145.652643033,534.356327668,462.553069668,36.25695,35.5463079997
 09/28  10:00:00,451.605433121,74.4382268399,0.0021854053701,0.0,220.879908,151.653867033,491.008794872,398.192847756,48.3426,44.4733471162
 09/28  11:00:00,453.216313337,75.1487075348,0.0,0.0,220.879908,151.653867033,365.790840781,281.744120709,48.3426,35.7041200722
 09/28  12:00:00,452.951042595,75.8014198609,0.0,0.0,220.879908,151.653867033,298.836886869,205.757377587,48.3426,44.7369092815
 09/28  13:00:00,448.063086732,76.8798372421,0.0,0.0,220.879908,145.652643033,266.33759517,197.364125296,24.1713,44.8021698742
 09/28  14:00:00,474.863633516,79.5281893927,23.6707307151,0.0,220.879908,145.652643033,188.693689721,128.965660222,24.1713,35.5567294993
 09/28  15:00:00,506.451671316,81.2684349195,61.0018579821,0.0,220.879908,137.835547516,107.184050543,66.7410052749,4.83426,35.6087852686
 09/28  16:00:00,482.603808213,76.6797880644,47.1019355737,0.0,220.879908,133.019064,65.6108621565,25.4165556806,4.83426,35.3600464759
 09/28  17:00:00,362.915170032,74.1845964726,10.1667009518,0.0,220.879908,53.238744,108.933179655,77.5769020969,4.83426,26.5220175583
 09/28  18:00:00,352.277601117,73.8456897103,0.0,0.0,220.879908,53.238744,214.186071632,173.879651212,4.83426,35.4721604205
 09/28  19:00:00,370.370728853,73.5466954714,0.0,0.0,220.879908,53.238744,385.676226738,372.163764889,4.83426,8.67820184949
 09/28  20:00:00,370.268146945,73.4251663415,0.0,0.0,220.879908,53.238744,502.579075032,489.07640688,4.83426,8.66840815216
 09/28  21:00:00,117.861239426,0.0,0.0,0.0,43.513341876,52.539744,13.5035090942,0.0,4.83426,8.66924909421
 09/28  22:00:00,117.617427788,0.0,0.0,0.0,43.513341876,52.539744,13.472166314,0.0,4.83426,8.63790631398
 09/28  23:00:00,118.653726642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.657263607,0.0,0.0,0.0,43.513341876,52.539744,13.4509485174,0.0,4.83426,8.61668851738
 09/29  01:00:00,117.656137514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.629518426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.600224817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.703435004,0.0,0.0,0.0,43.513341876,52.539744,13.4509444788,0.0,4.83426,8.61668447875
 09/29  05:00:00,119.371162267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,195.413861937,73.350650294,0.00268728925162,0.0,43.513341876,53.238744,1745.42238784,1740.56812784,4.83426,0.02
 09/29  07:00:00,357.317659979,73.350650294,0.0,0.0,220.879908,53.238744,1376.40468179,1354.06149622,4.83426,17.5089255684
 09/29  08:00:00,445.838378091,73.3574980542,0.00208071834538,0.0,220.879908,145.652643033,1089.08780102,1026.41345768,36.25695,26.4173933395
 09/29  09:00:00,445.270544427,73.5795445268,0.00265331526321,0.0,220.879908,145.652643033,874.351621391,802.546204596,36.25695,35.5484667954
 09/29  10:00:00,451.463707556,74.1541304337,0.0019707963759,0.0,220.879908,151.653867033,665.008057615,572.188837932,48.3426,44.4766196829
 09/29  11:00:00,453.514884401,75.3989160373,0.0,0.0,220.879908,151.653867033,451.017724571,366.96785436,48.3426,35.7072702112
 09/29  12:00:00,454.367277542,77.237003752,0.0,0.0,220.879908,151.653867033,317.659873454,224.57552281,48.3426,44.741750644
 09/29  13:00:00,489.20251764,79.3244264836,38.2278257647,0.0,220.879908,145.652643033,204.250862879,135.271312808,24.1713,44.808250071
 09/29  14:00:00,552.879761783,81.2524691308,99.3762667379,0.0,220.879908,145.652643033,118.475424472,58.7451846953,24.1713,35.5589397765
 09/29  15:00:00,583.267234629,82.6876139699,136.014873891,0.0,220.879908,137.835547516,67.3880205626,26.1473298167,4.83426,36.4064307459
 09/29  16:00:00,596.989683267,78.3528008718,158.971254402,0.0,220.879908,133.019064,50.5123622109,11.0997632632,4.83426,34.5783389477
 09/29  17:00:00,467.595051211,75.16270075,112.882282462,0.0,220.879908,53.238744,61.2122723982,29.8514304677,4.83426,26.5265819305
 09/29  18:00:00,384.221778716,74.4236562314,28.0704718341,0.0,220.879908,53.238744,115.723167094,75.4118854879,4.83426,35.4770216065
 09/29  19:00:00,370.323788336,73.9965938989,0.0,0.0,220.879908,53.238744,143.563681429,130.052947191,4.83426,8.67647423872
 09/29  20:00:00,370.021987664,73.682508183,0.0,0.0,220.879908,53.238744,256.918897586,243.415603556,4.83426,8.66903402984
 09/29  21:00:00,117.626613577,0.0,0.0,0.0,43.513341876,52.539744,13.5036726706,0.0,4.83426,8.6694126706
 09/29  22:00:00,117.699279433,0.0,0.0,0.0,43.513341876,52.539744,13.4721127653,0.0,4.83426,8.63785276528
 09/29  23:00:00,118.703140636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.733963634,0.0,0.0,0.0,43.513341876,52.539744,13.450921422,0.0,4.83426,8.61666142199
 09/30  01:00:00,117.716788444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.717858981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.69213169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.099055243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.074826952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.098390622,0.0,0.0,0.0,43.513341876,52.539744,13.4447872118,0.0,4.83426,8.61052721176
 09/30  07:00:00,103.059738097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.114517704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.207253628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.311804797,0.0,0.0,0.0,43.513341876,52.539744,22.2239987718,0.0,4.83426,17.3897387718
 09/30  11:00:00,101.223878469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.39365457,0.0,0.0,0.0,43.513341876,52.539744,13.4816895568,0.0,4.83426,8.64742955679
 09/30  13:00:00,100.498815335,0.0,0.0,0.0,43.513341876,52.539744,13.4752577655,0.0,4.83426,8.64099776554
 09/30  14:00:00,100.557399229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,196.691147428,1.55093740905,93.4527412906,0.0,43.513341876,52.539744,13.4752263796,0.0,4.83426,8.6409663796
 09/30  16:00:00,187.809252053,1.9586925669,84.1120966134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,140.716606798,1.08892755292,38.6007502561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,103.238731512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.580951608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.505166816,0.0,0.0,0.0,43.513341876,52.539744,13.4449452774,0.0,4.83426,8.61068527742
 09/30  21:00:00,118.241301639,0.0,0.0,0.0,43.513341876,52.539744,22.3887306556,0.0,4.83426,17.5544706556
 09/30  22:00:00,117.85779136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.697581248,0.0,0.0,0.0,43.513341876,52.539744,13.4449285079,0.0,4.83426,8.61066850791
 09/30  24:00:00,117.788924786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.758987727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.726207721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.692301953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.088102401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.017699535,0.0,0.0,0.0,43.513341876,52.539744,13.4449408278,0.0,4.83426,8.6106808278
 10/01  06:00:00,118.021368402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,102.967548743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.035290968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.105430714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.141928932,0.0,0.0,0.0,43.513341876,52.539744,22.2237735279,0.0,4.83426,17.3895135279
 10/01  11:00:00,101.078527229,0.0,0.0,0.0,43.513341876,52.539744,13.4815903923,0.0,4.83426,8.6473303923
 10/01  12:00:00,100.284397813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,100.440192171,0.0,0.0,0.0,43.513341876,52.539744,13.4817962939,0.0,4.83426,8.64753629393
 10/01  14:00:00,119.269314469,0.677678492924,17.7737806854,0.0,43.513341876,52.539744,13.4752659798,0.0,4.83426,8.6410059798
 10/01  15:00:00,100.469533414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,158.867082118,1.91516540924,55.6952731313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.248606103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,103.159398168,0.0,0.0,0.0,43.513341876,52.539744,13.444928491,0.0,4.83426,8.610668491
 10/01  19:00:00,118.492110561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.416812854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.181496259,0.0,0.0,0.0,43.513341876,52.539744,31.1580507552,0.0,4.83426,26.3237907552
 10/01  22:00:00,117.815332749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.659352934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.753497662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.755769369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.763413186,0.0,0.0,0.0,43.513341876,52.539744,13.4510613302,0.0,4.83426,8.61680133016
 10/02  03:00:00,117.760859811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.186716333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.179324462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,192.209540171,73.350650294,0.0,0.0,43.513341876,53.238744,532.650605019,519.19951202,4.83426,8.61683299819
 10/02  07:00:00,354.938369175,73.350650294,0.0,0.0,220.879908,53.238744,466.205837255,443.858873353,4.83426,17.5127039015
 10/02  08:00:00,444.640036602,73.560311853,0.00283192693507,0.0,220.879908,145.652643033,356.282145314,293.602634867,36.25695,26.422560447
 10/02  09:00:00,472.312952922,74.008515683,26.6065664787,0.0,220.879908,145.652643033,256.486872123,184.674282598,36.25695,35.5556395248
 10/02  10:00:00,545.788379611,75.2219915886,91.8016491539,0.0,220.879908,151.653867033,156.253906933,72.3130227555,48.3426,35.5982841776
 10/02  11:00:00,648.458423648,77.2046091557,190.716214018,0.0,220.879908,151.653867033,94.5684199303,1.58300445672,48.3426,44.6428154736
 10/02  12:00:00,727.404270964,78.7413397824,268.688317972,0.0,220.879908,151.653867033,93.0997155701,0.0,48.3426,44.7571155701
 10/02  13:00:00,887.010689451,79.5844587824,432.300285221,0.0,220.879908,145.652643033,69.0230804652,0.0178697201392,24.1713,44.8339107451
 10/02  14:00:00,1005.95990378,81.8442606105,548.10131968,0.0,220.879908,145.652643033,59.7427889559,0.0,24.1713,35.5714889559
 10/02  15:00:00,1016.19978689,83.2585549037,565.138165776,0.0,220.879908,137.835547516,40.4651953648,0.00568497177646,4.83426,35.625250393
 10/02  16:00:00,988.647465867,79.0346370118,547.285388011,0.0,220.879908,133.019064,40.2170535498,0.0121078157953,4.83426,35.370685734
 10/02  17:00:00,763.292157226,75.7591408295,405.36488602,0.0,220.879908,53.238744,31.3643010314,0.0,4.83426,26.5300410314
 10/02  18:00:00,634.499390165,74.8771716361,275.130508879,0.0,220.879908,53.238744,40.3176515128,0.0,4.83426,35.4833915128
 10/02  19:00:00,573.045785474,74.3694550054,199.215665067,0.0,220.879908,53.238744,13.7585872243,0.245773576054,4.83426,8.67855364827
 10/02  20:00:00,522.601814194,74.0303061164,149.532932119,0.0,220.879908,53.238744,33.0535644758,19.5494195506,4.83426,8.66988492517
 10/02  21:00:00,118.271319785,0.0,0.0,0.0,43.513341876,52.539744,13.5041772457,0.0,4.83426,8.66991724572
 10/02  22:00:00,117.957108412,0.0,0.0,0.0,43.513341876,52.539744,13.4729519067,0.0,4.83426,8.63869190671
 10/02  23:00:00,118.86945333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.972558329,0.0,0.0,0.0,43.513341876,52.539744,13.4493188842,0.0,4.83426,8.61505888419
 10/03  01:00:00,117.930689793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.898373798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.892290097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.095087871,0.0,0.0,0.0,43.513341876,52.539744,13.4509916866,0.0,4.83426,8.61673168664
 10/03  05:00:00,119.753707018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,192.945208818,73.350650294,0.00340885532377,0.0,43.513341876,53.238744,404.363069146,399.508809146,4.83426,0.02
 10/03  07:00:00,366.720688146,73.350650294,11.5473191824,0.0,220.879908,53.238744,337.32723034,314.980054964,4.83426,17.5129153766
 10/03  08:00:00,487.510168157,74.0220400684,41.6516305347,0.0,220.879908,145.652643033,214.097555999,151.41477282,36.25695,26.4258331786
 10/03  09:00:00,541.822104176,74.9068209991,94.2809033002,0.0,220.879908,145.652643033,151.863244133,71.1582681165,36.25695,44.4480260164
 10/03  10:00:00,648.859476497,76.9463760604,192.371162816,0.0,220.879908,151.653867033,86.0330775366,2.08651211537,48.3426,35.6039654213
 10/03  11:00:00,809.425860059,80.0818772939,348.011191962,0.0,220.879908,151.653867033,84.0771645614,0.0117589817513,48.3426,35.7228055797
 10/03  12:00:00,999.412725502,83.2482510418,534.820712276,0.0,220.879908,151.653867033,93.1058198518,0.0,48.3426,44.7632198518
 10/03  13:00:00,1040.59483088,86.191481992,578.2275575,0.0,220.879908,145.652643033,69.007676091,0.0106160078426,24.1713,44.8257600832
 10/03  14:00:00,1047.14605086,88.4393563748,581.880968986,0.0,220.879908,145.652643033,68.6348930824,0.0,24.1713,44.4635930824
 10/03  15:00:00,1053.60256263,90.7486541454,593.935322998,0.0,220.879908,137.835547516,40.4633240676,0.0,4.83426,35.6290640676
 10/03  16:00:00,1068.31813813,84.9706381611,618.705329135,0.0,220.879908,133.019064,31.3810376803,0.011740318782,4.83426,26.5350373616
 10/03  17:00:00,963.491830394,79.1244598872,599.415971613,0.0,220.879908,53.238744,40.2064381135,0.0,4.83426,35.3721781135
 10/03  18:00:00,790.632525948,77.1216925106,427.138262577,0.0,220.879908,53.238744,40.323096928,0.0,4.83426,35.488836928
 10/03  19:00:00,653.675561693,75.7156483811,277.76083189,0.0,220.879908,53.238744,13.5131549721,0.0,4.83426,8.6788949721
 10/03  20:00:00,619.789736129,75.0782011983,244.533734575,0.0,220.879908,53.238744,13.504157814,0.0,4.83426,8.66989781398
 10/03  21:00:00,117.984810272,0.0,0.0,0.0,43.513341876,52.539744,13.5041552247,0.0,4.83426,8.66989522467
 10/03  22:00:00,118.044621439,0.0,0.0,0.0,43.513341876,52.539744,13.4725337247,0.0,4.83426,8.63827372466
 10/03  23:00:00,118.929932235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.004712856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.990984469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.983984328,0.0,0.0,0.0,43.513341876,52.539744,13.451151652,0.0,4.83426,8.61689165203
 10/04  03:00:00,117.977437023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.436522247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.400784905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,239.333819826,73.350650294,46.1849250168,0.0,43.513341876,53.238744,306.697371396,293.246148399,4.83426,8.61696299722
 10/04  07:00:00,381.50625898,73.350650294,25.9302136287,0.0,220.879908,53.238744,298.978719097,276.629871696,4.83426,17.5145874003
 10/04  08:00:00,487.279072207,74.7960002791,40.3795468464,0.0,220.879908,145.652643033,201.155016314,138.47506188,36.25695,26.4230044337
 10/04  09:00:00,552.383851245,76.5585006126,102.699861561,0.0,220.879908,145.652643033,127.899099591,56.0778216843,36.25695,35.5643279067
 10/04  10:00:00,682.653360998,79.0361598567,223.310176203,0.0,220.879908,151.653867033,84.5960872378,0.599602505538,48.3426,35.6538847322
 10/04  11:00:00,807.577523498,82.1756058294,343.556251857,0.0,220.879908,151.653867033,92.9462001396,0.0,48.3426,44.6036001396
 10/04  12:00:00,960.014905294,85.2897222356,493.323131031,0.0,220.879908,151.653867033,93.1093279071,0.0,48.3426,44.7667279071
 10/04  13:00:00,1015.60009621,87.8611273644,552.040847462,0.0,220.879908,145.652643033,69.0201277794,0.0114116919741,24.1713,44.8374160874
 10/04  14:00:00,1026.99826763,89.9198368286,561.119957038,0.0,220.879908,145.652643033,59.7451363595,0.0,24.1713,35.5738363595
 10/04  15:00:00,1037.72808253,92.0292287698,577.392588483,0.0,220.879908,137.835547516,49.3697287867,0.0,4.83426,44.5354687867
 10/04  16:00:00,1056.71064333,86.1846776975,607.022854818,0.0,220.879908,133.019064,31.3828092816,0.0116998191463,4.83426,26.5368494625
 10/04  17:00:00,932.722201122,79.8064449404,569.338553661,0.0,220.879908,53.238744,40.2074146206,0.0,4.83426,35.3731546206
 10/04  18:00:00,777.235072421,77.6848781076,413.859677575,0.0,220.879908,53.238744,40.3269047471,0.0,4.83426,35.4926447471
 10/04  19:00:00,674.876582482,76.2427547688,298.087645011,0.0,220.879908,53.238744,13.5132605115,0.0,4.83426,8.67900051146
 10/04  20:00:00,594.306032657,75.4148289647,218.784615502,0.0,220.879908,53.238744,14.0389602781,0.534875501099,4.83426,8.66982477702
 10/04  21:00:00,118.317750656,0.0,0.0,0.0,43.513341876,52.539744,13.504096085,0.0,4.83426,8.669836085
 10/04  22:00:00,118.040502783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.977947521,0.0,0.0,0.0,43.513341876,52.539744,13.4634738732,0.0,4.83426,8.62921387322
 10/04  24:00:00,118.073678976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.042678788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.022622967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.998037893,0.0,0.0,0.0,43.513341876,52.539744,13.4512782425,0.0,4.83426,8.6170182425
 10/05  04:00:00,118.443887202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.384929076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,227.077230309,73.350650294,34.235903897,0.0,43.513341876,53.238744,324.185902905,310.734831504,4.83426,8.61681140101
 10/05  07:00:00,382.225271645,73.350650294,26.6879781424,0.0,220.879908,53.238744,297.004146784,274.654181938,4.83426,17.5157048459
 10/05  08:00:00,509.145162311,75.0886703179,61.6162566281,0.0,220.879908,145.652643033,172.657355771,109.971436818,36.25695,26.4289689533
 10/05  09:00:00,597.677678737,76.9928298325,147.110813194,0.0,220.879908,145.652643033,89.6084543174,17.783457182,36.25695,35.5680471354
 10/05  10:00:00,703.114929139,79.6524037214,243.377840725,0.0,220.879908,151.653867033,83.9541947907,0.0,48.3426,35.6115947907
 10/05  11:00:00,816.360593801,82.5391696998,352.432638787,0.0,220.879908,151.653867033,93.0014922543,0.0,48.3426,44.6588922543
