Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  12:00:00,966.208817416,84.483505932,500.485534732,0.0,220.879908,151.653867033,93.1162103545,0.0,48.3426,44.7736103545
 10/05  13:00:00,1002.48685223,84.9992697871,541.573480649,0.0,220.879908,145.652643033,69.0284666595,0.0118911090796,24.1713,44.8452755504
 10/05  14:00:00,1018.67346071,88.7119019479,553.099287216,0.0,220.879908,145.652643033,59.7524944771,0.0,24.1713,35.5811944771
 10/05  15:00:00,1025.69952008,89.1809226172,567.338148076,0.0,220.879908,137.835547516,49.3731741746,0.0,4.83426,44.5389141746
 10/05  16:00:00,1038.41181293,82.1386401461,592.567807934,0.0,220.879908,133.019064,31.3860287126,0.0122665777169,4.83426,26.5395021348
 10/05  17:00:00,783.017922553,77.5207294899,422.314048552,0.0,220.879908,53.238744,40.2128793001,0.0,4.83426,35.3786193001
 10/05  18:00:00,652.707749056,76.183191924,288.226494649,0.0,220.879908,53.238744,40.3290134459,0.0,4.83426,35.4947534459
 10/05  19:00:00,615.841635577,75.4978921683,240.059238573,0.0,220.879908,53.238744,13.5119133822,0.0,4.83426,8.67765338217
 10/05  20:00:00,608.187708223,75.0489933982,233.003427849,0.0,220.879908,53.238744,13.5039337166,0.0,4.83426,8.66967371657
 10/05  21:00:00,118.387987536,0.0,0.0,0.0,43.513341876,52.539744,13.5039665592,0.0,4.83426,8.66970655924
 10/05  22:00:00,118.107996544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,119.036990989,0.0,0.0,0.0,43.513341876,52.539744,13.4637421456,0.0,4.83426,8.62948214561
 10/05  24:00:00,118.140005236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.126228993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.030411468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.873966438,0.0,0.0,0.0,43.513341876,52.539744,13.4513263683,0.0,4.83426,8.61706636835
 10/06  04:00:00,119.916861326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.564916589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,193.181288082,73.350650294,0.00431473105134,0.0,43.513341876,53.238744,938.179815227,933.325555227,4.83426,0.02
 10/06  07:00:00,358.331438409,73.350650294,0.0,0.0,220.879908,53.238744,983.010709991,951.911315042,4.83426,26.2651349487
 10/06  08:00:00,445.1800702,73.7022398427,0.00199750366499,0.0,220.879908,145.652643033,862.224279024,799.536040328,36.25695,26.4312886955
 10/06  09:00:00,445.974419293,74.5147970673,0.00267180159819,0.0,220.879908,145.652643033,773.646561829,701.818623888,36.25695,35.5709879406
 10/06  10:00:00,452.527705077,75.141445306,0.00204088325833,0.0,220.879908,151.653867033,700.625747673,616.667978144,48.3426,35.6151695289
 10/06  11:00:00,454.107829295,75.8571500264,0.0,0.0,220.879908,151.653867033,597.527359329,504.521642945,48.3426,44.6631163842
 10/06  12:00:00,453.895127501,76.687390056,0.0,0.0,220.879908,151.653867033,471.607985295,378.485742991,48.3426,44.7796423038
 10/06  13:00:00,447.880791235,76.710824173,0.0,0.0,220.879908,145.652643033,374.307578863,305.284261275,24.1713,44.8520175877
 10/06  14:00:00,447.611797998,76.4001970808,0.0,0.0,220.879908,145.652643033,474.886377916,415.13020406,24.1713,35.5848738562
 10/06  15:00:00,439.653824734,76.277038784,0.0,0.0,220.879908,137.835547516,470.209638431,420.829860109,4.83426,44.5455183223
 10/06  16:00:00,432.16220613,73.9462063656,0.0,0.0,220.879908,133.019064,239.961433578,208.585141102,4.83426,26.5420324751
 10/06  17:00:00,351.810741382,73.3866344631,0.0,0.0,220.879908,53.238744,379.184104986,338.967602063,4.83426,35.3822429229
 10/06  18:00:00,357.811454343,73.3513404895,0.0,0.0,220.879908,53.238744,497.809842306,457.474842912,4.83426,35.5007393941
 10/06  19:00:00,369.794401772,73.350650294,0.0,0.0,220.879908,53.238744,562.588445598,549.074468258,4.83426,8.67971733995
 10/06  20:00:00,369.889858121,73.350650294,0.0,0.0,220.879908,53.238744,658.437251017,644.932464027,4.83426,8.67052699019
 10/06  21:00:00,117.493841699,0.0,0.0,0.0,43.513341876,52.539744,13.504835044,0.0,4.83426,8.67057504396
 10/06  22:00:00,117.595808167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.64064217,0.0,0.0,0.0,43.513341876,52.539744,13.4635172565,0.0,4.83426,8.62925725648
 10/06  24:00:00,117.650494974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.649660415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.636797532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.629528319,0.0,0.0,0.0,43.513341876,52.539744,13.4450112831,0.0,4.83426,8.61075128309
 10/07  04:00:00,118.038335685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.981607208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,117.992953539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,105.916353821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9665453093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.041440974,0.0,0.0,0.0,43.513341876,52.539744,13.4513406365,0.0,4.83426,8.61708063651
 10/07  10:00:00,100.052511217,0.0,0.0,0.0,43.513341876,52.539744,13.5410696316,0.0,4.83426,8.70680963155
 10/07  11:00:00,100.961188792,0.0,0.0,0.0,43.513341876,52.539744,13.4828208166,0.0,4.83426,8.64856081659
 10/07  12:00:00,100.02642389,0.0,0.0,0.0,43.513341876,52.539744,13.4823491126,0.0,4.83426,8.6480891126
 10/07  13:00:00,100.078828717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.102206681,0.0,0.0,0.0,43.513341876,52.539744,13.4762226308,0.0,4.83426,8.64196263085
 10/07  15:00:00,100.070856832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,99.8454466973,0.0,0.0,0.0,43.513341876,52.539744,13.4451195019,0.0,4.83426,8.61085950195
 10/07  17:00:00,99.818598721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,105.765200372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.116190319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.07337657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,117.845063788,0.0,0.0,0.0,43.513341876,52.539744,31.17052312,0.0,4.83426,26.33626312
 10/07  22:00:00,117.501204209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.48699423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.490545556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.485787145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.479479134,0.0,0.0,0.0,43.513341876,52.539744,13.4451335224,0.0,4.83426,8.61087352244
 10/08  03:00:00,119.076540241,1.59978805102,0.0,0.0,43.513341876,52.539744,5.75420883984,0.899948839844,4.83426,0.02
 10/08  04:00:00,120.742892023,2.84009542297,0.0,0.0,43.513341876,52.539744,6.79115044332,1.93689044332,4.83426,0.02
 10/08  05:00:00,121.063771416,3.19194234874,0.0,0.0,43.513341876,52.539744,7.57979606016,2.72553606016,4.83426,0.02
 10/08  06:00:00,121.822724518,3.92431800538,0.0,0.0,43.513341876,52.539744,8.63150043771,3.77724043771,4.83426,0.02
 10/08  07:00:00,109.733506856,3.91590156239,0.0,0.0,43.513341876,52.539744,7.91563117021,3.06137117021,4.83426,0.02
 10/08  08:00:00,102.822308124,2.95903905385,0.0,0.0,43.513341876,52.539744,15.738294786,2.28828284214,4.83426,8.61575194386
 10/08  09:00:00,102.670424706,2.73758638891,0.0,0.0,43.513341876,52.539744,6.27787863437,1.42361863437,4.83426,0.02
 10/08  10:00:00,99.9630095472,0.0,0.0,0.0,43.513341876,52.539744,22.2265970887,0.0,4.83426,17.3923370887
 10/08  11:00:00,100.884540137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,99.9632938231,0.0,0.0,0.0,43.513341876,52.539744,13.482719643,0.0,4.83426,8.64845964303
 10/08  13:00:00,100.054239306,0.0,0.0,0.0,43.513341876,52.539744,13.4830754041,0.0,4.83426,8.64881540411
 10/08  14:00:00,100.089471791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.085993827,0.0,0.0,0.0,43.513341876,52.539744,13.4762443526,0.0,4.83426,8.64198435265
 10/08  16:00:00,99.8813389259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,99.8689593854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,105.815040471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.13406567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.062299795,0.0,0.0,0.0,43.513341876,52.539744,13.4451316612,0.0,4.83426,8.61087166119
 10/08  21:00:00,117.847040821,0.0,0.0,0.0,43.513341876,52.539744,22.3994160412,0.0,4.83426,17.5651560412
 10/08  22:00:00,117.497202128,0.0,0.0,0.0,43.513341876,52.539744,13.4450536865,0.0,4.83426,8.61079368649
 10/08  23:00:00,118.455536037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.457056973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,118.403199577,0.94968468983,0.0,0.0,43.513341876,52.539744,5.27531788122,0.421057881218,4.83426,0.02
 10/09  02:00:00,120.612822291,3.16028727505,0.0,0.0,43.513341876,52.539744,6.29343203297,1.43917203297,4.83426,0.02
 10/09  03:00:00,121.811452383,4.34623620183,0.0,0.0,43.513341876,52.539744,7.48594235968,2.63168235968,4.83426,0.02
 10/09  04:00:00,122.171031498,4.28629761221,0.0,0.0,43.513341876,52.539744,17.6008646441,4.15573113106,4.83426,8.61087351307
 10/09  05:00:00,122.856974086,5.00184038287,0.0,0.0,43.513341876,52.539744,11.6637080539,6.80944805392,4.83426,0.02
 10/09  06:00:00,122.288846363,4.40695748115,0.0,0.0,43.513341876,52.539744,12.6623576634,7.80809766335,4.83426,0.02
 10/09  07:00:00,110.810230692,5.00184038287,0.0,0.0,43.513341876,52.539744,11.9832491929,7.12898919293,4.83426,0.02
 10/09  08:00:00,103.824631306,3.92431800538,0.0,0.0,43.513341876,52.539744,9.73790752942,4.88364752942,4.83426,0.02
 10/09  09:00:00,103.029585291,3.02363118388,0.0,0.0,43.513341876,52.539744,15.9899409036,2.53850200537,4.83426,8.61717889827
 10/09  10:00:00,100.053781707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,100.986495794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.167007484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.289511097,0.0,0.0,0.0,43.513341876,52.539744,13.451443429,0.0,4.83426,8.61718342904
 10/09  14:00:00,100.348034096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.338951504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.144272964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.103942397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,106.02922869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.379813476,0.0,0.0,0.0,43.513341876,52.539744,13.4451573084,0.0,4.83426,8.61089730842
 10/09  20:00:00,118.289417607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.039051441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.691679763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.56506242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.655237351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.633333755,0.0,0.0,0.0,43.513341876,52.539744,13.4513898927,0.0,4.83426,8.61712989274
 10/10  02:00:00,117.609882249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.598304753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.720966217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.384233805,0.0,0.0,0.0,43.513341876,52.539744,13.4497055617,0.0,4.83426,8.61544556167
 10/10  06:00:00,193.497586494,73.350650294,0.0,0.0,43.513341876,53.238744,1255.05394845,1250.19968845,4.83426,0.02
 10/10  07:00:00,358.188963175,73.350650294,0.0,0.0,220.879908,53.238744,1020.15866377,997.803074672,4.83426,17.5213291024
 10/10  08:00:00,444.420801639,73.350650294,0.00250797200836,0.0,220.879908,145.652643033,676.923712513,614.227284754,36.25695,26.439477759
 10/10  09:00:00,448.339234271,73.3524458982,3.86963430744,0.0,220.879908,145.652643033,407.914622121,327.175757821,36.25695,44.4819142999
 10/10  10:00:00,489.843369174,73.5588712185,38.5861333596,0.0,220.879908,151.653867033,256.506548874,172.532350111,48.3426,35.6315987629
 10/10  11:00:00,538.992138889,74.3447302354,85.3796225245,0.0,220.879908,151.653867033,161.248439412,68.219242876,48.3426,44.686596536
 10/10  12:00:00,669.895530641,75.5241508084,214.374107512,0.0,220.879908,151.653867033,96.7115230055,3.5647398708,48.3426,44.8041831347
 10/10  13:00:00,736.980580757,76.8429253007,284.583619468,0.0,220.879908,145.652643033,69.052314228,0.00603764391742,24.1713,44.874976584
 10/10  14:00:00,778.092046483,78.0348484169,324.228198855,0.0,220.879908,145.652643033,59.7712525959,0.0,24.1713,35.5999525959
 10/10  15:00:00,817.39511526,79.1070431356,371.878379061,0.0,220.879908,137.835547516,40.4940136037,0.00483908986946,4.83426,35.6549145138
 10/10  16:00:00,791.275137467,75.9361351182,354.265341959,0.0,220.879908,133.019064,40.2513266821,0.0146760531278,4.83426,35.402390629
 10/10  17:00:00,602.331483938,74.1190652744,247.323080845,0.0,220.879908,53.238744,40.2336470607,0.0,4.83426,35.3993870607
 10/10  18:00:00,540.542157314,73.7686086622,180.284541683,0.0,220.879908,53.238744,43.314705561,2.96433617025,4.83426,35.5161093907
 10/10  19:00:00,508.857552129,73.56711096,137.245094599,0.0,220.879908,53.238744,32.4148583819,18.8997796616,4.83426,8.68081872022
 10/10  20:00:00,454.347080258,73.4516536809,83.4469926469,0.0,220.879908,53.238744,73.0229461616,59.5170881373,4.83426,8.67159802434
 10/10  21:00:00,117.758361059,0.0,0.0,0.0,43.513341876,52.539744,13.5048104004,0.0,4.83426,8.67055040041
 10/10  22:00:00,117.826782272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.775908925,0.0,0.0,0.0,43.513341876,52.539744,13.4642478596,0.0,4.83426,8.62998785958
 10/10  24:00:00,117.859469115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.867023835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.84444378,0.0,0.0,0.0,43.513341876,52.539744,13.4515609901,0.0,4.83426,8.61730099006
 10/11  03:00:00,117.826360394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.258879728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.226044272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,192.196235035,73.350650294,0.00188924728583,0.0,43.513341876,53.238744,530.195859741,516.744398517,4.83426,8.6172012243
 10/11  07:00:00,357.904244007,73.350650294,0.0,0.0,220.879908,53.238744,424.424385576,402.068115341,4.83426,17.5220102342
 10/11  08:00:00,465.210755728,73.5117348334,20.3247203676,0.0,220.879908,145.652643033,276.558742405,213.861077261,36.25695,26.4407151444
 10/11  09:00:00,543.822980562,74.1221825294,96.8297492015,0.0,220.879908,145.652643033,169.357401265,97.5107035412,36.25695,35.5897477234
 10/11  10:00:00,633.27386993,75.2847792885,177.912121612,0.0,220.879908,151.653867033,96.5067194115,3.62865272737,48.3426,44.5354666841
 10/11  11:00:00,721.361809071,76.7828217524,263.148768616,0.0,220.879908,151.653867033,84.1109150355,0.011489271502,48.3426,35.756825764
 10/11  12:00:00,767.249091983,76.9509706131,309.705548916,0.0,220.879908,151.653867033,93.1531795547,0.0,48.3426,44.8105795547
 10/11  13:00:00,767.522097791,77.6994998003,315.348043496,0.0,220.879908,145.652643033,78.0314010669,0.00758640730261,24.1713,53.8525146596
 10/11  14:00:00,800.728423576,80.0897708341,346.244734743,0.0,220.879908,145.652643033,59.7771190252,0.0,24.1713,35.6058190252
 10/11  15:00:00,881.913689094,81.3928849245,433.526706315,0.0,220.879908,137.835547516,40.5033507654,0.00620167257513,4.83426,35.6628890928
 10/11  16:00:00,819.37200526,76.8443621442,380.835142448,0.0,220.879908,133.019064,40.2489580573,0.0120736286685,4.83426,35.4026244287
 10/11  17:00:00,646.764418689,74.5352217579,290.503739029,0.0,220.879908,53.238744,40.2357390133,0.0,4.83426,35.4014790133
 10/11  18:00:00,571.399809581,74.0601966847,207.146823844,0.0,220.879908,53.238744,46.1920492478,5.84001626234,4.83426,35.5177729854
 10/11  19:00:00,507.849823465,73.793910925,135.20134939,0.0,220.879908,53.238744,34.6068109789,21.0920524062,4.83426,8.68049857272
 10/11  20:00:00,475.006493648,73.616613035,102.961765461,0.0,220.879908,53.238744,57.1030265188,43.5974970052,4.83426,8.67126951369
 10/11  21:00:00,118.198580295,0.0,0.0,0.0,43.513341876,52.539744,13.505682302,0.0,4.83426,8.67142230197
 10/11  22:00:00,117.90510701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.863615132,0.0,0.0,0.0,43.513341876,52.539744,13.4643443564,0.0,4.83426,8.63008435638
 10/11  24:00:00,117.97049369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.945614194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.944444706,0.0,0.0,0.0,43.513341876,52.539744,13.4514295046,0.0,4.83426,8.61716950458
 10/12  03:00:00,117.95181377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.388468592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.337333455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,219.45624827,73.350650294,26.7802541367,0.0,43.513341876,53.238744,358.720145629,345.268500248,4.83426,8.61738538051
 10/12  07:00:00,365.344716788,73.350650294,7.24549489402,0.0,220.879908,53.238744,352.798397458,330.441818286,4.83426,17.5223191715
 10/12  08:00:00,474.156741808,73.7551725739,28.7565216269,0.0,220.879908,145.652643033,247.257702667,184.562514415,36.25695,26.4382382517
 10/12  09:00:00,501.709903436,74.3334718402,55.2059031304,0.0,220.879908,145.652643033,205.986787543,134.137299919,36.25695,35.592537624
 10/12  10:00:00,529.40976072,74.7738059523,76.1567372652,0.0,220.879908,151.653867033,192.574337257,99.6919170567,48.3426,44.5398201999
 10/12  11:00:00,568.26021681,75.3127396977,113.144883589,0.0,220.879908,151.653867033,120.884098626,36.7808590371,48.3426,35.7606395885
 10/12  12:00:00,594.552664802,75.8154120592,139.657549396,0.0,220.879908,151.653867033,109.548004469,15.657782587,48.3426,45.5476218824
 10/12  13:00:00,597.617704617,76.105878638,148.408551841,0.0,220.879908,145.652643033,120.25420309,42.9547398525,24.1713,53.128163238
 10/12  14:00:00,584.191009419,76.0712032848,135.212296016,0.0,220.879908,145.652643033,151.710600464,91.929177736,24.1713,35.6101227282
 10/12  15:00:00,590.209018835,75.9372717445,149.054031658,0.0,220.879908,137.835547516,128.930186128,88.4274657467,4.83426,35.6684603814
 10/12  16:00:00,590.182507999,73.8971886617,155.899250795,0.0,220.879908,133.019064,64.0280122866,23.785678474,4.83426,35.4080738126
 10/12  17:00:00,494.611675214,73.4038142805,140.624278549,0.0,220.879908,53.238744,100.183728599,59.9435034324,4.83426,35.4059651664
 10/12  18:00:00,497.682601183,73.3710228751,134.765381842,0.0,220.879908,53.238744,108.35047664,67.992097552,4.83426,35.5241190875
 10/12  19:00:00,505.510206523,73.350650294,133.215955216,0.0,220.879908,53.238744,83.8699998178,70.3543426592,4.83426,8.6813971586
 10/12  20:00:00,505.183436553,73.3540497291,132.919029228,0.0,220.879908,53.238744,92.4790280979,78.9737892874,4.83426,8.67097881054
 10/12  21:00:00,118.213370708,0.0,0.0,0.0,43.513341876,52.539744,13.505403665,0.0,4.83426,8.67114366498
 10/12  22:00:00,117.952934097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.883152675,0.0,0.0,0.0,43.513341876,52.539744,13.4641288558,0.0,4.83426,8.62986885584
 10/12  24:00:00,117.967926261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.955271002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.966457233,0.0,0.0,0.0,43.513341876,52.539744,13.4516107695,0.0,4.83426,8.61735076945
 10/13  03:00:00,117.969966063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.268580666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.881161132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,348.165770663,73.350650294,152.843652204,0.0,43.513341876,53.238744,274.109715163,260.658014624,4.83426,8.61744053868
 10/13  07:00:00,508.593057041,73.350650294,148.35461042,0.0,220.879908,53.238744,243.712643282,221.355568173,4.83426,17.522815109
 10/13  08:00:00,660.924888978,73.9578532311,212.82101056,0.0,220.879908,145.652643033,139.983731433,77.2836309648,36.25695,26.4431504677
 10/13  09:00:00,793.115952565,75.0301137512,342.746812333,0.0,220.879908,145.652643033,103.218027536,31.3605034276,36.25695,35.6005741085
 10/13  10:00:00,951.00991271,75.8251165825,492.217954212,0.0,220.879908,151.653867033,94.4030983397,1.50761522671,48.3426,44.552883113
 10/13  11:00:00,979.991413404,77.4244043958,518.188574354,0.0,220.879908,151.653867033,93.0466861345,0.0,48.3426,44.7040861345
 10/13  12:00:00,987.829232523,79.4202753249,524.5980362,0.0,220.879908,151.653867033,93.1659269521,0.0,48.3426,44.8233269521
 10/13  13:00:00,992.466119553,81.5218504555,532.665173328,0.0,220.879908,145.652643033,69.07685603,0.0106592531077,24.1713,44.8948967769
 10/13  14:00:00,1005.62922022,84.8371938656,542.633424776,0.0,220.879908,145.652643033,59.7868397578,0.0,24.1713,35.6155397578
 10/13  15:00:00,1035.78039199,87.7240341267,577.240287771,0.0,220.879908,137.835547516,49.4164840954,0.0,4.83426,44.5822240954
 10/13  16:00:00,1074.29185997,81.1725654049,627.868957262,0.0,220.879908,133.019064,31.4082063338,0.0122456437812,4.83426,26.56170069
 10/13  17:00:00,968.984468008,76.8630694532,607.656029863,0.0,220.879908,53.238744,40.2434567703,0.0,4.83426,35.4091967703
 10/13  18:00:00,951.124619475,75.6881903155,582.528145709,0.0,220.879908,53.238744,40.3601408165,0.0,4.83426,35.5258808165
 10/13  19:00:00,873.471582351,75.0707304896,497.018151969,0.0,220.879908,53.238744,13.5150484696,0.0,4.83426,8.68078846965
 10/13  20:00:00,795.079386713,74.6112180141,419.498811244,0.0,220.879908,53.238744,13.5061058964,0.0,4.83426,8.67184589636
 10/13  21:00:00,118.080269534,0.0,0.0,0.0,43.513341876,52.539744,13.5063014719,0.0,4.83426,8.67204147193
 10/13  22:00:00,118.115311919,0.0,0.0,0.0,43.513341876,52.539744,13.4737757766,0.0,4.83426,8.63951577663
 10/13  23:00:00,119.009554819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.108709119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.085153992,0.0,0.0,0.0,43.513341876,52.539744,13.4451443323,0.0,4.83426,8.61088433229
 10/14  02:00:00,118.059933589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.040666737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.519299526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.482895504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.495178718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,106.397679809,0.0,0.0,0.0,43.513341876,52.539744,13.4451800712,0.0,4.83426,8.6109200712
 10/14  08:00:00,100.416177961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.459484016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.465180105,0.0,0.0,0.0,43.513341876,52.539744,22.2318340576,0.0,4.83426,17.3975740576
 10/14  11:00:00,101.281306562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.416806966,0.0,0.0,0.0,43.513341876,52.539744,13.483321348,0.0,4.83426,8.64906134797
 10/14  13:00:00,100.451015917,0.0,0.0,0.0,43.513341876,52.539744,13.4769165503,0.0,4.83426,8.64265655027
 10/14  14:00:00,100.455540125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.427466865,0.0,0.0,0.0,43.513341876,52.539744,13.4771826896,0.0,4.83426,8.6429226896
 10/14  16:00:00,100.203929833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.185118778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,109.144276404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.528181659,0.0,0.0,0.0,43.513341876,52.539744,13.4450507675,0.0,4.83426,8.6107907675
 10/14  20:00:00,118.435567232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.156229525,0.0,0.0,0.0,43.513341876,52.539744,22.4051134869,0.0,4.83426,17.5708534869
 10/14  22:00:00,117.774774031,0.0,0.0,0.0,43.513341876,52.539744,13.4452965279,0.0,4.83426,8.61103652792
 10/14  23:00:00,118.637332835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.724279816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.729147772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.725184136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.708347424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.109882836,0.0,0.0,0.0,43.513341876,52.539744,13.4453507851,0.0,4.83426,8.61109078514
 10/15  05:00:00,118.068195087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.092872768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,109.013236514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.062586664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.117001475,0.0,0.0,0.0,43.513341876,52.539744,13.4515414532,0.0,4.83426,8.61728145317
 10/15  10:00:00,100.152554321,0.0,0.0,0.0,43.513341876,52.539744,13.5442698309,0.0,4.83426,8.71000983089
 10/15  11:00:00,101.022007716,0.0,0.0,0.0,43.513341876,52.539744,13.483728581,0.0,4.83426,8.64946858099
 10/15  12:00:00,100.160418474,0.0,0.0,0.0,43.513341876,52.539744,13.483422396,0.0,4.83426,8.64916239602
 10/15  13:00:00,100.248269272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.290795993,0.0,0.0,0.0,43.513341876,52.539744,13.4773369154,0.0,4.83426,8.64307691535
 10/15  15:00:00,100.27911032,0.0,0.0,0.0,43.513341876,52.539744,13.4776280813,0.0,4.83426,8.6433680813
 10/15  16:00:00,100.0772679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.054083943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,108.943620287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.284992015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.244256889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.037058253,0.0,0.0,0.0,43.513341876,52.539744,31.1872099568,0.0,4.83426,26.3529499568
 10/15  22:00:00,117.674722722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.570054939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.625778628,0.0,0.0,0.0,43.513341876,52.539744,13.4453237923,0.0,4.83426,8.61106379228
 10/16  01:00:00,117.611255851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.624496422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.61359101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.019394995,0.0,0.0,0.0,43.513341876,52.539744,13.4517538651,0.0,4.83426,8.61749386508
 10/16  05:00:00,117.974861969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,192.84527514,73.350650294,0.0,0.0,43.513341876,53.238744,1362.02447688,1357.17021688,4.83426,0.02
 10/16  07:00:00,361.149256224,73.350650294,0.0,0.0,220.879908,53.238744,989.43026033,958.313505234,4.83426,26.2824950958
 10/16  08:00:00,444.444971335,73.350650294,0.00272592580021,0.0,220.879908,145.652643033,663.97296957,601.264539743,36.25695,26.4514798268
 10/16  09:00:00,444.526919669,73.4388058854,0.00335466587549,0.0,220.879908,145.652643033,466.758543443,394.889247633,36.25695,35.6123458098
 10/16  10:00:00,459.202731992,73.6830940482,8.30184494472,0.0,220.879908,151.653867033,340.493254578,248.159104043,48.3426,43.9915505358
 10/16  11:00:00,455.225684592,73.616143733,3.54709805036,0.0,220.879908,151.653867033,323.65526186,238.962903381,48.3426,36.3497584793
 10/16  12:00:00,450.719994684,73.5830297691,0.0,0.0,220.879908,151.653867033,427.506378897,334.324974287,48.3426,44.8388046105
 10/16  13:00:00,444.820172801,73.6023910442,0.0,0.0,220.879908,145.652643033,555.219624041,477.157421408,24.1713,53.8909026331
 10/16  14:00:00,444.837635008,73.5352610798,0.0,0.0,220.879908,145.652643033,706.685451185,646.885979764,24.1713,35.6281714213
 10/16  15:00:00,436.997681451,73.5525701893,0.0,0.0,220.879908,137.835547516,661.306493429,612.278290049,4.83426,44.1939433799
 10/16  16:00:00,431.694620184,73.350650294,0.0,0.0,220.879908,133.019064,481.039072182,449.237527497,4.83426,26.9672846856
 10/16  17:00:00,351.883217993,73.350650294,0.0,0.0,220.879908,53.238744,564.019560359,523.766144186,4.83426,35.4191561734
 10/16  18:00:00,360.886691689,73.350650294,0.0,0.0,220.879908,53.238744,614.913431451,574.541226687,4.83426,35.5379447636
 10/16  19:00:00,370.285446283,73.350650294,0.0,0.0,220.879908,53.238744,632.36375879,618.84793417,4.83426,8.68156461911
 10/16  20:00:00,370.32777076,73.350650294,0.0,0.0,220.879908,53.238744,693.635003949,680.128142432,4.83426,8.6726015168
 10/16  21:00:00,117.794166201,0.0,0.0,0.0,43.513341876,52.539744,13.5071234862,0.0,4.83426,8.67286348616
 10/16  22:00:00,117.565549752,0.0,0.0,0.0,43.513341876,52.539744,13.4743487699,0.0,4.83426,8.64008876994
 10/16  23:00:00,118.611145093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.627233577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.630796644,0.0,0.0,0.0,43.513341876,52.539744,13.4504683599,0.0,4.83426,8.61620835988
 10/17  02:00:00,117.624824758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.619207708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.736211118,0.0,0.0,0.0,43.513341876,52.539744,10.497829008,0.0,4.83426,5.663569008
 10/17  05:00:00,119.388774587,0.0,0.0,0.0,43.513341876,52.539744,7.80654690493,0.0,4.83426,2.97228690493
 10/17  06:00:00,193.873226971,73.350650294,0.00142799785958,0.0,43.513341876,53.238744,1379.02968225,1374.17542225,4.83426,0.02
 10/17  07:00:00,361.652948616,73.350650294,0.0,0.0,220.879908,53.238744,1200.44826107,1178.08496361,4.83426,17.5290374649
 10/17  08:00:00,445.077234573,73.350650294,0.00179263313383,0.0,220.879908,145.652643033,1064.00486276,992.485069191,36.25695,35.2628435651
 10/17  09:00:00,445.31366814,73.350650294,0.00219899897086,0.0,220.879908,145.652643033,1076.43211896,1004.55728173,36.25695,35.6178872276
 10/17  10:00:00,451.130332354,73.350650294,0.00175662450013,0.0,220.879908,151.653867033,988.069832551,904.065977818,48.3426,35.6612547337
 10/17  11:00:00,451.834838375,73.350650294,0.0,0.0,220.879908,151.653867033,854.069624316,761.000499622,48.3426,44.7265246935
 10/17  12:00:00,450.839987228,73.4092343154,0.0,0.0,220.879908,151.653867033,808.944556855,715.75493715,48.3426,44.8470197045
 10/17  13:00:00,444.800407372,73.3703521889,0.0,0.0,220.879908,145.652643033,813.060420134,734.994829497,24.1713,53.8942906367
 10/17  14:00:00,444.797391737,73.3707988124,0.0,0.0,220.879908,145.652643033,806.215153073,746.409410405,24.1713,35.634442668
 10/17  15:00:00,437.157211873,73.3778771472,0.0,0.0,220.879908,137.835547516,852.296943178,811.771883426,4.83426,35.6907997515
 10/17  16:00:00,432.091744276,73.350650294,0.0,0.0,220.879908,133.019064,737.057137514,696.798695073,4.83426,35.4241824404
 10/17  17:00:00,352.34047555,73.350650294,0.0,0.0,220.879908,53.238744,829.678961789,789.421203063,4.83426,35.4234987262
 10/17  18:00:00,364.393437533,73.350650294,0.0,0.0,220.879908,53.238744,867.84748654,827.469993115,4.83426,35.543233425
 10/17  19:00:00,370.510442893,73.350650294,0.0,0.0,220.879908,53.238744,900.334053362,886.816869118,4.83426,8.68292424429
 10/17  20:00:00,370.645192588,73.350650294,0.0,0.0,220.879908,53.238744,935.588631379,922.081772852,4.83426,8.67259852649
 10/17  21:00:00,117.384168196,0.0,0.0,0.0,43.513341876,52.539744,13.5071411282,0.0,4.83426,8.6728811282
 10/17  22:00:00,117.485699397,0.0,0.0,0.0,43.513341876,52.539744,13.4742843254,0.0,4.83426,8.64002432542
 10/17  23:00:00,118.570931904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.561737331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.574189263,0.0,0.0,0.0,43.513341876,52.539744,13.4517829603,0.0,4.83426,8.61752296029
 10/18  02:00:00,117.570507408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.551502843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,117.964407591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,117.912845816,0.0,0.0,0.0,43.513341876,52.539744,13.4518189253,0.0,4.83426,8.61755892534
 10/18  06:00:00,195.09536316,73.350650294,0.00123008584195,0.0,43.513341876,53.238744,1784.4163119,1779.5620519,4.83426,0.02
 10/18  07:00:00,363.407656017,73.350650294,0.0,0.0,220.879908,53.238744,1576.67644997,1554.31214696,4.83426,17.5300430069
 10/18  08:00:00,446.407016454,73.350650294,0.00178106525004,0.0,220.879908,145.652643033,1266.21278418,1194.6899297,36.25695,35.2659044845
 10/18  09:00:00,445.385774672,73.350650294,0.00234353213454,0.0,220.879908,145.652643033,1029.34424182,957.46589858,36.25695,35.6213932381
 10/18  10:00:00,450.838664171,73.3904475443,0.00165094809559,0.0,220.879908,151.653867033,826.850417558,742.84150225,48.3426,35.6663153084
 10/18  11:00:00,451.977363604,73.7619735308,0.0,0.0,220.879908,151.653867033,670.930944515,577.854293305,48.3426,44.7340512096
 10/18  12:00:00,451.788359658,74.6149897706,0.0,0.0,220.879908,151.653867033,554.795889353,461.602061109,48.3426,44.8512282441
 10/18  13:00:00,446.678154744,75.5009078657,0.0,0.0,220.879908,145.652643033,506.039069459,427.962761834,24.1713,53.9050076246
 10/18  14:00:00,447.523817001,76.3968569342,0.0,0.0,220.879908,145.652643033,400.153296726,340.345592319,24.1713,35.636404407
 10/18  15:00:00,440.226913635,76.9842447884,0.0,0.0,220.879908,137.835547516,276.443931539,227.003948235,4.83426,44.6057233037
 10/18  16:00:00,432.892736115,74.7319076652,0.0,0.0,220.879908,133.019064,148.261273706,116.85018858,4.83426,26.5768251253
 10/18  17:00:00,351.910144649,73.5547458388,0.0,0.0,220.879908,53.238744,262.657968351,222.395046009,4.83426,35.4286623421
 10/18  18:00:00,363.75683347,73.4070979985,0.0,0.0,220.879908,53.238744,381.123496302,340.740271799,4.83426,35.5489645025
 10/18  19:00:00,370.15121311,73.3625118213,0.0,0.0,220.879908,53.238744,476.956247951,463.439203606,4.83426,8.68278434477
 10/18  20:00:00,370.134268655,73.350650294,0.0,0.0,220.879908,53.238744,524.830721491,511.323844193,4.83426,8.67261729865
 10/18  21:00:00,117.798961722,0.0,0.0,0.0,43.513341876,52.539744,13.5071798059,0.0,4.83426,8.67291980586
 10/18  22:00:00,117.569910984,0.0,0.0,0.0,43.513341876,52.539744,13.4747745879,0.0,4.83426,8.64051458788
 10/18  23:00:00,118.636073014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.682063899,0.0,0.0,0.0,43.513341876,52.539744,13.451975585,0.0,4.83426,8.61771558502
 10/19  01:00:00,117.693562764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.683007218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.651635312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.081043503,0.0,0.0,0.0,43.513341876,52.539744,13.4517414286,0.0,4.83426,8.61748142861
 10/19  05:00:00,118.053979023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.535615213,73.350650294,0.00131688058903,0.0,43.513341876,53.238744,1078.74220352,1073.88794352,4.83426,0.02
 10/19  07:00:00,361.003646862,73.350650294,0.0,0.0,220.879908,53.238744,875.02001058,843.898671855,4.83426,26.2870787251
 10/19  08:00:00,444.381289493,73.350650294,0.00177935812881,0.0,220.879908,145.652643033,630.636297847,567.921478947,36.25695,26.4578688997
 10/19  09:00:00,444.473982745,73.4209940237,0.0024658619825,0.0,220.879908,145.652643033,514.767357647,442.884323649,36.25695,35.6260839984
 10/19  10:00:00,450.81085006,73.7418755397,0.00189694307863,0.0,220.879908,151.653867033,405.317983979,312.397557869,48.3426,44.5778261097
 10/19  11:00:00,465.810050606,74.3187327778,13.2953868201,0.0,220.879908,151.653867033,260.664281667,176.526986248,48.3426,35.794695419
 10/19  12:00:00,516.441205517,75.5251215592,62.9297808493,0.0,220.879908,151.653867033,201.375574597,99.2029325451,48.3426,53.8300420518
 10/19  13:00:00,571.77796739,77.0444304102,122.14922193,0.0,220.879908,145.652643033,109.848900181,40.7390405006,24.1713,44.9385596808
 10/19  14:00:00,606.027019241,77.7733038084,155.52804531,0.0,220.879908,145.652643033,74.7014615459,14.8914928759,24.1713,35.6386686699
 10/19  15:00:00,613.745607849,78.9004141172,169.96061034,0.0,220.879908,137.835547516,60.9913721827,11.5380908929,4.83426,44.6190212898
 10/19  16:00:00,567.176066383,74.8447664776,132.776089585,0.0,220.879908,133.019064,55.7657928008,15.5010911466,4.83426,35.4304416542
 10/19  17:00:00,434.057477996,73.725408158,80.9694555783,0.0,220.879908,53.238744,80.3419038619,48.9301797735,4.83426,26.5774640884
 10/19  18:00:00,405.926848037,73.4844453673,41.5325942166,0.0,220.879908,53.238744,116.933660212,76.546728468,4.83426,35.5526717438
 10/19  19:00:00,396.346333171,73.4193463063,25.7939250832,0.0,220.879908,53.238744,109.03042856,86.8510026135,4.83426,17.3451659463
 10/19  20:00:00,394.67068355,73.3947306148,24.1758644091,0.0,220.879908,53.238744,110.369387104,96.8620292558,4.83426,8.67309784847
 10/19  21:00:00,118.048165108,0.0,0.0,0.0,43.513341876,52.539744,13.5076881833,0.0,4.83426,8.67342818325
 10/19  22:00:00,117.793314078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.76781207,0.0,0.0,0.0,43.513341876,52.539744,13.4647602925,0.0,4.83426,8.63050029254
 10/19  24:00:00,117.853529205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.849204356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.83396939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.796292482,0.0,0.0,0.0,43.513341876,52.539744,13.4517677626,0.0,4.83426,8.61750776258
 10/20  04:00:00,119.878121674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.538278345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.946825422,73.350650294,0.00206431299893,0.0,43.513341876,53.238744,768.896029564,755.444188553,4.83426,8.61758101129
 10/20  07:00:00,360.936473262,73.350650294,0.0,0.0,220.879908,53.238744,700.269186561,677.903375286,4.83426,17.5315512744
 10/20  08:00:00,444.523417403,73.4163376068,0.00210695411557,0.0,220.879908,145.652643033,628.394119775,565.67911185,36.25695,26.4580579253
 10/20  09:00:00,444.920681009,73.7750708252,0.00346500831628,0.0,220.879908,145.652643033,535.085083166,454.296532583,36.25695,44.5316005829
 10/20  10:00:00,451.894804833,74.7518310059,0.00236207626985,0.0,220.879908,151.653867033,374.219861152,290.205515247,48.3426,35.671745906
 10/20  11:00:00,467.503041351,76.358543098,12.8872558323,0.0,220.879908,151.653867033,253.63800759,160.551167903,48.3426,44.7442396875
 10/20  12:00:00,522.32357422,78.8113198462,65.4533719737,0.0,220.879908,151.653867033,180.155406658,86.9439579398,48.3426,44.8688487183
 10/20  13:00:00,595.669811907,80.8617800219,142.146804256,0.0,220.879908,145.652643033,96.3920298169,27.2801164354,24.1713,44.9406133815
 10/20  14:00:00,673.240367047,82.1636796326,218.056214232,0.0,220.879908,145.652643033,69.9494951474,1.22813806172,24.1713,44.5500570857
 10/20  15:00:00,679.367562621,83.1437924774,231.114319254,0.0,220.879908,137.835547516,47.2728292445,6.73757626247,4.83426,35.7009929821
 10/20  16:00:00,626.393894614,77.7502954829,188.82579496,0.0,220.879908,133.019064,50.2203490645,9.94763359648,4.83426,35.4384554681
 10/20  17:00:00,467.727928485,74.7634872396,113.415698157,0.0,220.879908,53.238744,76.9570628072,36.6882183137,4.83426,35.4345844936
 10/20  18:00:00,413.103360359,74.105816056,48.066895526,0.0,220.879908,53.238744,112.259601674,71.8672875095,4.83426,35.5580541643
 10/20  19:00:00,380.25169999,73.7846247731,10.030347512,0.0,220.879908,53.238744,112.458202047,98.9402429048,4.83426,8.68369914174
 10/20  20:00:00,369.852846496,73.5465549967,0.0,0.0,220.879908,53.238744,182.310958998,168.803361438,4.83426,8.67333756018
 10/20  21:00:00,117.672037805,0.0,0.0,0.0,43.513341876,52.539744,13.5079482339,0.0,4.83426,8.67368823392
 10/20  22:00:00,117.763241096,0.0,0.0,0.0,43.513341876,52.539744,13.4748338027,0.0,4.83426,8.64057380273
 10/20  23:00:00,118.771715461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.86480427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.857224572,0.0,0.0,0.0,43.513341876,52.539744,13.4455052704,0.0,4.83426,8.61124527043
 10/21  02:00:00,117.839686122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.834411482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.266864048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.210968107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.218282713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,109.147487363,0.0,0.0,0.0,43.513341876,52.539744,13.4454731176,0.0,4.83426,8.61121311761
 10/21  08:00:00,100.242095304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.352327221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.42018411,0.0,0.0,0.0,43.513341876,52.539744,22.2386222865,0.0,4.83426,17.4043622865
 10/21  11:00:00,101.288874846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.475824328,0.0,0.0,0.0,43.513341876,52.539744,13.4845899624,0.0,4.83426,8.65032996242
 10/21  13:00:00,157.315436978,0.677794551198,55.4031570674,0.0,43.513341876,52.539744,13.4767981375,0.0,4.83426,8.64253813755
 10/21  14:00:00,183.994049736,1.85244654312,80.4500524447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.594291819,0.0,0.0,0.0,43.513341876,52.539744,13.4785253319,0.0,4.83426,8.6442653319
 10/21  16:00:00,100.352142007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.300076834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,112.212768708,0.0,0.0,0.0,43.513341876,52.539744,13.4454040335,0.0,4.83426,8.61114403351
 10/21  19:00:00,118.638509046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.586170177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.349420958,0.0,0.0,0.0,43.513341876,52.539744,31.1996654618,0.0,4.83426,26.3654054618
 10/21  22:00:00,117.938428559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.752602037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.876485146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.873717536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.871188829,0.0,0.0,0.0,43.513341876,52.539744,13.4454844347,0.0,4.83426,8.61122443467
 10/22  03:00:00,117.850779427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.281918114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.250581526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.273419838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,109.177445126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.212451001,0.0,0.0,0.0,43.513341876,52.539744,13.4520842607,0.0,4.83426,8.61782426068
 10/22  09:00:00,100.222725465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.194325188,0.0,0.0,0.0,43.513341876,52.539744,22.2390423464,0.0,4.83426,17.4047823464
 10/22  11:00:00,100.994084188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.11623086,0.0,0.0,0.0,43.513341876,52.539744,13.4853609706,0.0,4.83426,8.65110097063
 10/22  13:00:00,100.222976014,0.0,0.0,0.0,43.513341876,52.539744,13.485203084,0.0,4.83426,8.65094308403
 10/22  14:00:00,100.258332492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.252071112,0.0,0.0,0.0,43.513341876,52.539744,13.4784921836,0.0,4.83426,8.64423218358
 10/22  16:00:00,100.065538711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.06404586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,111.993210788,0.0,0.0,0.0,43.513341876,52.539744,13.4454463787,0.0,4.83426,8.61118637875
 10/22  19:00:00,118.374109356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.325689033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.093963843,0.0,0.0,0.0,43.513341876,52.539744,31.2008715808,0.0,4.83426,26.3666115808
 10/22  22:00:00,117.760586959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.630607581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.724804418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.727427374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.735211898,0.0,0.0,0.0,43.513341876,52.539744,13.4520075947,0.0,4.83426,8.61774759465
 10/23  03:00:00,117.732732726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.158919757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.116165821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.309463453,73.350650294,0.0,0.0,43.513341876,53.238744,741.480074082,728.027866032,4.83426,8.61794804998
 10/23  07:00:00,360.94694398,73.350650294,0.0,0.0,220.879908,53.238744,594.584326652,572.213987601,4.83426,17.536079051
 10/23  08:00:00,444.420567305,73.350650294,0.00282016363492,0.0,220.879908,145.652643033,456.949116975,394.221073823,36.25695,26.471093152
 10/23  09:00:00,444.484874438,73.350650294,0.00384418709627,0.0,220.879908,145.652643033,389.821040928,309.009726664,36.25695,44.5543642636
