Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  10:00:00,487.214430385,73.4154716502,36.0661697462,0.0,220.879908,151.653867033,283.871370485,199.840459061,48.3426,35.6883114244
 10/23  11:00:00,566.084766533,73.6958307157,112.402387109,0.0,220.879908,151.653867033,139.469594119,46.3527860516,48.3426,44.7742080672
 10/23  12:00:00,658.585342276,74.3890541354,204.015894971,0.0,220.879908,151.653867033,96.7459252962,0.0,48.3426,48.4033252962
 10/23  13:00:00,758.398678982,75.6005898124,307.88038323,0.0,220.879908,145.652643033,74.6087290854,0.0076689006059,24.1713,50.4297601848
 10/23  14:00:00,880.146408873,76.6659034494,428.081101835,0.0,220.879908,145.652643033,59.8282851868,0.0,24.1713,35.6569851868
 10/23  15:00:00,865.513227102,76.4669060203,421.610194037,0.0,220.879908,137.835547516,49.5266920318,0.0444846454577,4.83426,44.6479473864
 10/23  16:00:00,733.468761494,73.9497355858,297.738338637,0.0,220.879908,133.019064,40.303944712,0.0213789909789,4.83426,35.448305721
 10/23  17:00:00,565.010270627,73.4190731551,210.144562262,0.0,220.879908,53.238744,40.3077866317,8.8824441824,4.83426,26.5910824493
 10/23  18:00:00,521.656221106,73.3773790368,155.483416569,0.0,220.879908,53.238744,97.671350034,48.3789591164,4.83426,44.4581309176
 10/23  19:00:00,506.865231781,73.3514554788,134.563741029,0.0,220.879908,53.238744,81.252442133,67.7342623333,4.83426,8.68391979977
 10/23  20:00:00,459.597404684,73.350650294,88.0083213517,0.0,220.879908,53.238744,102.532057033,89.0232006068,4.83426,8.67459642588
 10/23  21:00:00,118.155069752,0.0,0.0,0.0,43.513341876,52.539744,13.5080416448,0.0,4.83426,8.67378164483
 10/23  22:00:00,117.883332337,0.0,0.0,0.0,43.513341876,52.539744,7.32390048225,0.0,4.83426,2.48964048225
 10/23  23:00:00,118.81607469,0.0,0.0,0.0,43.513341876,52.539744,10.9970368011,0.0,4.83426,6.16277680108
 10/23  24:00:00,117.908858623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.9025132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.898984314,0.0,0.0,0.0,43.513341876,52.539744,13.452161363,0.0,4.83426,8.617901363
 10/24  03:00:00,117.89445056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.191336114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.867983414,0.0,0.0,0.0,43.513341876,52.539744,13.4520098349,0.0,4.83426,8.61774983486
 10/24  06:00:00,326.131455954,73.350650294,131.093671223,0.0,43.513341876,53.238744,307.056843053,302.202583053,4.83426,0.02
 10/24  07:00:00,472.653539092,73.350650294,107.011260946,0.0,220.879908,53.238744,271.795210216,249.422625375,4.83426,17.5383248402
 10/24  08:00:00,533.765498095,73.4785103545,87.7434048882,0.0,220.879908,145.652643033,213.91684238,142.370354115,36.25695,35.2895382645
 10/24  09:00:00,563.809149273,73.8796417131,116.938358301,0.0,220.879908,145.652643033,208.825352924,136.918712604,36.25695,35.64969032
 10/24  10:00:00,600.057300502,74.3630642618,146.40375321,0.0,220.879908,151.653867033,216.83661712,129.850522098,48.3426,38.6434950215
 10/24  11:00:00,726.08210722,75.228015905,269.397450595,0.0,220.879908,151.653867033,123.814534484,33.6539537078,48.3426,41.8179807765
 10/24  12:00:00,841.689259296,75.6257386632,384.511963776,0.0,220.879908,151.653867033,102.214816708,0.0,48.3426,53.8722167081
 10/24  13:00:00,852.047520578,76.2147468943,400.291134601,0.0,220.879908,145.652643033,69.1695093603,0.0206482511762,24.1713,44.9775611091
 10/24  14:00:00,839.113612369,76.7046768207,387.131522852,0.0,220.879908,145.652643033,63.0916110498,0.0,24.1713,38.9203110498
 10/24  15:00:00,909.380383727,78.9458629071,462.760044522,0.0,220.879908,137.835547516,46.2151448189,0.0,4.83426,41.3808848189
 10/24  16:00:00,943.827201185,76.0499435993,504.817943,0.0,220.879908,133.019064,40.2965953182,0.00990903275449,4.83426,35.4524262854
 10/24  17:00:00,693.051420672,74.0088597768,336.757380096,0.0,220.879908,53.238744,40.2864676013,0.0,4.83426,35.4522076013
 10/24  18:00:00,620.700472254,73.7852047523,250.371242176,0.0,220.879908,53.238744,40.4135664947,0.0,4.83426,35.5793064947
 10/24  19:00:00,566.632446274,73.6410681039,193.964220035,0.0,220.879908,53.238744,14.1705292975,0.651685151685,4.83426,8.68458414578
 10/24  20:00:00,527.799653258,73.5371108185,155.588905228,0.0,220.879908,53.238744,27.1190588198,13.6106275457,4.83426,8.67417127412
 10/24  21:00:00,117.942600104,0.0,0.0,0.0,43.513341876,52.539744,13.5088714714,0.0,4.83426,8.67461147143
 10/24  22:00:00,118.012388071,0.0,0.0,0.0,43.513341876,52.539744,13.4754030127,0.0,4.83426,8.64114301265
 10/24  23:00:00,118.962188437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,118.093587388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.088062548,0.0,0.0,0.0,43.513341876,52.539744,13.4522214066,0.0,4.83426,8.6179614066
 10/25  02:00:00,118.047558972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.999111057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.432652035,0.0,0.0,0.0,43.513341876,52.539744,13.4520911812,0.0,4.83426,8.61783118116
 10/25  05:00:00,118.335129212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,192.231074512,73.350650294,0.00364898449422,0.0,43.513341876,53.238744,528.481312741,523.627052741,4.83426,0.02
 10/25  07:00:00,363.945750862,73.350650294,0.0,0.0,220.879908,53.238744,664.998804199,633.868087835,4.83426,26.296456364
 10/25  08:00:00,444.746774816,73.6166732953,0.0021814494359,0.0,220.879908,145.652643033,627.319295371,564.588716976,36.25695,26.4736283949
 10/25  09:00:00,445.342876193,74.1716929656,0.00275159967325,0.0,220.879908,145.652643033,578.902725317,506.994878281,36.25695,35.6508970364
 10/25  10:00:00,451.532398767,74.375782355,0.00193146888121,0.0,220.879908,151.653867033,546.956499714,453.999431055,48.3426,44.6144686596
 10/25  11:00:00,452.743512057,74.6582797329,0.0,0.0,220.879908,151.653867033,516.470081853,423.349796523,48.3426,44.7776853297
 10/25  12:00:00,453.31555127,76.1778782791,0.0,0.0,220.879908,151.653867033,419.886978657,326.642536675,48.3426,44.9018419818
 10/25  13:00:00,448.544316305,77.375444427,0.0,0.0,220.879908,145.652643033,400.122474149,330.980909875,24.1713,44.9702642744
 10/25  14:00:00,449.520470689,78.3851876668,0.0,0.0,220.879908,145.652643033,336.192729096,267.438814654,24.1713,44.582614442
 10/25  15:00:00,442.887504653,79.6423959361,0.0,0.0,220.879908,137.835547516,240.853828917,191.365505754,4.83426,44.6540631632
 10/25  16:00:00,433.542845425,75.3761253572,0.0,0.0,220.879908,133.019064,148.499604164,117.066615639,4.83426,26.5987285256
 10/25  17:00:00,352.074056925,73.7005529513,0.0,0.0,220.879908,53.238744,310.368003318,270.077679828,4.83426,35.45606349
 10/25  18:00:00,366.762263312,73.4339475969,0.0,0.0,220.879908,53.238744,380.158241583,339.745599914,4.83426,35.5783816696
 10/25  19:00:00,370.109065431,73.3881194067,0.0,0.0,220.879908,53.238744,363.922282086,346.843328959,4.83426,12.2446931275
 10/25  20:00:00,370.07140007,73.3590603381,0.0,0.0,220.879908,53.238744,424.559696348,405.953697463,4.83426,13.7717388844
 10/25  21:00:00,117.862335885,0.0,0.0,0.0,43.513341876,52.539744,13.5090767492,0.0,4.83426,8.67481674918
 10/25  22:00:00,117.643000502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.671946566,0.0,0.0,0.0,43.513341876,52.539744,13.4654249235,0.0,4.83426,8.63116492354
 10/25  24:00:00,117.701240934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.694656035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.685403132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.66613754,0.0,0.0,0.0,43.513341876,52.539744,13.4522984006,0.0,4.83426,8.61803840065
 10/26  04:00:00,118.078640036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.044866806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.689363596,73.350650294,0.00185313819929,0.0,43.513341876,53.238744,1230.30264674,1216.85046157,4.83426,8.61792516706
 10/26  07:00:00,364.432808747,73.350650294,0.0,0.0,220.879908,53.238744,1133.88604592,1111.511421,4.83426,17.5403649204
 10/26  08:00:00,445.209320746,73.350650294,0.00144638163355,0.0,220.879908,145.652643033,1095.44588752,1032.71388438,36.25695,26.4750531358
 10/26  09:00:00,446.088139535,73.3560718142,0.0,0.0,220.879908,145.652643033,1209.87546009,1129.05042231,36.25695,44.5680877758
 10/26  10:00:00,452.127186052,73.5191420062,0.0015825462021,0.0,220.879908,151.653867033,1103.46699125,1019.42333125,48.3426,35.7010599954
 10/26  11:00:00,452.586200741,73.5454465002,0.0,0.0,220.879908,151.653867033,988.856391825,895.727920718,48.3426,44.785871107
 10/26  12:00:00,451.507082997,73.6174010029,0.0,0.0,220.879908,151.653867033,967.789020337,865.562325783,48.3426,53.8840945547
 10/26  13:00:00,445.590710362,73.7039663297,0.0,0.0,220.879908,145.652643033,957.563135084,888.40172298,24.1713,44.9901121043
 10/26  14:00:00,445.5493378,73.6834199455,0.0,0.0,220.879908,145.652643033,953.109655526,893.263946101,24.1713,35.6744094255
 10/26  15:00:00,437.76921497,73.7574802255,0.0,0.0,220.879908,137.835547516,894.357608646,844.86282155,4.83426,44.660527096
 10/26  16:00:00,432.251368058,73.350650294,0.0,0.0,220.879908,133.019064,767.522098365,727.226713119,4.83426,35.4611252462
 10/26  17:00:00,352.631210397,73.350650294,0.0,0.0,220.879908,53.238744,900.838904906,860.543914998,4.83426,35.4607299076
 10/26  18:00:00,367.992699852,73.350650294,0.0,0.0,220.879908,53.238744,994.531579601,954.111719312,4.83426,35.5856002889
 10/26  19:00:00,372.052592803,73.350650294,0.0,0.0,220.879908,53.238744,1048.39846454,1034.87986172,4.83426,8.68434281771
 10/26  20:00:00,372.378569146,73.350650294,0.0,0.0,220.879908,53.238744,1067.57893886,1054.0693677,4.83426,8.67531116801
 10/26  21:00:00,117.670765977,0.0,0.0,0.0,43.513341876,52.539744,13.509487913,0.0,4.83426,8.67522791305
 10/26  22:00:00,117.466475113,0.0,0.0,0.0,43.513341876,52.539744,13.475720063,0.0,4.83426,8.64146006299
 10/26  23:00:00,118.568411397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.531383432,0.0,0.0,0.0,43.513341876,52.539744,13.452178468,0.0,4.83426,8.61791846802
 10/27  01:00:00,117.537350249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.53077131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.524075104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.640547545,0.0,0.0,0.0,43.513341876,52.539744,13.4524116996,0.0,4.83426,8.61815169959
 10/27  05:00:00,119.304118376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,195.706688891,73.350650294,0.00134553188403,0.0,43.513341876,53.238744,1628.90813307,1624.05387307,4.83426,0.02
 10/27  07:00:00,366.328358119,73.350650294,0.0,0.0,220.879908,53.238744,1463.58159446,1432.44295848,4.83426,26.3043759822
 10/27  08:00:00,446.165342655,73.350650294,0.00161878925799,0.0,220.879908,145.652643033,1209.12612523,1146.38707754,36.25695,26.4820976898
 10/27  09:00:00,445.920135211,73.350650294,0.0019671519229,0.0,220.879908,145.652643033,1162.35297173,1090.43322142,36.25695,35.6628003095
 10/27  10:00:00,451.631756233,73.350650294,0.00151054547382,0.0,220.879908,151.653867033,1119.04006543,1026.06803345,48.3426,44.629431988
 10/27  11:00:00,452.259691584,73.350650294,0.0,0.0,220.879908,151.653867033,997.792945744,904.663006433,48.3426,44.7873393107
 10/27  12:00:00,451.138215257,73.350650294,0.0,0.0,220.879908,151.653867033,964.63520101,871.379616364,48.3426,44.9129846465
 10/27  13:00:00,445.735571471,73.4597984236,0.0,0.0,220.879908,145.652643033,1088.71830489,1010.56391637,24.1713,53.9830885125
 10/27  14:00:00,445.902415669,73.712505888,0.0,0.0,220.879908,145.652643033,1003.5329392,943.679432681,24.1713,35.6822065145
 10/27  15:00:00,437.899890976,73.8600700233,0.0,0.0,220.879908,137.835547516,880.630926898,831.132484247,4.83426,44.6641826504
 10/27  16:00:00,432.208885498,73.3528078408,0.0,0.0,220.879908,133.019064,745.774925697,705.475304689,4.83426,35.4653610078
 10/27  17:00:00,352.57726608,73.350650294,0.0,0.0,220.879908,53.238744,880.363524775,840.068011692,4.83426,35.4612530824
 10/27  18:00:00,367.671138986,73.350650294,0.0,0.0,220.879908,53.238744,916.919719097,876.49595578,4.83426,35.589503317
 10/27  19:00:00,370.898540426,73.350650294,0.0,0.0,220.879908,53.238744,952.723977955,939.204969215,4.83426,8.6847487401
 10/27  20:00:00,370.984835013,73.350650294,0.0,0.0,220.879908,53.238744,964.841003689,951.331209061,4.83426,8.67553462774
 10/27  21:00:00,117.379439341,0.0,0.0,0.0,43.513341876,52.539744,13.5090561405,0.0,4.83426,8.67479614055
 10/27  22:00:00,117.474392279,0.0,0.0,0.0,43.513341876,52.539744,13.4760133217,0.0,4.83426,8.64175332166
 10/27  23:00:00,118.561505841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.538360423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.548085749,0.0,0.0,0.0,43.513341876,52.539744,13.4456523955,0.0,4.83426,8.61139239552
 10/28  02:00:00,117.542745207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.536498367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,117.946363781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.916420329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,117.9496294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,111.845233617,0.0,0.0,0.0,43.513341876,52.539744,13.4457527867,0.0,4.83426,8.61149278667
 10/28  08:00:00,99.8930921059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,99.9321342831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,99.9404970259,0.0,0.0,0.0,43.513341876,52.539744,22.2445336489,0.0,4.83426,17.4102736489
 10/28  11:00:00,100.855118781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,99.8877577232,0.0,0.0,0.0,43.513341876,52.539744,13.4861631451,0.0,4.83426,8.65190314512
 10/28  13:00:00,99.956023132,0.0,0.0,0.0,43.513341876,52.539744,13.4791478468,0.0,4.83426,8.64488784684
 10/28  14:00:00,99.9763752504,0.0,0.0,0.0,43.513341876,52.539744,13.4790071416,0.0,4.83426,8.64474714156
 10/28  15:00:00,99.9486647001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,99.7465204609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,99.7433455942,0.0,0.0,0.0,43.513341876,52.539744,13.4456596518,0.0,4.83426,8.61139965182
 10/28  18:00:00,114.665422204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.068598569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.024414879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.809907038,0.0,0.0,0.0,43.513341876,52.539744,31.2154651005,0.0,4.83426,26.3812051005
 10/28  22:00:00,120.800841393,3.32241877579,0.0,0.0,43.513341876,52.539744,5.70350207742,0.849242077417,4.83426,0.02
 10/28  23:00:00,122.393775649,3.9449608237,0.0,0.0,43.513341876,52.539744,6.13262568221,1.27836568221,4.83426,0.02
 10/28  24:00:00,122.322811323,4.86856279375,0.0,0.0,43.513341876,52.539744,6.77941889577,1.92515889577,4.83426,0.02
 10/29  01:00:00,121.870433324,4.41957520132,0.0,0.0,43.513341876,52.539744,15.7008873187,2.25509967989,4.83426,8.61152763878
 10/29  02:00:00,122.442741005,4.98922266269,0.0,0.0,43.513341876,52.539744,8.65387664972,3.79961664972,4.83426,0.02
 10/29  03:00:00,126.012012187,8.55639968173,0.0,0.0,43.513341876,52.539744,12.0467522039,7.19249220395,4.83426,0.02
 10/29  04:00:00,126.606500488,8.71236469506,0.0,0.0,43.513341876,52.539744,16.3911348973,11.5368748973,4.83426,0.02
 10/29  05:00:00,127.248669321,9.38376457781,0.0,0.0,43.513341876,52.539744,18.8978687389,14.0436087389,4.83426,0.02
 10/29  06:00:00,126.535824246,8.62962820545,0.0,0.0,43.513341876,52.539744,25.1744901503,20.3202301503,4.83426,0.02
 10/29  07:00:00,120.75475934,8.97008212977,0.0,0.0,43.513341876,52.539744,30.9608521286,17.5159107148,4.83426,8.61068141379
 10/29  08:00:00,104.833031297,4.98922266269,0.0,0.0,43.513341876,52.539744,22.2981795312,17.4439195312,4.83426,0.02
 10/29  09:00:00,104.327141782,4.41957520132,0.0,0.0,43.513341876,52.539744,15.121562695,10.267302695,4.83426,0.02
 10/29  10:00:00,104.77910737,4.80823285928,0.0,0.0,43.513341876,52.539744,29.5714960353,7.32559373056,4.83426,17.4116423047
 10/29  11:00:00,103.996813578,3.12707608108,0.0,0.0,43.513341876,52.539744,16.1567989605,2.67021170904,4.83426,8.65232725145
 10/29  12:00:00,100.327437884,0.361979606825,0.0,0.0,43.513341876,52.539744,5.06665170993,0.212391709929,4.83426,0.02
 10/29  13:00:00,100.077808398,0.0,0.0,0.0,43.513341876,52.539744,13.4861343211,0.0,4.83426,8.65187432108
 10/29  14:00:00,100.146833415,0.0,0.0,0.0,43.513341876,52.539744,13.4797659322,0.0,4.83426,8.64550593225
 10/29  15:00:00,100.136023018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,99.9163714253,0.0,0.0,0.0,43.513341876,52.539744,13.4456725682,0.0,4.83426,8.6114125682
 10/29  17:00:00,99.9008148014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,114.802821059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.183802671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.145360003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,117.958321581,0.0,0.0,0.0,43.513341876,52.539744,31.2156025269,0.0,4.83426,26.3813425269
 10/29  22:00:00,117.620737247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.516414986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.596939159,0.0,0.0,0.0,43.513341876,52.539744,13.4456819629,0.0,4.83426,8.61142196293
 10/30  01:00:00,117.576008669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.579241262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.587797406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.015653522,0.0,0.0,0.0,43.513341876,52.539744,13.4524945485,0.0,4.83426,8.6182345485
 10/30  05:00:00,117.974625128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,193.012010009,73.350650294,0.0,0.0,43.513341876,53.238744,1302.06920626,1297.21494626,4.83426,0.02
 10/30  07:00:00,364.379070899,73.350650294,0.0,0.0,220.879908,53.238744,1172.70355857,1141.56079251,4.83426,26.3085060528
 10/30  08:00:00,444.668335694,73.350650294,0.00325496955087,0.0,220.879908,145.652643033,931.263461624,868.52019478,36.25695,26.4863168441
 10/30  09:00:00,444.575380316,73.350650294,0.00294374459827,0.0,220.879908,145.652643033,775.964400524,695.117807591,36.25695,44.5896429331
 10/30  10:00:00,450.52155015,73.3506511896,0.00198704431353,0.0,220.879908,151.653867033,672.705112553,588.637877275,48.3426,35.7246352781
 10/30  11:00:00,451.540803698,73.4840502874,0.0,0.0,220.879908,151.653867033,562.01621486,468.864053964,48.3426,44.8095608965
 10/30  12:00:00,451.342793135,74.258181626,0.0,0.0,220.879908,151.653867033,444.34208624,342.081499066,48.3426,53.9179871739
 10/30  13:00:00,446.195107073,75.0873537296,0.0,0.0,220.879908,145.652643033,370.999621562,301.80870913,24.1713,45.019612432
 10/30  14:00:00,446.623701673,75.5488847724,0.0,0.0,220.879908,145.652643033,323.384076514,254.604627014,24.1713,44.6081495008
 10/30  15:00:00,451.475385043,75.4166642946,12.6625658545,0.0,220.879908,137.835547516,188.253777404,147.669298861,4.83426,35.7502185428
 10/30  16:00:00,439.977626771,73.8942712746,7.82207664581,0.0,220.879908,133.019064,93.2788131357,52.9678932545,4.83426,35.4766598812
 10/30  17:00:00,351.740329635,73.3854150058,0.0,0.0,220.879908,53.238744,287.703960817,247.39134927,4.83426,35.4783515476
 10/30  18:00:00,366.69043227,73.350650294,0.0,0.0,220.879908,53.238744,430.649723557,390.211164495,4.83426,35.6042990625
 10/30  19:00:00,370.121739865,73.350650294,0.0,0.0,220.879908,53.238744,502.144368074,479.95924913,4.83426,17.350858944
 10/30  20:00:00,370.156322603,73.350650294,0.0,0.0,220.879908,53.238744,591.512061723,578.001833647,4.83426,8.6759680762
 10/30  21:00:00,117.789125368,0.0,0.0,0.0,43.513341876,52.539744,13.5095646422,0.0,4.83426,8.67530464217
 10/30  22:00:00,117.589332395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.627435797,0.0,0.0,0.0,43.513341876,52.539744,13.4660037945,0.0,4.83426,8.63174379447
 10/30  24:00:00,117.670361671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.673680172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.66483011,0.0,0.0,0.0,43.513341876,52.539744,13.4512824248,0.0,4.83426,8.6170224248
 10/31  03:00:00,117.660075266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.739497524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.363176082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,194.121884217,73.350650294,0.0,0.0,43.513341876,53.238744,1505.51547341,1492.06281688,4.83426,8.61839652804
 10/31  07:00:00,364.71962259,73.350650294,0.0,0.0,220.879908,53.238744,1196.61426272,1174.23390176,4.83426,17.5461009534
 10/31  08:00:00,445.048764052,73.350650294,0.00162615648485,0.0,220.879908,145.652643033,1041.8881752,970.317675379,36.25695,35.3135498242
 10/31  09:00:00,444.969932044,73.350650294,0.00214070684186,0.0,220.879908,145.652643033,958.55211063,886.612377689,36.25695,35.6827829406
 10/31  10:00:00,450.713895363,73.3527650672,0.00160942497593,0.0,220.879908,151.653867033,833.242667552,740.245500056,48.3426,44.6545674959
 10/31  11:00:00,451.641985785,73.495775269,0.0,0.0,220.879908,151.653867033,642.919146467,549.760214656,48.3426,44.816331811
 10/31  12:00:00,450.665280894,73.5689684345,0.0,0.0,220.879908,151.653867033,500.014728427,406.725627123,48.3426,44.9465013038
 10/31  13:00:00,450.834129276,74.2315402078,5.41109879362,0.0,220.879908,145.652643033,332.616822782,254.431720641,24.1713,54.0138021403
 10/31  14:00:00,486.397486941,74.9133616063,39.7424981973,0.0,220.879908,145.652643033,204.27984157,144.408665535,24.1713,35.6998760348
 10/31  15:00:00,513.245718959,75.4453917663,73.5168567361,0.0,220.879908,137.835547516,122.073367007,72.5461070973,4.83426,44.6929999094
 10/31  16:00:00,504.088843559,73.840536812,71.1069820169,0.0,220.879908,133.019064,64.2239592362,23.9061690755,4.83426,35.4835301607
 10/31  17:00:00,372.873862042,73.3816996185,20.8058485931,0.0,220.879908,53.238744,130.442283733,90.1271786032,4.83426,35.4808451302
 10/31  18:00:00,369.675329826,73.351838161,0.0,0.0,220.879908,53.238744,172.800215279,132.355872486,4.83426,35.6100827929
 10/31  19:00:00,369.642152375,73.350650294,0.0,0.0,220.879908,53.238744,222.640140921,209.120125926,4.83426,8.68575499482
 10/31  20:00:00,369.637538901,73.350650294,0.0,0.0,220.879908,53.238744,252.098764162,238.589080019,4.83426,8.67542414262
 10/31  21:00:00,117.64096719,0.0,0.0,0.0,43.513341876,52.539744,13.5102857225,0.0,4.83426,8.67602572253
 10/31  22:00:00,117.721843965,0.0,0.0,0.0,43.513341876,52.539744,13.4760400712,0.0,4.83426,8.64178007117
 10/31  23:00:00,118.697383259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.764187525,0.0,0.0,0.0,43.513341876,52.539744,13.4526010894,0.0,4.83426,8.61834108944
 11/01  01:00:00,117.761956442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.746021785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.727694084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.138526337,0.0,0.0,0.0,43.513341876,52.539744,13.4526243109,0.0,4.83426,8.61836431086
 11/01  05:00:00,118.125351825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.292584617,73.350650294,0.0,0.0,43.513341876,53.238744,715.52533897,710.67107897,4.83426,0.02
 11/01  07:00:00,366.922560501,73.350650294,0.0,0.0,220.879908,53.238744,613.65053183,582.503979446,4.83426,26.3122923838
 11/01  08:00:00,444.424072771,73.350650294,0.00271458805991,0.0,220.879908,145.652643033,448.980516682,386.234200979,36.25695,26.4893657028
 11/01  09:00:00,444.505779533,73.3666984191,0.00348947695186,0.0,220.879908,145.652643033,415.537885654,334.675473311,36.25695,44.6054623435
 11/01  10:00:00,450.610249236,73.4476303489,0.00263721047284,0.0,220.879908,151.653867033,388.810970291,304.73725848,48.3426,35.7311118112
 11/01  11:00:00,451.614066837,73.5417203152,0.0,0.0,220.879908,151.653867033,332.079127887,238.913358247,48.3426,44.82316964
 11/01  12:00:00,450.901925959,73.7167266905,0.0,0.0,220.879908,151.653867033,311.68768297,209.401301128,48.3426,53.9437818425
 11/01  13:00:00,445.193919075,73.9719779899,0.0,0.0,220.879908,145.652643033,306.967415709,237.768606873,24.1713,45.0275088355
 11/01  14:00:00,445.195027406,73.9861572426,0.0,0.0,220.879908,145.652643033,315.586079651,246.791238771,24.1713,44.6235408806
 11/01  15:00:00,443.484727095,74.1987664445,5.85153450516,0.0,220.879908,137.835547516,224.419599379,174.886223081,4.83426,44.6991162976
 11/01  16:00:00,444.188307104,73.354352685,12.3501294158,0.0,220.879908,133.019064,93.3672971397,53.0508639782,4.83426,35.4821731615
 11/01  17:00:00,355.285517832,73.350650294,3.38058786201,0.0,220.879908,53.238744,158.451692055,126.997765583,4.83426,26.6196664719
 11/01  18:00:00,369.779860678,73.350650294,0.0,0.0,220.879908,53.238744,194.006962404,144.660887456,4.83426,44.5118149475
 11/01  19:00:00,370.197103741,73.350650294,0.0,0.0,220.879908,53.238744,167.793487796,154.273277513,4.83426,8.68595028359
 11/01  20:00:00,370.160881433,73.350650294,0.0,0.0,220.879908,53.238744,216.323761243,202.812814489,4.83426,8.67668675439
 11/01  21:00:00,118.038068545,0.0,0.0,0.0,43.513341876,52.539744,13.5103111461,0.0,4.83426,8.67605114611
 11/01  22:00:00,117.785960924,0.0,0.0,0.0,43.513341876,52.539744,13.4761138289,0.0,4.83426,8.64185382889
 11/01  23:00:00,118.738864716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.827277089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.821345225,0.0,0.0,0.0,43.513341876,52.539744,13.4524774552,0.0,4.83426,8.61821745518
 11/02  02:00:00,117.815790144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.802686379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.213199365,0.0,0.0,0.0,43.513341876,52.539744,13.4525103655,0.0,4.83426,8.61825036551
 11/02  05:00:00,118.167449519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.279275515,73.350650294,0.0018680273438,0.0,43.513341876,53.238744,703.778596723,698.924336723,4.83426,0.02
 11/02  07:00:00,366.958860521,73.350650294,0.0,0.0,220.879908,53.238744,718.753003489,687.603974658,4.83426,26.3147688306
 11/02  08:00:00,444.521361901,73.350650294,0.00236307251339,0.0,220.879908,145.652643033,714.375734767,651.621333001,36.25695,26.4974517666
 11/02  09:00:00,444.622634429,73.350650294,0.00276874844591,0.0,220.879908,145.652643033,778.73408607,697.871429536,36.25695,44.6057065339
 11/02  10:00:00,450.667273656,73.350650294,0.00204501445018,0.0,220.879908,151.653867033,809.355828936,725.274147968,48.3426,35.7390809687
 11/02  11:00:00,451.628530251,73.3523777102,0.0,0.0,220.879908,151.653867033,782.38250112,689.208714173,48.3426,44.8311869467
 11/02  12:00:00,450.722047554,73.3790574473,0.0,0.0,220.879908,151.653867033,794.045750704,691.755773045,48.3426,53.9473776591
 11/02  13:00:00,444.897604862,73.4360989099,0.0,0.0,220.879908,145.652643033,843.264659969,774.052446892,24.1713,45.0409130765
 11/02  14:00:00,445.088360923,73.5081582053,0.0,0.0,220.879908,145.652643033,902.389025,833.590710527,24.1713,44.6270144728
 11/02  15:00:00,437.272816238,73.6031478191,0.0,0.0,220.879908,137.835547516,788.544609965,739.005659174,4.83426,44.7046907912
 11/02  16:00:00,431.861425188,73.350650294,0.0,0.0,220.879908,133.019064,608.151243139,576.69698356,4.83426,26.6199995792
 11/02  17:00:00,352.116765063,73.350650294,0.0,0.0,220.879908,53.238744,728.942926269,688.617135144,4.83426,35.4915311249
 11/02  18:00:00,370.131589895,73.350650294,0.0,0.0,220.879908,53.238744,787.961348636,738.610235328,4.83426,44.516853308
 11/02  19:00:00,370.573439271,73.350650294,0.0,0.0,220.879908,53.238744,774.716093181,761.195175978,4.83426,8.68665720332
 11/02  20:00:00,370.535811702,73.350650294,0.0,0.0,220.879908,53.238744,779.498583198,765.987490041,4.83426,8.67683315736
 11/02  21:00:00,117.761904648,0.0,0.0,0.0,43.513341876,52.539744,13.5104820722,0.0,4.83426,8.67622207218
 11/02  22:00:00,117.547871172,0.0,0.0,0.0,43.513341876,52.539744,13.4761902852,0.0,4.83426,8.64193028521
 11/02  23:00:00,118.605761014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.619591182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.629906373,0.0,0.0,0.0,43.513341876,52.539744,13.4528131852,0.0,4.83426,8.61855318522
 11/03  02:00:00,117.625064285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.618946699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.734286598,0.0,0.0,0.0,43.513341876,52.539744,13.452549017,0.0,4.83426,8.61828901699
 11/03  05:00:00,119.400544085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.630645144,73.350650294,0.0,0.0,43.513341876,53.238744,1237.15879464,1232.30453464,4.83426,0.02
 11/03  07:00:00,367.613706246,73.350650294,0.0,0.0,220.879908,53.238744,1230.19488747,1199.04372232,4.83426,26.3169051501
 11/03  08:00:00,445.32372964,73.350650294,0.00177807985351,0.0,220.879908,145.652643033,1148.4120183,1085.65460916,36.25695,26.5004591402
 11/03  09:00:00,445.582780419,73.350650294,0.00218773960425,0.0,220.879908,145.652643033,1145.1028983,1064.2333048,36.25695,44.6126434941
 11/03  10:00:00,451.559900249,73.350650294,0.00170703405905,0.0,220.879908,151.653867033,1094.39862997,1010.31358171,48.3426,35.7424482527
 11/03  11:00:00,452.434825108,73.396190806,0.0,0.0,220.879908,151.653867033,1015.36918618,922.192556068,48.3426,44.8340301162
 11/03  12:00:00,451.544091456,73.7388735419,0.0,0.0,220.879908,151.653867033,931.413971525,829.112074347,48.3426,53.9592971774
 11/03  13:00:00,445.888572602,74.0740606252,0.0,0.0,220.879908,145.652643033,914.560059377,845.345739704,24.1713,45.043019673
 11/03  14:00:00,445.83726525,74.0618439633,0.0,0.0,220.879908,145.652643033,905.330782916,836.522729257,24.1713,44.636753659
 11/03  15:00:00,438.040817772,74.1792932279,0.0,0.0,220.879908,137.835547516,821.689206617,772.145320793,4.83426,44.7096258239
 11/03  16:00:00,432.162940783,73.3955803539,0.0,0.0,220.879908,133.019064,710.697565666,670.370035911,4.83426,35.4932697546
 11/03  17:00:00,352.465336797,73.350650294,0.0,0.0,220.879908,53.238744,841.130572823,800.805589139,4.83426,35.4907236843
 11/03  18:00:00,370.38345076,73.350650294,0.0,0.0,220.879908,53.238744,837.721587363,797.262383575,4.83426,35.6249437878
 11/03  19:00:00,370.386458711,73.350650294,0.0,0.0,220.879908,53.238744,835.019382717,821.49742252,4.83426,8.68770019654
 11/03  20:00:00,370.670476951,73.350650294,0.0,0.0,220.879908,53.238744,930.192663528,916.681253084,4.83426,8.6771504436
 11/03  21:00:00,117.392227662,0.0,0.0,0.0,43.513341876,52.539744,13.5115061919,0.0,4.83426,8.67724619195
 11/03  22:00:00,117.479095422,0.0,0.0,0.0,43.513341876,52.539744,13.4750723627,0.0,4.83426,8.64081236268
 11/03  23:00:00,118.560607167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.526686267,0.0,0.0,0.0,43.513341876,52.539744,13.4526725678,0.0,4.83426,8.61841256784
 11/04  01:00:00,117.525749174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.517342124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.53297419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.976916465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.946812453,0.0,0.0,0.0,43.513341876,52.539744,13.4458813189,0.0,4.83426,8.61162131887
 11/04  06:00:00,117.971179046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,114.847192848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.8984495095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9260798425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.9035718789,0.0,0.0,0.0,43.513341876,52.539744,22.250507728,0.0,4.83426,17.416247728
 11/04  11:00:00,100.827094048,0.0,0.0,0.0,43.513341876,52.539744,13.4870138574,0.0,4.83426,8.65275385744
 11/04  12:00:00,99.8452329865,0.0,0.0,0.0,43.513341876,52.539744,13.4871665163,0.0,4.83426,8.6529065163
 11/04  13:00:00,99.9172169572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,99.9429490465,0.0,0.0,0.0,43.513341876,52.539744,13.4803611654,0.0,4.83426,8.64610116539
 11/04  15:00:00,99.9177937496,0.0,0.0,0.0,43.513341876,52.539744,13.4803855656,0.0,4.83426,8.64612556558
 11/04  16:00:00,99.7177230385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.7033761139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.612790871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.034371464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,117.984592007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,122.134281493,4.34876510969,0.0,0.0,43.513341876,52.539744,32.750692769,1.51525871296,4.83426,26.401174056
 11/04  22:00:00,121.629595056,4.18168793956,0.0,0.0,43.513341876,52.539744,15.1679767179,1.72207592706,4.83426,8.61164079088
 11/04  23:00:00,123.666758699,5.22710992445,0.0,0.0,43.513341876,52.539744,7.25666891545,2.40240891545,4.83426,0.02
 11/04  24:00:00,121.624251682,4.18168793956,0.0,0.0,43.513341876,52.539744,7.46384730305,2.60958730305,4.83426,0.02
 11/05  01:00:00,122.672136143,5.22710992445,0.0,0.0,43.513341876,52.539744,9.18254165507,4.32828165507,4.83426,0.02
 11/05  02:00:00,125.75977595,8.31851241997,0.0,0.0,43.513341876,52.539744,10.9271999867,6.07293998671,4.83426,0.02
 11/05  03:00:00,126.401353357,8.95025195682,0.0,0.0,43.513341876,52.539744,15.0004357983,10.1461757983,4.83426,0.02
 11/05  04:00:00,125.369236835,7.49114752389,0.0,0.0,43.513341876,52.539744,26.1081751886,12.6621673661,4.83426,8.61174782244
 11/05  05:00:00,128.054186073,10.1912993009,0.0,0.0,43.513341876,52.539744,23.6440822245,18.7898222245,4.83426,0.02
 11/05  06:00:00,127.031708453,9.14587731605,0.0,0.0,43.513341876,52.539744,24.4296400419,19.5753800419,4.83426,0.02
 11/05  07:00:00,121.644549545,6.88183971662,0.0,0.0,43.513341876,52.539744,22.2965025461,17.4422425461,4.83426,0.02
 11/05  08:00:00,103.997030194,4.18168793956,0.0,0.0,43.513341876,52.539744,19.3553629551,14.5011029551,4.83426,0.02
 11/05  09:00:00,105.101434124,5.22710992445,0.0,0.0,43.513341876,52.539744,28.6114440741,15.1587563083,4.83426,8.61842776577
 11/05  10:00:00,104.076119652,4.18168793956,0.0,0.0,43.513341876,52.539744,23.0746698913,9.52140698106,4.83426,8.71900291021
 11/05  11:00:00,104.324514537,3.4982455615,0.0,0.0,43.513341876,52.539744,18.1486836992,4.66098240264,4.83426,8.65344129654
 11/05  12:00:00,100.296600478,0.361979606825,0.0,0.0,43.513341876,52.539744,13.8331649187,0.345475654138,4.83426,8.65342926455
 11/05  13:00:00,100.030375781,0.0,0.0,0.0,43.513341876,52.539744,13.4873924112,0.0,4.83426,8.65313241121
 11/05  14:00:00,100.071497676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.07994125,0.0,0.0,0.0,43.513341876,52.539744,13.4807003378,0.0,4.83426,8.64644033781
 11/05  16:00:00,99.8739911722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.840926018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.744355229,0.0,0.0,0.0,43.513341876,52.539744,13.445997248,0.0,4.83426,8.61173724797
 11/05  19:00:00,118.1630667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.13470986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.936521435,0.0,0.0,0.0,43.513341876,52.539744,31.23643022,0.0,4.83426,26.40217022
 11/05  22:00:00,117.603985797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.493750485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.581953726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.583547965,0.0,0.0,0.0,43.513341876,52.539744,13.4528074962,0.0,4.83426,8.61854749619
 11/06  02:00:00,117.585042483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.585661008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.572618016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,117.977992392,0.0,0.0,0.0,43.513341876,52.539744,13.4529234698,0.0,4.83426,8.61866346982
 11/06  06:00:00,120.875482184,2.95527615126,0.0,0.0,43.513341876,52.539744,6.91991713554,2.06565713554,4.83426,0.02
 11/06  07:00:00,190.880201172,73.350650294,0.0,0.0,43.513341876,53.238744,1713.26737953,1708.41311953,4.83426,0.02
 11/06  08:00:00,352.897821538,73.350650294,0.0,0.0,220.879908,53.238744,1359.0182679,1327.86060054,4.83426,26.3234073588
 11/06  09:00:00,444.866584238,73.350650294,0.00367146879948,0.0,220.879908,145.652643033,1020.5522593,957.791100658,36.25695,26.5042086455
 11/06  10:00:00,444.604547976,73.350650294,0.00281097249464,0.0,220.879908,145.652643033,812.758138872,731.864874179,36.25695,44.6363146928
 11/06  11:00:00,450.48410163,73.350650294,0.00170718464154,0.0,220.879908,151.653867033,693.236395423,600.199929172,48.3426,44.6938662513
 11/06  12:00:00,451.371074021,73.350650294,0.0,0.0,220.879908,151.653867033,573.563517746,480.361793377,48.3426,44.8591243687
 11/06  13:00:00,450.430868128,73.350650294,0.0,0.0,220.879908,151.653867033,542.421669328,449.090801657,48.3426,44.9882676709
 11/06  14:00:00,444.467846513,73.350650294,0.0,0.0,220.879908,145.652643033,550.187611151,471.940049044,24.1713,54.0762621071
 11/06  15:00:00,444.451373378,73.350650294,0.0,0.0,220.879908,145.652643033,520.128357029,453.456534336,24.1713,42.500522693
 11/06  16:00:00,436.578363378,73.350650294,0.0,0.0,220.879908,137.835547516,428.186978,385.413216351,4.83426,37.9395016482
 11/06  17:00:00,431.527128007,73.350650294,0.0,0.0,220.879908,133.019064,334.714814602,294.37238402,4.83426,35.5081705826
 11/06  18:00:00,369.724714894,73.350650294,0.0,0.0,220.879908,53.238744,520.212741036,479.874165308,4.83426,35.5043157278
 11/06  19:00:00,369.804778916,73.350650294,0.0,0.0,220.879908,53.238744,630.839719595,581.463009609,4.83426,44.5424499864
 11/06  20:00:00,370.224171352,73.350650294,0.0,0.0,220.879908,53.238744,610.804734567,597.282225887,4.83426,8.68824867994
 11/06  21:00:00,370.175780538,73.350650294,0.0,0.0,220.879908,53.238744,594.543544245,581.031785385,4.83426,8.67749886011
 11/06  22:00:00,117.780238062,0.0,0.0,0.0,43.513341876,52.539744,13.5112359744,0.0,4.83426,8.6769759744
 11/06  23:00:00,117.558482699,0.0,0.0,0.0,43.513341876,52.539744,13.4772786329,0.0,4.83426,8.64301863285
 11/06  24:00:00,118.600360671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.623480063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.623114838,0.0,0.0,0.0,43.513341876,52.539744,13.4529627269,0.0,4.83426,8.61870272693
 11/07  03:00:00,117.610452128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.596250529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.709111184,0.0,0.0,0.0,43.513341876,52.539744,13.452776888,0.0,4.83426,8.61851688805
 11/07  06:00:00,119.358447042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,191.160702811,73.350650294,0.0,0.0,43.513341876,53.238744,1533.02863613,1528.17437613,4.83426,0.02
 11/07  08:00:00,352.938359053,73.350650294,0.0,0.0,220.879908,53.238744,1312.40499157,1281.24496465,4.83426,26.32576692
 11/07  09:00:00,445.305899095,73.350650294,0.00187817438108,0.0,220.879908,145.652643033,1121.48024599,1058.71469719,36.25695,26.5085988016
 11/07  10:00:00,445.293413688,73.350650294,0.00238729511952,0.0,220.879908,145.652643033,1063.83029995,982.931982844,36.25695,44.6413671043
 11/07  11:00:00,451.200217587,73.350650294,0.00172272405259,0.0,220.879908,151.653867033,1014.07267686,929.056369892,48.3426,36.6737069697
 11/07  12:00:00,451.791177224,73.402828481,0.0,0.0,220.879908,151.653867033,787.231199796,685.966911811,48.3426,52.921687985
 11/07  13:00:00,450.797621874,73.5795479194,0.0,0.0,220.879908,151.653867033,630.981221425,537.635422951,48.3426,45.0031984735
 11/07  14:00:00,444.762611293,73.5739673426,0.0,0.0,220.879908,145.652643033,554.580321273,476.327633689,24.1713,54.0813875847
 11/07  15:00:00,445.231277804,74.0777989937,0.0,0.0,220.879908,145.652643033,449.702470159,389.801713386,24.1713,35.7294567729
 11/07  16:00:00,437.295199198,74.0089797156,0.0,0.0,220.879908,137.835547516,378.141686223,328.568510527,4.83426,44.7389156955
 11/07  17:00:00,431.598994523,73.3532429054,0.0,0.0,220.879908,133.019064,309.600884154,269.25472321,4.83426,35.5119009435
 11/07  18:00:00,369.759502761,73.350650294,0.0,0.0,220.879908,53.238744,433.969303657,393.627834788,4.83426,35.5072088687
 11/07  19:00:00,369.806412488,73.350650294,0.0,0.0,220.879908,53.238744,512.034723488,462.653302945,4.83426,44.5471605431
 11/07  20:00:00,369.86735558,73.350650294,0.0,0.0,220.879908,53.238744,590.953227476,577.430623268,4.83426,8.68834420806
 11/07  21:00:00,369.983581689,73.350650294,0.0,0.0,220.879908,53.238744,711.30348468,697.79163891,4.83426,8.67758576984
 11/07  22:00:00,117.500712119,0.0,0.0,0.0,43.513341876,52.539744,13.5126327631,0.0,4.83426,8.67837276311
 11/07  23:00:00,117.577816751,0.0,0.0,0.0,43.513341876,52.539744,13.4772926076,0.0,4.83426,8.64303260761
 11/07  24:00:00,118.610112976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.624769325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.619741664,0.0,0.0,0.0,43.513341876,52.539744,13.4529169828,0.0,4.83426,8.61865698279
 11/08  03:00:00,117.609473694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.59886337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.020255669,0.0,0.0,0.0,43.513341876,52.539744,13.4530734232,0.0,4.83426,8.61881342317
 11/08  06:00:00,117.982818859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,190.292319965,73.350650294,0.0,0.0,43.513341876,53.238744,1421.37004068,1416.51578068,4.83426,0.02
 11/08  08:00:00,352.745516358,73.350650294,0.0,0.0,220.879908,53.238744,1230.69400848,1199.53200492,4.83426,26.3277435567
 11/08  09:00:00,445.043062104,73.350650294,0.00191712023313,0.0,220.879908,145.652643033,1039.49125657,976.722904212,36.25695,26.5114023553
 11/08  10:00:00,444.979312669,73.350650294,0.00252864553395,0.0,220.879908,145.652643033,974.341690949,893.436501614,36.25695,44.6482393348
 11/08  11:00:00,450.823485978,73.350650294,0.00185979403143,0.0,220.879908,151.653867033,893.721518402,800.675879664,48.3426,44.7030387381
 11/08  12:00:00,451.665037543,73.3533782727,0.0,0.0,220.879908,151.653867033,771.478297897,678.261831178,48.3426,44.8738667189
 11/08  13:00:00,450.771389925,73.4576202392,0.0,0.0,220.879908,151.653867033,736.46637211,643.116659472,48.3426,45.0071126387
 11/08  14:00:00,444.789278011,73.4665546628,0.0,0.0,220.879908,145.652643033,730.312403705,652.046914045,24.1713,54.0941896592
 11/08  15:00:00,444.769240624,73.4712601744,0.0,0.0,220.879908,145.652643033,710.167869855,641.331863153,24.1713,44.6647067018
 11/08  16:00:00,436.930854065,73.4658513006,0.0,0.0,220.879908,137.835547516,663.37420837,622.743699114,4.83426,35.7962492564
 11/08  17:00:00,434.819925581,73.350650294,0.0,0.0,220.879908,133.019064,612.791818499,572.438463523,4.83426,35.5190949755
 11/08  18:00:00,370.033925408,73.350650294,0.0,0.0,220.879908,53.238744,729.410931329,689.060797114,4.83426,35.5158742145
 11/08  19:00:00,370.053306286,73.350650294,0.0,0.0,220.879908,53.238744,745.018181374,695.629823931,4.83426,44.5540974426
 11/08  20:00:00,370.445263187,73.350650294,0.0,0.0,220.879908,53.238744,707.63692919,694.114207137,4.83426,8.68846205229
 11/08  21:00:00,370.401736162,73.350650294,0.0,0.0,220.879908,53.238744,708.986256669,695.474148763,4.83426,8.67784790542
 11/08  22:00:00,117.810439695,0.0,0.0,0.0,43.513341876,52.539744,13.5129157558,0.0,4.83426,8.67865575583
 11/08  23:00:00,117.587040986,0.0,0.0,0.0,43.513341876,52.539744,13.4773264926,0.0,4.83426,8.6430664926
 11/08  24:00:00,118.616969666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.638138383,0.0,0.0,0.0,43.513341876,52.539744,13.4530450055,0.0,4.83426,8.61878500554
 11/09  02:00:00,117.634291349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.624206613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.61367824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.033874534,0.0,0.0,0.0,43.513341876,52.539744,13.4529002131,0.0,4.83426,8.6186402131
 11/09  06:00:00,118.001140714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,193.065412328,73.350650294,0.0,0.0,43.513341876,53.238744,1305.10806333,1300.25380333,4.83426,0.02
 11/09  08:00:00,352.664315308,73.350650294,0.0,0.0,220.879908,53.238744,1210.69410413,1179.53077153,4.83426,26.3290725953
 11/09  09:00:00,445.056648291,73.350650294,0.00186482165803,0.0,220.879908,145.652643033,1053.48451882,990.716421358,36.25695,26.5111474621
 11/09  10:00:00,444.832243212,73.350650294,0.00282382794647,0.0,220.879908,145.652643033,897.007638041,816.093353196,36.25695,44.6573348452
 11/09  11:00:00,450.641983265,73.350650294,0.00197291117109,0.0,220.879908,151.653867033,766.09971119,673.045457371,48.3426,44.7116538195
 11/09  12:00:00,451.651600007,73.4808159213,0.0,0.0,220.879908,151.653867033,635.555296369,542.333745354,48.3426,44.8789510151
 11/09  13:00:00,450.619987992,73.4468056671,0.0,0.0,220.879908,151.653867033,548.118873432,454.771680489,48.3426,45.0045929429
 11/09  14:00:00,444.619925831,73.4239251042,0.0,0.0,220.879908,145.652643033,516.034549918,437.746841529,24.1713,54.1164083891
 11/09  15:00:00,447.202263869,73.5026787872,2.48245100672,0.0,220.879908,145.652643033,369.707105832,300.865534753,24.1713,44.6702710792
 11/09  16:00:00,455.164284738,73.5974087665,17.91804985,0.0,220.879908,137.835547516,212.692753186,163.10527087,4.83426,44.7532223162
 11/09  17:00:00,456.925817564,73.350650294,21.8845441993,0.0,220.879908,133.019064,86.3198327865,45.9645273869,4.83426,35.5210453996
