Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  18:00:00,413.93289578,73.350650294,43.2882089905,0.0,220.879908,53.238744,120.837106429,80.4822982994,4.83426,35.5205481295
 11/09  19:00:00,415.441268534,73.350650294,44.7675681349,0.0,220.879908,53.238744,123.536860637,83.0469090596,4.83426,35.6556915776
 11/09  20:00:00,373.478814108,73.350650294,3.22869965239,0.0,220.879908,53.238744,221.325981153,207.803300485,4.83426,8.68842066872
 11/09  21:00:00,370.11673466,73.350650294,0.0,0.0,220.879908,53.238744,377.276254716,355.106128224,4.83426,17.3358664925
 11/09  22:00:00,117.878744527,0.0,0.0,0.0,43.513341876,52.539744,13.5127942784,0.0,4.83426,8.67853427838
 11/09  23:00:00,117.625729897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.623401449,0.0,0.0,0.0,43.513341876,52.539744,13.4672185755,0.0,4.83426,8.63295857549
 11/10  01:00:00,117.655226776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.657513358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.642994758,0.0,0.0,0.0,43.513341876,52.539744,13.4530941906,0.0,4.83426,8.61883419055
 11/10  04:00:00,117.632061709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.728640546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.379880594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,193.860909754,73.350650294,0.00133713624561,0.0,43.513341876,53.238744,1444.50316087,1431.05002898,4.83426,8.61887189508
 11/10  08:00:00,352.684327747,73.350650294,0.0,0.0,220.879908,53.238744,1210.69150539,1188.29650415,4.83426,17.5607412359
 11/10  09:00:00,445.085414284,73.350650294,0.00172219816847,0.0,220.879908,145.652643033,1071.0048087,999.39899359,36.25695,35.3488651118
 11/10  10:00:00,445.150699037,73.350650294,0.00227488383486,0.0,220.879908,145.652643033,1027.42633819,955.439765408,36.25695,35.72962278
 11/10  11:00:00,451.133852661,73.350650294,0.00171487133294,0.0,220.879908,151.653867033,1015.40743126,922.344391263,48.3426,44.7204399987
 11/10  12:00:00,452.219996594,73.350650294,0.0,0.0,220.879908,151.653867033,1007.30192677,914.076020537,48.3426,44.8833062325
 11/10  13:00:00,451.259876539,73.3567310348,0.0,0.0,220.879908,151.653867033,1010.09323686,907.722008484,48.3426,54.0286283783
 11/10  14:00:00,445.754666709,73.656348957,0.0,0.0,220.879908,145.652643033,1037.34876423,959.069194372,24.1713,54.1082698624
 11/10  15:00:00,445.450443006,73.4434889953,0.0,0.0,220.879908,145.652643033,997.740244953,937.821038669,24.1713,35.7479062838
 11/10  16:00:00,437.346886398,73.3946196361,0.0,0.0,220.879908,137.835547516,887.952963183,838.361136207,4.83426,44.757566976
 11/10  17:00:00,435.207272349,73.350650294,0.0,0.0,220.879908,133.019064,766.317726276,725.958692909,4.83426,35.5247733669
 11/10  18:00:00,370.488772208,73.350650294,0.0,0.0,220.879908,53.238744,892.715021386,852.358668438,4.83426,35.5220929478
 11/10  19:00:00,370.671606102,73.350650294,0.0,0.0,220.879908,53.238744,953.960374311,904.560247765,4.83426,44.5658665467
 11/10  20:00:00,370.82081475,73.350650294,0.0,0.0,220.879908,53.238744,958.38055505,944.85753418,4.83426,8.68876086955
 11/10  21:00:00,370.98289661,73.350650294,0.0,0.0,220.879908,53.238744,994.086966894,980.574586228,4.83426,8.67812066593
 11/10  22:00:00,117.378852177,0.0,0.0,0.0,43.513341876,52.539744,13.5132865452,0.0,4.83426,8.67902654525
 11/10  23:00:00,117.471989914,0.0,0.0,0.0,43.513341876,52.539744,13.477455178,0.0,4.83426,8.64319517797
 11/10  24:00:00,118.555419155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.521839013,0.0,0.0,0.0,43.513341876,52.539744,13.4460832842,0.0,4.83426,8.61182328424
 11/11  02:00:00,117.520472936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.511340985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.5042668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.925978895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.89183757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,119.382224548,1.46481590303,0.0,0.0,43.513341876,52.539744,13.8337003203,0.387446105738,4.83426,8.61199421452
 11/11  08:00:00,100.777792488,0.916345672956,0.0,0.0,43.513341876,52.539744,5.04611065586,0.191850655862,4.83426,0.02
 11/11  09:00:00,99.8921313978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,99.9394580527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,99.9457673953,0.0,0.0,0.0,43.513341876,52.539744,13.4531276088,0.0,4.83426,8.61886760883
 11/11  12:00:00,100.880549763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.9691860901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.05968367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.037292586,0.0,0.0,0.0,43.513341876,52.539744,13.4461737491,0.0,4.83426,8.61191374911
 11/11  16:00:00,99.9560259865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,102.718452701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.63534833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.616646291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.030230073,0.0,0.0,0.0,43.513341876,52.539744,13.446133245,0.0,4.83426,8.61187324496
 11/11  21:00:00,117.989767685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,121.582369724,3.81970833274,0.0,0.0,43.513341876,52.539744,5.97455926666,1.12029926666,4.83426,0.02
 11/11  23:00:00,121.95591575,4.5031507108,0.0,0.0,43.513341876,52.539744,6.46760822929,1.61334822929,4.83426,0.02
 11/11  24:00:00,122.864212012,4.42300767745,0.0,0.0,43.513341876,52.539744,6.84596714661,1.99170714661,4.83426,0.02
 11/12  01:00:00,122.31361828,4.86513031763,0.0,0.0,43.513341876,52.539744,7.66725034732,2.81299034732,4.83426,0.02
 11/12  02:00:00,121.990917058,4.54366754639,0.0,0.0,43.513341876,52.539744,17.1908041312,3.74455606455,4.83426,8.6119880667
 11/12  03:00:00,122.315313281,4.86513031763,0.0,0.0,43.513341876,52.539744,10.6360478081,5.78178780813,4.83426,0.02
 11/12  04:00:00,126.546752606,9.09417447484,0.0,0.0,43.513341876,52.539744,14.3803485217,9.52608852168,4.83426,0.02
 11/12  05:00:00,127.165942861,9.27774309673,0.0,0.0,43.513341876,52.539744,18.3515816149,13.4973216149,4.83426,0.02
 11/12  06:00:00,126.961204633,9.09417447484,0.0,0.0,43.513341876,52.539744,23.2516210679,18.3973610679,4.83426,0.02
 11/12  07:00:00,127.725874451,9.82931969412,0.0,0.0,43.513341876,52.539744,36.0822561476,22.637276735,4.83426,8.61071941254
 11/12  08:00:00,108.505830013,8.68049202679,0.0,0.0,43.513341876,52.539744,22.7385314011,17.8842714011,4.83426,0.02
 11/12  09:00:00,104.691348319,4.86513031763,0.0,0.0,43.513341876,52.539744,18.6076891707,13.7534291707,4.83426,0.02
 11/12  10:00:00,104.397860939,4.54366754639,0.0,0.0,43.513341876,52.539744,15.5748218913,10.7205618913,4.83426,0.02
 11/12  11:00:00,104.702642689,4.86513031763,0.0,0.0,43.513341876,52.539744,31.7687740103,9.51198683441,4.83426,17.4225271759
 11/12  12:00:00,105.19073892,4.42300767745,0.0,0.0,43.513341876,52.539744,20.9868503574,7.49791886293,4.83426,8.65467149449
 11/12  13:00:00,104.389214851,4.62381057974,0.0,0.0,43.513341876,52.539744,19.4466772643,5.9573996286,4.83426,8.65501763569
 11/12  14:00:00,102.867847981,3.02363118388,0.0,0.0,43.513341876,52.539744,7.79673768206,2.94247768206,4.83426,0.02
 11/12  15:00:00,100.967710096,1.08593882047,0.0,0.0,43.513341876,52.539744,14.1476980332,0.665780339962,4.83426,8.64765769327
 11/12  16:00:00,100.935780073,1.08593882047,0.0,0.0,43.513341876,52.539744,14.1682570934,0.686121951292,4.83426,8.64787514213
 11/12  17:00:00,103.691848309,1.08593882047,0.0,0.0,43.513341876,52.539744,5.57644286333,0.722182863332,4.83426,0.02
 11/12  18:00:00,120.601656481,3.06117610748,0.0,0.0,43.513341876,52.539744,7.84670658531,2.99244658531,4.83426,0.02
 11/12  19:00:00,121.561517716,4.02095655394,0.0,0.0,43.513341876,52.539744,10.2457532374,5.39149323742,4.83426,0.02
 11/12  20:00:00,122.838557648,4.86513031763,0.0,0.0,43.513341876,52.539744,14.5854738713,9.73121387134,4.83426,0.02
 11/12  21:00:00,122.492477265,4.54366754639,0.0,0.0,43.513341876,52.539744,26.9249929077,13.4787043319,4.83426,8.61202857581
 11/12  22:00:00,122.636946847,4.86513031763,0.0,0.0,43.513341876,52.539744,58.2440679931,26.9888692682,4.83426,26.4209387249
 11/12  23:00:00,126.96377889,9.50785692288,0.0,0.0,43.513341876,52.539744,46.5643192449,41.7100592449,4.83426,0.02
 11/12  24:00:00,136.447841523,17.9932553715,0.0,0.0,43.513341876,52.539744,55.9110168731,51.0567568731,4.83426,0.02
 11/13  01:00:00,134.08732572,16.5951391636,0.0,0.0,43.513341876,52.539744,77.2729287528,72.4186687528,4.83426,0.02
 11/13  02:00:00,150.648249649,33.1530258748,0.0,0.0,43.513341876,52.539744,92.9199445153,79.4666708361,4.83426,8.61901367922
 11/13  03:00:00,139.438581089,21.9028208637,0.0,0.0,43.513341876,52.539744,114.517007085,109.662747085,4.83426,0.02
 11/13  04:00:00,149.165720224,31.6404319791,0.0,0.0,43.513341876,52.539744,111.542232995,106.687972995,4.83426,0.02
 11/13  05:00:00,154.696283331,36.6908921923,0.0,0.0,43.513341876,52.539744,149.217535397,144.363275397,4.83426,0.02
 11/13  06:00:00,157.611438558,39.655606344,0.0,0.0,43.513341876,52.539744,145.066612732,131.613206368,4.83426,8.6191463642
 11/13  07:00:00,197.389753193,73.350650294,0.0,0.0,43.513341876,53.238744,2999.99436914,2995.14010914,4.83426,0.02
 11/13  08:00:00,355.921340009,73.350650294,0.0,0.0,220.879908,53.238744,2343.06917138,2311.89701943,4.83426,26.3378919516
 11/13  09:00:00,447.081287324,73.350650294,0.0,0.0,220.879908,145.652643033,1939.86680526,1877.08540306,36.25695,26.5244522001
 11/13  10:00:00,446.972062715,73.350650294,0.0,0.0,220.879908,145.652643033,1775.44142417,1694.50507515,36.25695,44.6793990165
 11/13  11:00:00,452.915003527,73.350650294,0.0,0.0,220.879908,151.653867033,1651.72040621,1558.63865897,48.3426,44.7391472329
 11/13  12:00:00,453.885317605,73.350650294,0.0,0.0,220.879908,151.653867033,1475.09039615,1381.83726388,48.3426,44.9105322694
 11/13  13:00:00,452.831868761,73.350650294,0.0,0.0,220.879908,151.653867033,1394.55265957,1292.19254493,48.3426,54.01751464
 11/13  14:00:00,446.850436801,73.350650294,0.0,0.0,220.879908,145.652643033,1340.20471623,1270.88105419,24.1713,45.1523620372
 11/13  15:00:00,446.804752295,73.350650294,0.0,0.0,220.879908,145.652643033,1272.86753382,1203.99557347,24.1713,44.7006603532
 11/13  16:00:00,438.917166937,73.350650294,0.0,0.0,220.879908,137.835547516,1174.00864016,1124.39970313,4.83426,44.7746770333
 11/13  17:00:00,436.917427936,73.350650294,0.0,0.0,220.879908,133.019064,1093.41746109,1053.04242798,4.83426,35.5407731181
 11/13  18:00:00,372.116565117,73.350650294,0.0,0.0,220.879908,53.238744,1232.37856536,1192.00328141,4.83426,35.5410239535
 11/13  19:00:00,372.129286235,73.350650294,0.0,0.0,220.879908,53.238744,1270.2271766,1220.81142083,4.83426,44.5814957716
 11/13  20:00:00,372.541969236,73.350650294,0.0,0.0,220.879908,53.238744,1281.92128857,1268.39703642,4.83426,8.68999214923
 11/13  21:00:00,372.533823921,73.350650294,0.0,0.0,220.879908,53.238744,1363.48451068,1349.97109706,4.83426,8.67915362381
 11/13  22:00:00,118.954761991,1.35742352559,0.0,0.0,43.513341876,52.539744,14.1470789464,0.633329949487,4.83426,8.67948899694
 11/13  23:00:00,119.232654985,1.80989803412,0.0,0.0,43.513341876,52.539744,14.6351743583,1.15696296763,4.83426,8.64395139072
 11/13  24:00:00,119.978297044,1.4479184273,0.0,0.0,43.513341876,52.539744,6.20873123289,1.35447123289,4.83426,0.02
 11/14  01:00:00,119.860614442,2.3807056414,0.0,0.0,43.513341876,52.539744,6.85436632656,2.00010632656,4.83426,0.02
 11/14  02:00:00,121.659378643,4.18168793956,0.0,0.0,43.513341876,52.539744,16.5086666808,3.05619694542,4.83426,8.61820973542
 11/14  03:00:00,122.018210564,4.54366754639,0.0,0.0,43.513341876,52.539744,8.67666980239,3.82240980239,4.83426,0.02
 11/14  04:00:00,122.339045797,4.86513031763,0.0,0.0,43.513341876,52.539744,9.98587569322,5.13161569322,4.83426,0.02
 11/14  05:00:00,124.140569061,4.54366754639,0.0,0.0,43.513341876,52.539744,19.5597334931,6.10630023983,4.83426,8.61917325324
 11/14  06:00:00,124.128202079,4.86513031763,0.0,0.0,43.513341876,52.539744,13.4164955242,8.56223552423,4.83426,0.02
 11/14  07:00:00,196.791184051,73.350650294,0.0,0.0,43.513341876,53.238744,2058.97239036,2054.11813036,4.83426,0.02
 11/14  08:00:00,354.692842763,73.350650294,0.0,0.0,220.879908,53.238744,1701.16460413,1669.99065928,4.83426,26.3396848583
 11/14  09:00:00,446.834985321,73.350650294,0.00149003050106,0.0,220.879908,145.652643033,1447.87889217,1385.09617476,36.25695,26.5257674052
 11/14  10:00:00,446.87543905,73.350650294,0.00178750387434,0.0,220.879908,145.652643033,1433.9841757,1353.0403287,36.25695,44.686897006
 11/14  11:00:00,452.873386142,73.350650294,0.00135483286125,0.0,220.879908,151.653867033,1411.68796192,1318.60105044,48.3426,44.7443114798
 11/14  12:00:00,453.891782164,73.350650294,0.0,0.0,220.879908,151.653867033,1329.93642403,1236.67925725,48.3426,44.9145667799
 11/14  13:00:00,452.857683929,73.350650294,0.0,0.0,220.879908,151.653867033,1321.6614352,1219.26294731,48.3426,54.0558878854
 11/14  14:00:00,446.882575077,73.350650294,0.0,0.0,220.879908,145.652643033,1313.44552443,1235.13358157,24.1713,54.1406428555
 11/14  15:00:00,446.863859483,73.350650294,0.0,0.0,220.879908,145.652643033,1287.09872207,1227.16139058,24.1713,35.7660314863
 11/14  16:00:00,438.994453624,73.350650294,0.0,0.0,220.879908,137.835547516,1221.37022151,1171.75220508,4.83426,44.783756431
 11/14  17:00:00,436.949538057,73.350650294,0.0,0.0,220.879908,133.019064,1120.17222358,1079.79420815,4.83426,35.5437554337
 11/14  18:00:00,372.139384044,73.350650294,0.0,0.0,220.879908,53.238744,1233.91691753,1193.53984292,4.83426,35.5428146043
 11/14  19:00:00,372.148986456,73.350650294,0.0,0.0,220.879908,53.238744,1254.02827822,1204.59895967,4.83426,44.5950585512
 11/14  20:00:00,372.124555671,73.350650294,0.0,0.0,220.879908,53.238744,1235.99966215,1222.47543632,4.83426,8.68996583144
 11/14  21:00:00,372.126492556,73.350650294,0.0,0.0,220.879908,53.238744,1274.05403679,1260.54033162,4.83426,8.67944517347
 11/14  22:00:00,118.218678669,0.904949017062,0.0,0.0,43.513341876,52.539744,13.7283438479,0.21385468494,4.83426,8.68022916294
 11/14  23:00:00,119.071705595,1.62890823071,0.0,0.0,43.513341876,52.539744,14.1453887257,0.667027642071,4.83426,8.6441010836
 11/14  24:00:00,119.99014913,1.4479184273,0.0,0.0,43.513341876,52.539744,14.2484160385,0.781088508906,4.83426,8.63306752961
 11/15  01:00:00,119.306204254,1.80989803412,0.0,0.0,43.513341876,52.539744,6.22038530196,1.36612530196,4.83426,0.02
 11/15  02:00:00,119.543952461,2.05627095817,0.0,0.0,43.513341876,52.539744,6.36201805993,1.50775805993,4.83426,0.02
 11/15  03:00:00,122.564700727,5.07272432334,0.0,0.0,43.513341876,52.539744,8.21729421819,3.36303421819,4.83426,0.02
 11/15  04:00:00,121.664780217,4.18168793956,0.0,0.0,43.513341876,52.539744,16.8207527165,3.36725190598,4.83426,8.61924081053
 11/15  05:00:00,123.141916382,5.22710992445,0.0,0.0,43.513341876,52.539744,10.3905898847,5.53632988468,4.83426,0.02
 11/15  06:00:00,122.062617759,4.18168793956,0.0,0.0,43.513341876,52.539744,10.9990965926,6.14483659264,4.83426,0.02
 11/15  07:00:00,196.111690454,73.350650294,0.0,0.0,43.513341876,53.238744,2172.25744306,2158.80397379,4.83426,8.61920927188
 11/15  08:00:00,354.706948752,73.350650294,0.0,0.0,220.879908,53.238744,1814.58703907,1792.18308428,4.83426,17.5696947871
 11/15  09:00:00,446.843651248,73.350650294,0.000604778771947,0.0,220.879908,145.652643033,1563.71488545,1492.09267245,36.25695,35.3652629919
 11/15  10:00:00,446.879670152,73.350650294,0.00178015243782,0.0,220.879908,145.652643033,1496.22553668,1416.77574112,36.25695,43.1928455537
 11/15  11:00:00,452.876682714,73.350650294,0.00131276465324,0.0,220.879908,151.653867033,1441.63743596,1355.99643666,48.3426,37.2983992964
 11/15  12:00:00,453.897208435,73.350650294,0.0,0.0,220.879908,151.653867033,1364.05183887,1261.8052719,48.3426,53.9039669726
 11/15  13:00:00,452.863445747,73.350650294,0.0,0.0,220.879908,151.653867033,1325.93213809,1232.53168159,48.3426,45.0578564959
 11/15  14:00:00,446.887527664,73.350650294,0.0,0.0,220.879908,145.652643033,1315.73103176,1237.39232885,24.1713,54.1674029098
 11/15  15:00:00,446.867350259,73.350650294,0.0,0.0,220.879908,145.652643033,1285.67111716,1216.78953938,24.1713,44.7102777773
 11/15  16:00:00,438.998084803,73.350650294,0.0,0.0,220.879908,137.835547516,1215.48229138,1165.85820012,4.83426,44.7898312569
 11/15  17:00:00,436.95270849,73.350650294,0.0,0.0,220.879908,133.019064,1137.34794444,1096.96709699,4.83426,35.5465874468
 11/15  18:00:00,372.146292536,73.350650294,0.0,0.0,220.879908,53.238744,1281.00920166,1240.63017579,4.83426,35.5447658696
 11/15  19:00:00,372.160986398,73.350650294,0.0,0.0,220.879908,53.238744,1330.97299962,1284.34019851,4.83426,41.7985411101
 11/15  20:00:00,372.564626953,73.350650294,0.0,0.0,220.879908,53.238744,1328.39859562,1312.15865818,4.83426,11.4056774398
 11/15  21:00:00,372.53787157,73.350650294,0.0,0.0,220.879908,53.238744,1351.24240614,1337.72860441,4.83426,8.67954173245
 11/15  22:00:00,118.707095401,1.08593882047,0.0,0.0,43.513341876,52.539744,13.8882529204,0.373781326941,4.83426,8.68021159343
 11/15  23:00:00,119.249910786,1.80989803412,0.0,0.0,43.513341876,52.539744,14.3945927256,0.917412883551,4.83426,8.64291984201
 11/15  24:00:00,119.988719548,1.4479184273,0.0,0.0,43.513341876,52.539744,5.82337938098,0.969119380982,4.83426,0.02
 11/16  01:00:00,119.308188709,1.80989803412,0.0,0.0,43.513341876,52.539744,6.50209311004,1.64783311004,4.83426,0.02
 11/16  02:00:00,120.618197812,3.1261189701,0.0,0.0,43.513341876,52.539744,15.5774874618,2.12400181512,4.83426,8.61922564666
 11/16  03:00:00,122.065402456,4.57158096532,0.0,0.0,43.513341876,52.539744,8.68003654881,3.82577654881,4.83426,0.02
 11/16  04:00:00,122.131154161,4.64484474291,0.0,0.0,43.513341876,52.539744,9.02648424336,4.17222424336,4.83426,0.02
 11/16  05:00:00,122.686640501,4.76395312111,0.0,0.0,43.513341876,52.539744,21.0446181048,7.59104922917,4.83426,8.61930887561
 11/16  06:00:00,122.536180442,4.64484474291,0.0,0.0,43.513341876,52.539744,14.0485286799,9.19426867993,4.83426,0.02
 11/16  07:00:00,196.242972236,73.350650294,0.0,0.0,43.513341876,53.238744,2266.20382655,2261.34956655,4.83426,0.02
 11/16  08:00:00,354.753506807,73.350650294,0.0,0.0,220.879908,53.238744,1916.5950821,1885.41652306,4.83426,26.344299039
 11/16  09:00:00,446.854153557,73.350650294,0.0,0.0,220.879908,145.652643033,1654.71125233,1591.92228645,36.25695,26.5320158712
 11/16  10:00:00,446.879698411,73.350650294,0.0,0.0,220.879908,145.652643033,1580.65777171,1499.70156565,36.25695,44.6992560539
 11/16  11:00:00,452.876147517,73.350650294,0.00114323596265,0.0,220.879908,151.653867033,1532.29475894,1439.19649925,48.3426,44.7556596885
 11/16  12:00:00,453.89700656,73.350650294,0.0,0.0,220.879908,151.653867033,1455.56087317,1362.29105372,48.3426,44.9272194555
 11/16  13:00:00,452.858094272,73.350650294,0.0,0.0,220.879908,151.653867033,1450.57542756,1348.1517436,48.3426,54.0810839652
 11/16  14:00:00,446.880037845,73.350650294,0.0,0.0,220.879908,145.652643033,1447.42936756,1369.09047138,24.1713,54.1675961851
 11/16  15:00:00,446.858019842,73.350650294,0.0,0.0,220.879908,145.652643033,1434.29540785,1365.40909885,24.1713,44.7150090024
 11/16  16:00:00,438.988444879,73.350650294,0.0,0.0,220.879908,137.835547516,1398.73787552,1349.10906549,4.83426,44.7945500282
 11/16  17:00:00,436.964622373,73.350650294,0.0,0.0,220.879908,133.019064,1368.62179231,1328.23807932,4.83426,35.5494529829
 11/16  18:00:00,372.179670876,73.350650294,0.0,0.0,220.879908,53.238744,1514.14057974,1473.75460001,4.83426,35.5517197251
 11/16  19:00:00,372.185929989,73.350650294,0.0,0.0,220.879908,53.238744,1497.42910254,1456.91223448,4.83426,35.6826080549
 11/16  20:00:00,372.59126339,73.350650294,0.0,0.0,220.879908,53.238744,1479.03765384,1456.84298836,4.83426,17.3604054847
 11/16  21:00:00,372.569107708,73.350650294,0.0,0.0,220.879908,53.238744,1503.47127044,1489.95733755,4.83426,8.67967288524
 11/16  22:00:00,119.123208548,1.52031434866,0.0,0.0,43.513341876,52.539744,14.7022832477,1.18726008459,4.83426,8.68076316314
 11/16  23:00:00,118.876769244,1.4479184273,0.0,0.0,43.513341876,52.539744,14.9523847149,1.47364978171,4.83426,8.64447493322
 11/16  24:00:00,120.357713435,1.80989803412,0.0,0.0,43.513341876,52.539744,7.70197907503,2.84771907503,4.83426,0.02
 11/17  01:00:00,122.256216551,4.75249554683,0.0,0.0,43.513341876,52.539744,9.20631301212,4.35205301212,4.83426,0.02
 11/17  02:00:00,122.050219943,4.54366754639,0.0,0.0,43.513341876,52.539744,20.5183879427,7.06649325982,4.83426,8.61763468286
 11/17  03:00:00,122.363374461,4.86513031763,0.0,0.0,43.513341876,52.539744,12.6239289959,7.76966899587,4.83426,0.02
 11/17  04:00:00,122.051323716,4.54366754639,0.0,0.0,43.513341876,52.539744,17.5308984169,12.6766384169,4.83426,0.02
 11/17  05:00:00,128.633593433,9.00195479804,0.0,0.0,43.513341876,52.539744,22.203479489,17.349219489,4.83426,0.02
 11/17  06:00:00,128.644307674,9.34238394366,0.0,0.0,43.513341876,52.539744,38.7162448795,25.2626120083,4.83426,8.61937287121
 11/17  07:00:00,197.432367107,73.350650294,0.0,0.0,43.513341876,53.238744,2546.40754079,2541.55328079,4.83426,0.02
 11/17  08:00:00,354.941640877,73.350650294,0.0,0.0,220.879908,53.238744,2135.65488737,2104.47360366,4.83426,26.3470237016
 11/17  09:00:00,446.934117558,73.350650294,0.0,0.0,220.879908,145.652643033,1885.57089702,1822.77843505,36.25695,26.5355119699
 11/17  10:00:00,446.937404444,73.350650294,0.0,0.0,220.879908,145.652643033,1819.87721136,1738.91525646,36.25695,44.7050048947
 11/17  11:00:00,452.916025607,73.350650294,0.0,0.0,220.879908,151.653867033,1769.77527467,1676.6667923,48.3426,44.7658823676
 11/17  12:00:00,453.912175256,73.350650294,0.0,0.0,220.879908,151.653867033,1641.85358479,1548.57491486,48.3426,44.9360699365
 11/17  13:00:00,452.837246708,73.350650294,0.0,0.0,220.879908,151.653867033,1539.01168656,1436.58360944,48.3426,54.0854771165
 11/17  14:00:00,446.846749819,73.350650294,0.0,0.0,220.879908,145.652643033,1476.37307222,1398.02849856,24.1713,54.1732736622
 11/17  15:00:00,446.817027656,73.350650294,0.0,0.0,220.879908,145.652643033,1430.82880331,1361.93888351,24.1713,44.7186198014
 11/17  16:00:00,438.945779252,73.350650294,0.0,0.0,220.879908,137.835547516,1372.18972578,1322.55636452,4.83426,44.7991012555
 11/17  17:00:00,436.921474636,73.350650294,0.0,0.0,220.879908,133.019064,1326.04751995,1285.66066279,4.83426,35.5525971633
 11/17  18:00:00,372.144898826,73.350650294,0.0,0.0,220.879908,53.238744,1507.31120492,1466.92145355,4.83426,35.5554913714
 11/17  19:00:00,372.173343838,73.350650294,0.0,0.0,220.879908,53.238744,1573.58138948,1533.05816565,4.83426,35.6889638208
 11/17  20:00:00,372.164057732,73.350650294,0.0,0.0,220.879908,53.238744,1600.66157447,1578.46634098,4.83426,17.3609734917
 11/17  21:00:00,372.178871581,73.350650294,0.0,0.0,220.879908,53.238744,1634.26050337,1620.74631832,4.83426,8.67992505264
 11/17  22:00:00,118.877245782,1.59271027003,0.0,0.0,43.513341876,52.539744,15.1204385105,1.60513744687,4.83426,8.68104106359
 11/17  23:00:00,118.871006417,1.4479184273,0.0,0.0,43.513341876,52.539744,16.0005738158,2.52165887647,4.83426,8.64465493932
 11/17  24:00:00,122.41964383,3.86022516832,0.0,0.0,43.513341876,52.539744,10.7371264484,5.8828664484,4.83426,0.02
 11/18  01:00:00,121.682941633,4.18168793956,0.0,0.0,43.513341876,52.539744,10.8831293444,6.02886934443,4.83426,0.02
 11/18  02:00:00,122.74206316,5.22710992445,0.0,0.0,43.513341876,52.539744,16.7787785233,11.9245185233,4.83426,0.02
 11/18  03:00:00,126.900266103,9.39408678488,0.0,0.0,43.513341876,52.539744,30.1875368357,16.7410554361,4.83426,8.61222139953
 11/18  04:00:00,129.714308425,12.1769750515,0.0,0.0,43.513341876,52.539744,33.5010846087,28.6468246087,4.83426,0.02
 11/18  05:00:00,129.243481273,11.2905516153,0.0,0.0,43.513341876,52.539744,39.242615161,34.388355161,4.83426,0.02
 11/18  06:00:00,136.410311283,18.4433668267,0.0,0.0,43.513341876,52.539744,60.2399888262,55.3857288262,4.83426,0.02
 11/18  07:00:00,135.208966214,17.225997432,0.0,0.0,43.513341876,52.539744,67.4333415022,62.5790815022,4.83426,0.02
 11/18  08:00:00,122.842147644,19.9218329221,0.0,0.0,43.513341876,52.539744,68.498898476,63.644638476,4.83426,0.02
 11/18  09:00:00,104.075694797,4.18168793956,0.0,0.0,43.513341876,52.539744,53.2326977689,39.7862072205,4.83426,8.61223054834
 11/18  10:00:00,111.088466213,11.1582394541,0.0,0.0,43.513341876,52.539744,47.5206592287,42.6663992287,4.83426,0.02
 11/18  11:00:00,104.062223417,4.18168793956,0.0,0.0,43.513341876,52.539744,48.1280891681,25.8638227227,4.83426,17.4300064453
 11/18  12:00:00,106.036776656,5.22710992445,0.0,0.0,43.513341876,52.539744,35.9196236551,23.7393502135,4.83426,7.34601344161
 11/18  13:00:00,103.969166948,4.18168793956,0.0,0.0,43.513341876,52.539744,18.9625223064,12.7998009558,4.83426,1.32846135061
 11/18  14:00:00,105.080778071,5.22710992445,0.0,0.0,43.513341876,52.539744,25.6674550905,12.1848394051,4.83426,8.64835568541
 11/18  15:00:00,101.304137399,1.4479184273,0.0,0.0,43.513341876,52.539744,16.2130776957,2.7300960484,4.83426,8.64872164729
 11/18  16:00:00,101.27495203,1.4479184273,0.0,0.0,43.513341876,52.539744,7.14128717832,2.28702717832,4.83426,0.02
 11/18  17:00:00,105.10596137,2.49334041219,0.0,0.0,43.513341876,52.539744,17.4778863098,4.0314447581,4.83426,8.61218155166
 11/18  18:00:00,121.73383608,4.18168793956,0.0,0.0,43.513341876,52.539744,12.2971135169,7.4428535169,4.83426,0.02
 11/18  19:00:00,122.095586546,4.54366754639,0.0,0.0,43.513341876,52.539744,14.7439218193,9.88966181925,4.83426,0.02
 11/18  20:00:00,122.849240129,4.86513031763,0.0,0.0,43.513341876,52.539744,19.3228026112,14.4685426112,4.83426,0.02
 11/18  21:00:00,122.499161495,4.54366754639,0.0,0.0,43.513341876,52.539744,21.4208466195,16.5665866195,4.83426,0.02
 11/18  22:00:00,122.645598012,4.86513031763,0.0,0.0,43.513341876,52.539744,64.2604864364,32.9919666718,4.83426,26.4342597646
 11/18  23:00:00,123.645508827,6.19839733855,0.0,0.0,43.513341876,52.539744,52.5290908619,39.0826176002,4.83426,8.61221326175
 11/18  24:00:00,128.080693073,9.61978079071,0.0,0.0,43.513341876,52.539744,60.3951507162,55.5408907162,4.83426,0.02
 11/19  01:00:00,131.911458425,14.4504648643,0.0,0.0,43.513341876,52.539744,59.6841330968,54.8298730968,4.83426,0.02
 11/19  02:00:00,136.053848939,18.5670154399,0.0,0.0,43.513341876,52.539744,79.1661793167,74.3119193167,4.83426,0.02
 11/19  03:00:00,129.78228029,12.310106852,0.0,0.0,43.513341876,52.539744,73.7693439625,68.9150839625,4.83426,0.02
 11/19  04:00:00,133.930013948,16.4266574277,0.0,0.0,43.513341876,52.539744,106.974187362,93.5294420489,4.83426,8.61048531349
 11/19  05:00:00,149.131767319,31.2198956565,0.0,0.0,43.513341876,52.539744,88.8871561062,84.0328961062,4.83426,0.02
 11/19  06:00:00,137.810428042,19.8907992737,0.0,0.0,43.513341876,52.539744,115.370892033,110.516632033,4.83426,0.02
 11/19  07:00:00,149.714148905,31.7913465961,0.0,0.0,43.513341876,52.539744,98.0413751968,93.1871151968,4.83426,0.02
 11/19  08:00:00,114.421444052,11.5613906171,0.0,0.0,43.513341876,52.539744,101.365408264,96.5111482641,4.83426,0.02
 11/19  09:00:00,112.635765534,12.7957350721,0.0,0.0,43.513341876,52.539744,82.2461299455,68.7935003434,4.83426,8.61836960211
 11/19  10:00:00,104.732410025,4.86513031763,0.0,0.0,43.513341876,52.539744,67.9910749088,63.1368149088,4.83426,0.02
 11/19  11:00:00,104.370209933,4.54366754639,0.0,0.0,43.513341876,52.539744,64.1321187636,41.8686192605,4.83426,17.4292395031
 11/19  12:00:00,105.623952348,4.86513031763,0.0,0.0,43.513341876,52.539744,43.0646373153,38.2103773153,4.83426,0.02
 11/19  13:00:00,104.29009544,4.54366754639,0.0,0.0,43.513341876,52.539744,41.0990654542,27.6091625198,4.83426,8.65564293441
 11/19  14:00:00,104.685554025,4.86513031763,0.0,0.0,43.513341876,52.539744,36.3307624961,22.8403375172,4.83426,8.65616497892
 11/19  15:00:00,104.387270097,4.54366754639,0.0,0.0,43.513341876,52.539744,30.700593816,17.2174202813,4.83426,8.6489135347
 11/19  16:00:00,104.003475872,4.18168793956,0.0,0.0,43.513341876,52.539744,19.8086877335,14.9544277335,4.83426,0.02
 11/19  17:00:00,110.148940422,4.54366754639,0.0,0.0,43.513341876,52.539744,30.7598008033,17.3132758774,4.83426,8.6122649259
 11/19  18:00:00,122.433309861,4.86513031763,0.0,0.0,43.513341876,52.539744,27.3279627376,22.4737027376,4.83426,0.02
 11/19  19:00:00,122.114398395,4.54366754639,0.0,0.0,43.513341876,52.539744,29.213620826,24.359360826,4.83426,0.02
 11/19  20:00:00,122.876112122,4.86513031763,0.0,0.0,43.513341876,52.539744,36.5565034448,31.7022434448,4.83426,0.02
 11/19  21:00:00,122.533491289,4.54366754639,0.0,0.0,43.513341876,52.539744,37.0624468311,32.2081868311,4.83426,0.02
 11/19  22:00:00,122.684517109,4.86513031763,0.0,0.0,43.513341876,52.539744,78.4645661558,47.1944561495,4.83426,26.4358500064
 11/19  23:00:00,122.023936857,4.54366754639,0.0,0.0,43.513341876,52.539744,58.1999587267,44.7534157218,4.83426,8.61228300487
 11/19  24:00:00,123.311264656,4.86513031763,0.0,0.0,43.513341876,52.539744,60.0989971305,55.2447371305,4.83426,0.02
 11/20  01:00:00,122.009846346,4.54366754639,0.0,0.0,43.513341876,52.539744,55.9626377163,51.1083777163,4.83426,0.02
 11/20  02:00:00,122.333840705,4.86513031763,0.0,0.0,43.513341876,52.539744,67.7406786684,62.8864186684,4.83426,0.02
 11/20  03:00:00,126.958095475,9.50785692288,0.0,0.0,43.513341876,52.539744,72.9298971942,59.4761267307,4.83426,8.61951046345
 11/20  04:00:00,125.214474748,7.76090745391,0.0,0.0,43.513341876,52.539744,78.2444233063,73.3901633063,4.83426,0.02
 11/20  05:00:00,125.057748646,7.19123521385,0.0,0.0,43.513341876,52.539744,72.1045870673,67.2503270673,4.83426,0.02
 11/20  06:00:00,131.803706009,13.9445627394,0.0,0.0,43.513341876,52.539744,99.7322186661,86.2800756941,4.83426,8.61788297208
 11/20  07:00:00,197.058104657,73.350650294,0.0,0.0,43.513341876,53.238744,2627.56160081,2622.70734081,4.83426,0.02
 11/20  08:00:00,357.932958778,73.350650294,0.0,0.0,220.879908,53.238744,1728.13471986,1696.95025368,4.83426,26.350206181
 11/20  09:00:00,445.744199092,73.350650294,0.00247084862445,0.0,220.879908,145.652643033,1326.18405227,1263.38426575,36.25695,26.5428365171
 11/20  10:00:00,445.051695768,73.350650294,0.00252201797434,0.0,220.879908,145.652643033,1078.75092328,997.773473998,36.25695,44.7204992857
 11/20  11:00:00,450.643257914,73.350650294,0.00161587568558,0.0,220.879908,151.653867033,869.493474626,776.366806831,48.3426,44.7840677952
 11/20  12:00:00,451.460359698,73.350650294,0.0,0.0,220.879908,151.653867033,701.283243555,607.982733252,48.3426,44.9579103027
 11/20  13:00:00,450.452100137,73.350650294,0.0,0.0,220.879908,151.653867033,621.537269321,519.079129267,48.3426,54.1155400534
 11/20  14:00:00,444.44916384,73.350650294,0.0,0.0,220.879908,145.652643033,551.702087138,473.324277663,24.1713,54.2065094747
 11/20  15:00:00,444.424244834,73.350650294,0.0,0.0,220.879908,145.652643033,514.113755591,445.200057363,24.1713,44.7423982282
 11/20  16:00:00,436.57494303,73.350650294,0.0,0.0,220.879908,137.835547516,490.549189706,440.891487944,4.83426,44.823441762
 11/20  17:00:00,437.624822244,73.350650294,0.0,0.0,220.879908,133.019064,559.078318874,518.675014674,4.83426,35.5690442
 11/20  18:00:00,370.003611217,73.350650294,0.0,0.0,220.879908,53.238744,808.936187303,768.531416659,4.83426,35.5705106444
 11/20  19:00:00,369.993107913,73.350650294,0.0,0.0,220.879908,53.238744,789.869028027,740.408676561,4.83426,44.6260914666
 11/20  20:00:00,370.442564687,73.350650294,0.0,0.0,220.879908,53.238744,785.713391502,772.187726979,4.83426,8.69140452271
 11/20  21:00:00,370.498684798,73.350650294,0.0,0.0,220.879908,53.238744,832.780493247,819.265611162,4.83426,8.68062208475
 11/20  22:00:00,117.700094281,0.0,0.0,0.0,43.513341876,52.539744,13.5160419544,0.0,4.83426,8.68178195437
 11/20  23:00:00,117.484634549,0.0,0.0,0.0,43.513341876,52.539744,13.4792301355,0.0,4.83426,8.64497013547
 11/20  24:00:00,118.555182527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.563098876,0.0,0.0,0.0,43.513341876,52.539744,13.453558939,0.0,4.83426,8.61929893895
 11/21  02:00:00,117.575618659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.576763424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.576499835,0.0,0.0,0.0,43.513341876,52.539744,13.4536570687,0.0,4.83426,8.61939706866
 11/21  05:00:00,120.067045,0.361979606825,0.0,0.0,43.513341876,52.539744,5.05681164607,0.202551646074,4.83426,0.02
 11/21  06:00:00,120.096261751,0.72395921365,0.0,0.0,43.513341876,52.539744,5.08432882653,0.23006882653,4.83426,0.02
 11/21  07:00:00,193.769266642,73.350650294,0.0,0.0,43.513341876,53.238744,1298.61237796,1293.75811796,4.83426,0.02
 11/21  08:00:00,355.266690316,73.350650294,0.0,0.0,220.879908,53.238744,1068.97838084,1037.78899834,4.83426,26.3551225024
 11/21  09:00:00,444.514297029,73.350650294,0.00172710085913,0.0,220.879908,145.652643033,842.031346794,770.387853412,36.25695,35.3865433827
 11/21  10:00:00,444.503271827,73.350650294,0.00236208658761,0.0,220.879908,145.652643033,750.787350427,669.805251374,36.25695,44.7251490538
 11/21  11:00:00,450.475110778,73.350650294,0.0016632160391,0.0,220.879908,151.653867033,679.286297419,586.156927238,48.3426,44.7867701812
 11/21  12:00:00,451.413740804,73.350650294,0.0,0.0,220.879908,151.653867033,616.802351265,523.489088038,48.3426,44.9706632263
 11/21  13:00:00,450.482896572,73.350650294,0.0,0.0,220.879908,151.653867033,630.311066234,527.856991781,48.3426,54.1114744538
 11/21  14:00:00,444.564418763,73.350650294,0.0,0.0,220.879908,145.652643033,689.719998471,611.345968889,24.1713,54.2027295826
 11/21  15:00:00,444.586167756,73.350650294,0.0,0.0,220.879908,145.652643033,713.590114053,653.616559645,24.1713,35.8022544072
 11/21  16:00:00,436.728611688,73.350650294,0.0,0.0,220.879908,137.835547516,664.799379162,610.058256835,4.83426,49.9068623272
 11/21  17:00:00,437.6567294,73.350650294,0.0,0.0,220.879908,133.019064,548.2732497,504.019255307,4.83426,39.4197343923
 11/21  18:00:00,369.82956786,73.350650294,0.0,0.0,220.879908,53.238744,630.749981632,590.340585598,4.83426,35.5751360332
 11/21  19:00:00,369.848466838,73.350650294,0.0,0.0,220.879908,53.238744,647.576577232,607.03239373,4.83426,35.7099235019
 11/21  20:00:00,369.928664613,73.350650294,0.0,0.0,220.879908,53.238744,725.387659555,703.188939319,4.83426,17.3644602358
 11/21  21:00:00,370.199521444,73.350650294,0.0,0.0,220.879908,53.238744,866.775091469,853.259968547,4.83426,8.68086292189
 11/21  22:00:00,117.406735512,0.0,0.0,0.0,43.513341876,52.539744,13.516265099,0.0,4.83426,8.682005099
 11/21  23:00:00,117.50346949,0.0,0.0,0.0,43.513341876,52.539744,13.4788091055,0.0,4.83426,8.64454910554
 11/21  24:00:00,118.572241223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.56275732,0.0,0.0,0.0,43.513341876,52.539744,13.4536656345,0.0,4.83426,8.61940563454
 11/22  02:00:00,117.565969574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.55873859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.552645719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.970874723,0.0,0.0,0.0,43.513341876,52.539744,13.4537830084,0.0,4.83426,8.61952300843
 11/22  06:00:00,117.925602783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,194.247369167,73.350650294,0.0,0.0,43.513341876,53.238744,1652.73498351,1647.88072351,4.83426,0.02
 11/22  08:00:00,356.51617884,73.350650294,0.0,0.0,220.879908,53.238744,1416.31271817,1385.12319799,4.83426,26.355260175
 11/22  09:00:00,445.874436478,73.350650294,0.00165573056034,0.0,220.879908,145.652643033,1232.66217038,1161.0137738,36.25695,35.391446585
 11/22  10:00:00,445.631127398,73.350650294,0.00225799047047,0.0,220.879908,145.652643033,1125.21298983,1053.16392901,36.25695,35.792110823
 11/22  11:00:00,451.3626913,73.350650294,0.00163060131055,0.0,220.879908,151.653867033,1081.5409793,988.404040434,48.3426,44.7943388682
 11/22  12:00:00,452.337775198,73.350650294,0.0,0.0,220.879908,151.653867033,1054.98611929,952.676868527,48.3426,53.9666507655
 11/22  13:00:00,451.503367546,73.350650294,0.0,0.0,220.879908,151.653867033,1089.60461636,987.145501786,48.3426,54.1165145781
 11/22  14:00:00,445.232084785,73.350650294,0.0,0.0,220.879908,145.652643033,985.667735601,911.886703461,24.1713,49.60973214
 11/22  15:00:00,444.93027396,73.350650294,0.0,0.0,220.879908,145.652643033,884.395953079,819.862026667,24.1713,40.3626264122
 11/22  16:00:00,437.167932952,73.350650294,0.0,0.0,220.879908,137.835547516,882.558275347,832.890302034,4.83426,44.8337133134
 11/22  17:00:00,438.427109317,73.350650294,0.0,0.0,220.879908,133.019064,881.148247333,831.848528104,4.83426,44.4654592291
 11/22  18:00:00,370.697320596,73.350650294,0.0,0.0,220.879908,53.238744,958.411277341,917.99780517,4.83426,35.5792121711
 11/22  19:00:00,370.648358254,73.350650294,0.0,0.0,220.879908,53.238744,951.246290452,910.697145655,4.83426,35.7148847967
 11/22  20:00:00,371.103552687,73.350650294,0.0,0.0,220.879908,53.238744,954.981861239,932.782385053,4.83426,17.3652161853
 11/22  21:00:00,371.112735059,73.350650294,0.0,0.0,220.879908,53.238744,962.476833639,948.96133851,4.83426,8.6812351292
 11/22  22:00:00,117.717454087,0.0,0.0,0.0,43.513341876,52.539744,13.5160395757,0.0,4.83426,8.68177957567
 11/22  23:00:00,117.503540134,0.0,0.0,0.0,43.513341876,52.539744,13.4791088051,0.0,4.83426,8.64484880512
 11/22  24:00:00,118.571481293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.558343569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.556342798,0.0,0.0,0.0,43.513341876,52.539744,13.4466279433,0.0,4.83426,8.61236794328
 11/23  03:00:00,117.549169935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.53818673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,117.956010387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.915668242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,119.017472263,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7490768755,0.302942918287,4.83426,8.61187395725
 11/23  08:00:00,103.944150886,1.08593882047,0.0,0.0,43.513341876,52.539744,5.08966018943,0.235400189434,4.83426,0.02
 11/23  09:00:00,99.8704402149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.989302261,1.08593882047,0.0,0.0,43.513341876,52.539744,5.11592548141,0.261665481414,4.83426,0.02
 11/23  11:00:00,99.8849999923,0.0,0.0,0.0,43.513341876,52.539744,13.4537751917,0.0,4.83426,8.6195151917
 11/23  12:00:00,101.892252007,1.08593882047,0.0,0.0,43.513341876,52.539744,5.11370818679,0.259448186792,4.83426,0.02
 11/23  13:00:00,100.17403391,0.361979606825,0.0,0.0,43.513341876,52.539744,4.97599181891,0.121731818909,4.83426,0.02
 11/23  14:00:00,100.60592724,0.72395921365,0.0,0.0,43.513341876,52.539744,4.99080015471,0.136540154705,4.83426,0.02
 11/23  15:00:00,100.991477199,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7160092832,0.269434710019,4.83426,8.61231457321
 11/23  16:00:00,100.960799657,1.08593882047,0.0,0.0,43.513341876,52.539744,5.13982182479,0.285561824788,4.83426,0.02
 11/23  17:00:00,109.005486892,3.3624187584,0.0,0.0,43.513341876,52.539744,6.08437376648,1.23011376648,4.83426,0.02
 11/23  18:00:00,121.17349824,3.59443879115,0.0,0.0,43.513341876,52.539744,6.32329100102,1.46903100102,4.83426,0.02
 11/23  19:00:00,121.636962705,4.06102807062,0.0,0.0,43.513341876,52.539744,6.83442891322,1.98016891322,4.83426,0.02
 11/23  20:00:00,123.231425247,5.22710992445,0.0,0.0,43.513341876,52.539744,16.5015208716,3.05644396981,4.83426,8.61081690182
 11/23  21:00:00,122.15573609,4.18168793956,0.0,0.0,43.513341876,52.539744,8.56050473132,3.70624473132,4.83426,0.02
 11/23  22:00:00,122.994526707,5.22710992445,0.0,0.0,43.513341876,52.539744,14.8428211855,9.98856118545,4.83426,0.02
 11/23  23:00:00,125.775060899,8.31851241997,0.0,0.0,43.513341876,52.539744,18.1068178892,13.2525578892,4.83426,0.02
 11/23  24:00:00,128.654098637,10.1912993009,0.0,0.0,43.513341876,52.539744,26.3202216219,21.4659616219,4.83426,0.02
 11/24  01:00:00,126.201901163,8.73219486801,0.0,0.0,43.513341876,52.539744,36.9831828621,23.5291628567,4.83426,8.61976000545
 11/24  02:00:00,127.674841214,10.1912993009,0.0,0.0,43.513341876,52.539744,38.1178987907,33.2636387907,4.83426,0.02
 11/24  03:00:00,126.955286893,9.47682327448,0.0,0.0,43.513341876,52.539744,40.5388589418,35.6845989418,4.83426,0.02
 11/24  04:00:00,135.934422479,18.4390505396,0.0,0.0,43.513341876,52.539744,64.4053025692,50.9514627445,4.83426,8.61957982475
 11/24  05:00:00,129.092927536,9.47682327448,0.0,0.0,43.513341876,52.539744,57.2929658566,52.4387058566,4.83426,0.02
 11/24  06:00:00,138.397060643,19.1009424565,0.0,0.0,43.513341876,52.539744,73.3982979468,68.5440379468,4.83426,0.02
 11/24  07:00:00,197.867621102,73.350650294,0.0,0.0,43.513341876,53.238744,2728.36871887,2723.51445887,4.83426,0.02
 11/24  08:00:00,358.352159565,73.350650294,0.0,0.0,220.879908,53.238744,2134.33206104,2103.13691245,4.83426,26.3608885931
 11/24  09:00:00,446.993462694,73.350650294,0.0,0.0,220.879908,145.652643033,1848.31829345,1776.66438737,36.25695,35.3969560861
 11/24  10:00:00,446.929948448,73.350650294,0.0,0.0,220.879908,145.652643033,1726.55607863,1645.55375152,36.25695,44.7453771059
 11/24  11:00:00,452.897987039,73.350650294,0.0,0.0,220.879908,151.653867033,1652.81702971,1559.66510916,48.3426,44.8093205558
 11/24  12:00:00,453.908786893,73.350650294,0.0,0.0,220.879908,151.653867033,1559.55012968,1466.21634092,48.3426,44.9911887644
 11/24  13:00:00,452.870771364,73.350650294,0.0,0.0,220.879908,151.653867033,1552.27129778,1449.78245631,48.3426,54.1462414714
 11/24  14:00:00,446.887534325,73.350650294,0.0,0.0,220.879908,145.652643033,1518.09313806,1439.68055906,24.1713,54.2412790022
 11/24  15:00:00,446.858914122,73.350650294,0.0,0.0,220.879908,145.652643033,1451.54241786,1382.60204971,24.1713,44.7690681453
 11/24  16:00:00,438.984978867,73.350650294,0.0,0.0,220.879908,137.835547516,1361.58452395,1311.89666613,4.83426,44.8535978179
 11/24  17:00:00,439.953140041,73.350650294,0.0,0.0,220.879908,133.019064,1286.23353721,1245.810231,4.83426,35.5890462125
 11/24  18:00:00,372.181471981,73.350650294,0.0,0.0,220.879908,53.238744,1442.0153757,1401.59545704,4.83426,35.5856586579
 11/24  19:00:00,372.198008893,73.350650294,0.0,0.0,220.879908,53.238744,1499.50839246,1450.02064713,4.83426,44.653485323
 11/24  20:00:00,372.178030634,73.350650294,0.0,0.0,220.879908,53.238744,1496.4546199,1482.92733797,4.83426,8.69302193171
 11/24  21:00:00,372.18297923,73.350650294,0.0,0.0,220.879908,53.238744,1530.87005668,1517.3534246,4.83426,8.68237207181
 11/24  22:00:00,118.80153952,1.52031434866,0.0,0.0,43.513341876,52.539744,23.4857289312,1.30655815712,4.83426,17.3449107741
 11/24  23:00:00,118.864116596,1.4479184273,0.0,0.0,43.513341876,52.539744,6.51281658094,1.65855658094,4.83426,0.02
 11/24  24:00:00,122.175929282,3.63304718841,0.0,0.0,43.513341876,52.539744,17.6974425884,4.22866141846,4.83426,8.63452116998
 11/25  01:00:00,121.67131058,4.18168793956,0.0,0.0,43.513341876,52.539744,9.97271800237,5.11845800237,4.83426,0.02
 11/25  02:00:00,122.727574692,5.22710992445,0.0,0.0,43.513341876,52.539744,14.8034280844,9.94916808438,4.83426,0.02
 11/25  03:00:00,121.673216666,4.18168793956,0.0,0.0,43.513341876,52.539744,16.0165198369,11.1622598369,4.83426,0.02
 11/25  04:00:00,127.705272941,10.1912993009,0.0,0.0,43.513341876,52.539744,27.7067663787,22.8525063787,4.83426,0.02
 11/25  05:00:00,125.752706015,7.82209348232,0.0,0.0,43.513341876,52.539744,37.747165171,24.3004583532,4.83426,8.61244681787
 11/25  06:00:00,130.77113742,12.8388669684,0.0,0.0,43.513341876,52.539744,47.1496024102,42.2953424102,4.83426,0.02
 11/25  07:00:00,135.340086167,17.3893122677,0.0,0.0,43.513341876,52.539744,49.9940518047,45.1397918047,4.83426,0.02
 11/25  08:00:00,112.745424424,9.86035334251,0.0,0.0,43.513341876,52.539744,54.0432724853,49.1890124853,4.83426,0.02
 11/25  09:00:00,109.014940916,9.14587731605,0.0,0.0,43.513341876,52.539744,45.4104054481,40.5561454481,4.83426,0.02
 11/25  10:00:00,110.101363914,10.1912993009,0.0,0.0,43.513341876,52.539744,64.97520517,51.5212554746,4.83426,8.61968969543
 11/25  11:00:00,104.052262726,4.18168793956,0.0,0.0,43.513341876,52.539744,60.2561288938,37.9859730744,4.83426,17.4358958195
 11/25  12:00:00,106.030666804,5.22710992445,0.0,0.0,43.513341876,52.539744,40.846407829,35.992147829,4.83426,0.02
 11/25  13:00:00,103.96989215,4.18168793956,0.0,0.0,43.513341876,52.539744,32.4745035312,18.9829365331,4.83426,8.65730699807
 11/25  14:00:00,104.949090431,5.07272432334,0.0,0.0,43.513341876,52.539744,29.9293840446,16.4453810999,4.83426,8.64974294474
 11/25  15:00:00,103.017675446,3.11604583436,0.0,0.0,43.513341876,52.539744,22.0547517888,8.57063003491,4.83426,8.6498617539
 11/25  16:00:00,103.399813716,3.51850397929,0.0,0.0,43.513341876,52.539744,13.1317570708,8.2774970708,4.83426,0.02
 11/25  17:00:00,109.729983234,4.06905316877,0.0,0.0,43.513341876,52.539744,14.7246919382,9.87043193822,4.83426,0.02
 11/25  18:00:00,122.848007715,5.22710992445,0.0,0.0,43.513341876,52.539744,29.1094717511,15.662740579,4.83426,8.61247117209
 11/25  19:00:00,121.79559789,4.18168793956,0.0,0.0,43.513341876,52.539744,19.7224536771,14.8681936771,4.83426,0.02
 11/25  20:00:00,123.279032363,5.22710992445,0.0,0.0,43.513341876,52.539744,26.7687989435,21.9145389435,4.83426,0.02
 11/25  21:00:00,122.204801648,4.18168793956,0.0,0.0,43.513341876,52.539744,25.1386089275,20.2843489275,4.83426,0.02
 11/25  22:00:00,123.073840329,5.22710992445,0.0,0.0,43.513341876,52.539744,65.6719160791,34.3872588663,4.83426,26.4503972129
 11/25  23:00:00,121.691057516,4.18168793956,0.0,0.0,43.513341876,52.539744,43.9910708829,30.5460885209,4.83426,8.61072236201
 11/25  24:00:00,123.702452823,5.22710992445,0.0,0.0,43.513341876,52.539744,44.0550451244,39.2007851244,4.83426,0.02
 11/26  01:00:00,121.704732799,4.18168793956,0.0,0.0,43.513341876,52.539744,37.9104912741,33.0562312741,4.83426,0.02
 11/26  02:00:00,122.76650125,5.22710992445,0.0,0.0,43.513341876,52.539744,46.1284261531,41.2741661531,4.83426,0.02
 11/26  03:00:00,121.715929225,4.18168793956,0.0,0.0,43.513341876,52.539744,38.8906647056,34.0364047056,4.83426,0.02
 11/26  04:00:00,122.776254145,5.22710992445,0.0,0.0,43.513341876,52.539744,55.249174785,41.8024557154,4.83426,8.61245906962
 11/26  05:00:00,122.155239033,4.18168793956,0.0,0.0,43.513341876,52.539744,38.5680639766,33.7138039766,4.83426,0.02
 11/26  06:00:00,123.186947186,5.22710992445,0.0,0.0,43.513341876,52.539744,45.5197332849,40.6654732849,4.83426,0.02
 11/26  07:00:00,122.151513161,4.18168793956,0.0,0.0,43.513341876,52.539744,38.7124907083,33.8582307083,4.83426,0.02
 11/26  08:00:00,111.100427505,5.22710992445,0.0,0.0,43.513341876,52.539744,41.328616941,36.474356941,4.83426,0.02
