Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  09:00:00,104.059163326,4.18168793956,0.0,0.0,43.513341876,52.539744,42.5349641188,29.0807949965,4.83426,8.61990912225
 11/26  10:00:00,104.779521874,4.86513031763,0.0,0.0,43.513341876,52.539744,36.18830749,31.33404749,4.83426,0.02
 11/26  11:00:00,103.413016242,3.4982455615,0.0,0.0,43.513341876,52.539744,41.6119001919,19.341567101,4.83426,17.436073091
 11/26  12:00:00,104.312650874,3.4982455615,0.0,0.0,43.513341876,52.539744,20.718775805,15.864515805,4.83426,0.02
 11/26  13:00:00,102.137203262,2.23137091167,0.0,0.0,43.513341876,52.539744,20.9585451802,7.4666265723,4.83426,8.65765860791
 11/26  14:00:00,99.9640160878,0.0,0.0,0.0,43.513341876,52.539744,13.4916253392,0.0,4.83426,8.65736533916
 11/26  15:00:00,101.057973297,1.08593882047,0.0,0.0,43.513341876,52.539744,15.8852176899,2.40235324258,4.83426,8.64860444736
 11/26  16:00:00,103.074195322,3.13626595467,0.0,0.0,43.513341876,52.539744,21.54623174,8.06201686306,4.83426,8.64995487697
 11/26  17:00:00,108.471564656,2.77428634785,0.0,0.0,43.513341876,52.539744,13.3347238347,8.48046383473,4.83426,0.02
 11/26  18:00:00,121.982102113,4.34241932518,0.0,0.0,43.513341876,52.539744,20.5162634405,15.6620034405,4.83426,0.02
 11/26  19:00:00,121.102271521,3.4779871437,0.0,0.0,43.513341876,52.539744,19.3850393664,14.5307793664,4.83426,0.02
 11/26  20:00:00,122.441058304,4.39051594001,0.0,0.0,43.513341876,52.539744,26.5112396889,21.6569796889,4.83426,0.02
 11/26  21:00:00,122.200800355,4.18168793956,0.0,0.0,43.513341876,52.539744,35.9127532914,22.4666373472,4.83426,8.61185594418
 11/26  22:00:00,123.056982614,5.22710992445,0.0,0.0,43.513341876,52.539744,71.2264239908,39.9415461124,4.83426,26.4506178785
 11/26  23:00:00,121.662878351,4.18168793956,0.0,0.0,43.513341876,52.539744,39.9149940023,35.0607340023,4.83426,0.02
 11/26  24:00:00,123.67300318,5.22710992445,0.0,0.0,43.513341876,52.539744,52.8751910204,48.0209310204,4.83426,0.02
 11/27  01:00:00,121.636289276,4.18168793956,0.0,0.0,43.513341876,52.539744,49.6545719938,44.8003119938,4.83426,0.02
 11/27  02:00:00,122.719554538,5.22710992445,0.0,0.0,43.513341876,52.539744,70.520223632,57.066051216,4.83426,8.61991241605
 11/27  03:00:00,121.650920576,4.18168793956,0.0,0.0,43.513341876,52.539744,53.7322254589,48.8779654589,4.83426,0.02
 11/27  04:00:00,122.726510394,5.22710992445,0.0,0.0,43.513341876,52.539744,67.2661775882,62.4119175882,4.83426,0.02
 11/27  05:00:00,122.120368402,4.18168793956,0.0,0.0,43.513341876,52.539744,60.6559335028,47.2033337646,4.83426,8.61833973821
 11/27  06:00:00,123.133163548,5.22710992445,0.0,0.0,43.513341876,52.539744,68.2854780955,63.4312180955,4.83426,0.02
 11/27  07:00:00,195.337156449,73.350650294,0.002375454479,0.0,43.513341876,53.238744,2305.28511708,2300.43085708,4.83426,0.02
 11/27  08:00:00,359.187973848,73.350650294,0.0,0.0,220.879908,53.238744,1414.05939576,1382.85829272,4.83426,26.3668430387
 11/27  09:00:00,445.138206197,73.350650294,0.00230298322724,0.0,220.879908,145.652643033,1223.57932278,1151.91429955,36.25695,35.4080732322
 11/27  10:00:00,445.04092299,73.350650294,0.00223894999442,0.0,220.879908,145.652643033,1111.52318801,1039.04484486,36.25695,36.2213931489
 11/27  11:00:00,450.758050041,73.350650294,0.00148434570115,0.0,220.879908,151.653867033,970.880021518,869.15437638,48.3426,53.383045138
 11/27  12:00:00,451.499703041,73.350650294,0.0,0.0,220.879908,151.653867033,748.427892146,655.069782994,48.3426,45.0155091516
 11/27  13:00:00,450.45132261,73.350650294,0.0,0.0,220.879908,151.653867033,661.442815144,558.928140191,48.3426,54.1720749532
 11/27  14:00:00,444.607977795,73.350650294,0.0,0.0,220.879908,145.652643033,811.328004275,732.886437107,24.1713,54.2702671678
 11/27  15:00:00,444.879882321,73.350650294,0.0,0.0,220.879908,145.652643033,994.325735446,925.369663007,24.1713,44.7847724396
 11/27  16:00:00,437.200707398,73.350650294,0.0,0.0,220.879908,137.835547516,965.748318175,916.04364071,4.83426,44.8704174642
 11/27  17:00:00,438.230398809,73.350650294,0.0,0.0,220.879908,133.019064,853.544031621,813.108769334,4.83426,35.6010022874
 11/27  18:00:00,370.447948841,73.350650294,0.0,0.0,220.879908,53.238744,945.921797656,900.302093705,4.83426,40.7854439514
 11/27  19:00:00,370.423092156,73.350650294,0.0,0.0,220.879908,53.238744,946.260044227,901.961709781,4.83426,39.4640744453
 11/27  20:00:00,370.874457239,73.350650294,0.0,0.0,220.879908,53.238744,953.820913731,931.61879208,4.83426,17.3678616506
 11/27  21:00:00,370.757518902,73.350650294,0.0,0.0,220.879908,53.238744,917.14636206,903.629745924,4.83426,8.68235613646
 11/27  22:00:00,117.683103802,0.0,0.0,0.0,43.513341876,52.539744,13.5165311766,0.0,4.83426,8.68227117663
 11/27  23:00:00,117.474204132,0.0,0.0,0.0,43.513341876,52.539744,13.4800153894,0.0,4.83426,8.64575538937
 11/27  24:00:00,118.546696369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.544554242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.55287572,0.0,0.0,0.0,43.513341876,52.539744,13.4540026877,0.0,4.83426,8.61974268774
 11/28  03:00:00,117.54880881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,118.630363746,1.08593882047,0.0,0.0,43.513341876,52.539744,5.23755061037,0.383290610369,4.83426,0.02
 11/28  05:00:00,120.751374368,1.08593882047,0.0,0.0,43.513341876,52.539744,13.854415585,0.400177102296,4.83426,8.61997848271
 11/28  06:00:00,120.412436316,1.08593882047,0.0,0.0,43.513341876,52.539744,5.2943694681,0.440109468101,4.83426,0.02
 11/28  07:00:00,194.308613832,73.350650294,0.0,0.0,43.513341876,53.238744,1484.41937747,1479.56511747,4.83426,0.02
 11/28  08:00:00,358.633547435,73.350650294,0.0,0.0,220.879908,53.238744,1230.77293012,1199.56958625,4.83426,26.3690838742
 11/28  09:00:00,444.860709933,73.350650294,0.00202048278139,0.0,220.879908,145.652643033,1030.07136695,958.402232503,36.25695,35.4121844515
 11/28  10:00:00,444.853087052,73.350650294,0.00269328031038,0.0,220.879908,145.652643033,967.585241595,886.565631829,36.25695,44.7626597655
 11/28  11:00:00,450.799735529,73.350650294,0.00189819014126,0.0,220.879908,151.653867033,922.141765193,828.958620709,48.3426,44.8405444841
 11/28  12:00:00,451.669272601,73.350650294,0.0,0.0,220.879908,151.653867033,815.09213071,721.730915096,48.3426,45.0186156142
 11/28  13:00:00,450.668925729,73.350650294,0.0,0.0,220.879908,151.653867033,790.860803455,688.333757676,48.3426,54.184445779
 11/28  14:00:00,444.708196599,73.350650294,0.0,0.0,220.879908,145.652643033,792.874705083,714.419390202,24.1713,54.284014881
 11/28  15:00:00,444.658267383,73.350650294,0.0,0.0,220.879908,145.652643033,739.065612782,670.102089295,24.1713,44.792223487
 11/28  16:00:00,436.759288719,73.350650294,0.0,0.0,220.879908,137.835547516,633.733797812,584.024776226,4.83426,44.8747615853
 11/28  17:00:00,437.680222065,73.350650294,0.0,0.0,220.879908,133.019064,505.637033094,465.196911831,4.83426,35.6058612626
 11/28  18:00:00,369.859828026,73.350650294,0.0,0.0,220.879908,53.238744,591.9715115,542.63917009,4.83426,44.4980814096
 11/28  19:00:00,369.856694166,73.350650294,0.0,0.0,220.879908,53.238744,577.050573437,536.469597014,4.83426,35.7467164227
 11/28  20:00:00,369.811639911,73.350650294,0.0,0.0,220.879908,53.238744,544.938377686,522.737031767,4.83426,17.3670859192
 11/28  21:00:00,369.789016785,73.350650294,0.0,0.0,220.879908,53.238744,517.741788988,504.224935583,4.83426,8.68259340504
 11/28  22:00:00,117.571037657,0.0,0.0,0.0,43.513341876,52.539744,13.51679063,0.0,4.83426,8.68253063
 11/28  23:00:00,117.629079155,0.0,0.0,0.0,43.513341876,52.539744,13.4800273908,0.0,4.83426,8.64576739084
 11/28  24:00:00,118.622548978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.648434224,0.0,0.0,0.0,43.513341876,52.539744,13.4541251374,0.0,4.83426,8.61986513736
 11/29  02:00:00,117.629275182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.60921668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.587628681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,117.997922884,0.0,0.0,0.0,43.513341876,52.539744,13.4540389283,0.0,4.83426,8.6197789283
 11/29  06:00:00,117.949558469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,193.67015828,73.350650294,0.0,0.0,43.513341876,53.238744,1627.7503969,1622.8961369,4.83426,0.02
 11/29  08:00:00,358.82033097,73.350650294,0.0,0.0,220.879908,53.238744,1281.66552596,1250.46080985,4.83426,26.3704561156
 11/29  09:00:00,445.033960715,73.350650294,0.00201791277754,0.0,220.879908,145.652643033,1045.44391375,973.770998546,36.25695,35.4159652012
 11/29  10:00:00,444.954109843,73.3539875914,0.00266312267107,0.0,220.879908,145.652643033,943.310371571,862.274059512,36.25695,44.7793620586
 11/29  11:00:00,450.970893002,73.4810334186,0.00180302341241,0.0,220.879908,151.653867033,879.222955316,786.03627223,48.3426,44.8440830858
 11/29  12:00:00,452.017094985,73.6932476844,0.0,0.0,220.879908,151.653867033,753.696342612,660.337824911,48.3426,45.0159177007
 11/29  13:00:00,451.168936223,73.8622146208,0.0,0.0,220.879908,151.653867033,709.496440989,606.948137361,48.3426,54.2057036284
 11/29  14:00:00,445.597930591,74.2566360337,0.0,0.0,220.879908,145.652643033,695.422582245,616.948114273,24.1713,54.3031679729
 11/29  15:00:00,445.493415629,74.2036881938,0.0,0.0,220.879908,145.652643033,642.846330007,573.874320247,24.1713,44.80070976
 11/29  16:00:00,437.36552479,73.9818345521,0.0,0.0,220.879908,137.835547516,534.336770474,482.535423918,4.83426,46.9670865563
 11/29  17:00:00,437.621266036,73.3558550373,0.0,0.0,220.879908,133.019064,383.430054005,336.164268018,4.83426,42.4315259869
 11/29  18:00:00,369.770653229,73.350650294,0.0,0.0,220.879908,53.238744,427.854674082,387.410515179,4.83426,35.6098989026
 11/29  19:00:00,369.783005851,73.350650294,0.0,0.0,220.879908,53.238744,447.707892276,398.19150728,4.83426,44.6821249963
 11/29  20:00:00,370.193024232,73.350650294,0.0,0.0,220.879908,53.238744,446.557975651,433.028812618,4.83426,8.69490303257
 11/29  21:00:00,370.169938557,73.350650294,0.0,0.0,220.879908,53.238744,477.656642614,464.138375982,4.83426,8.68400663161
 11/29  22:00:00,117.892646494,0.0,0.0,0.0,43.513341876,52.539744,13.5182588743,0.0,4.83426,8.68399887435
 11/29  23:00:00,117.650364464,0.0,0.0,0.0,43.513341876,52.539744,13.4804169903,0.0,4.83426,8.64615699029
 11/29  24:00:00,118.647962404,0.0,0.0,0.0,43.513341876,52.539744,13.4691814351,0.0,4.83426,8.63492143512
 11/30  01:00:00,117.687295567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.677640908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.670447843,0.0,0.0,0.0,43.513341876,52.539744,13.4542851132,0.0,4.83426,8.62002511322
 11/30  04:00:00,117.664809852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.089940265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.056996034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.61319464,73.350650294,0.0,0.0,43.513341876,53.238744,1100.21262638,1086.75823721,4.83426,8.62012916537
 11/30  08:00:00,358.202573078,73.350650294,0.0,0.0,220.879908,53.238744,981.794404389,950.590616243,4.83426,26.3695281452
 11/30  09:00:00,444.624629172,73.350650294,0.00224833617912,0.0,220.879908,145.652643033,842.684544295,779.857607078,36.25695,26.5699872171
 11/30  10:00:00,444.647060675,73.350650294,0.00292098336675,0.0,220.879908,145.652643033,801.55381265,720.513835877,36.25695,44.7830267726
 11/30  11:00:00,450.616289066,73.350650294,0.00212292122299,0.0,220.879908,151.653867033,753.038341123,659.851174694,48.3426,44.8445664294
 11/30  12:00:00,451.506250041,73.350650294,0.0,0.0,220.879908,151.653867033,656.422655349,554.048917153,48.3426,54.0311381963
 11/30  13:00:00,450.557752173,73.350650294,0.0,0.0,220.879908,151.653867033,624.86074202,522.326925515,48.3426,54.1912165059
 11/30  14:00:00,444.603686463,73.3569736046,0.0,0.0,220.879908,145.652643033,627.542582219,549.079220095,24.1713,54.2920621246
 11/30  15:00:00,444.608689053,73.372107151,0.0,0.0,220.879908,145.652643033,614.04103306,545.063399596,24.1713,44.8063334636
 11/30  16:00:00,436.758228729,73.3962996542,0.0,0.0,220.879908,137.835547516,539.716578232,489.992256974,4.83426,44.8900612577
 11/30  17:00:00,437.631625457,73.350650294,0.0,0.0,220.879908,133.019064,414.818073721,374.369269126,4.83426,35.614544595
 11/30  18:00:00,369.797496604,73.350650294,0.0,0.0,220.879908,53.238744,502.893599175,453.549136114,4.83426,44.5102030616
 11/30  19:00:00,369.856602053,73.350650294,0.0,0.0,220.879908,53.238744,576.795850897,536.207437442,4.83426,35.7541534557
 11/30  20:00:00,370.37150509,73.350650294,0.0,0.0,220.879908,53.238744,694.969696754,672.765623675,4.83426,17.3698130791
 11/30  21:00:00,370.538128331,73.350650294,0.0,0.0,220.879908,53.238744,818.988965042,805.470584284,4.83426,8.68412075848
 11/30  22:00:00,117.777566858,0.0,0.0,0.0,43.513341876,52.539744,13.5183564064,0.0,4.83426,8.68409640644
 11/30  23:00:00,117.565596665,0.0,0.0,0.0,43.513341876,52.539744,13.4800202108,0.0,4.83426,8.64576021077
 11/30  24:00:00,118.609391088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.637871391,0.0,0.0,0.0,43.513341876,52.539744,13.4543413466,0.0,4.83426,8.6200813466
 12/01  02:00:00,117.646920107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.647472708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.64846104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.781359348,0.0,0.0,0.0,43.513341876,52.539744,13.4542918327,0.0,4.83426,8.62003183271
 12/01  06:00:00,119.468526322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,193.220780326,73.350650294,0.0,0.0,43.513341876,53.238744,857.109794185,852.255534185,4.83426,0.02
 12/01  08:00:00,358.093572539,73.350650294,0.0,0.0,220.879908,53.238744,810.563249271,779.354827379,4.83426,26.374161892
 12/01  09:00:00,444.607990732,73.350650294,0.00202717657632,0.0,220.879908,145.652643033,879.937176126,808.257850558,36.25695,35.4223755684
 12/01  10:00:00,444.954726359,73.350650294,0.00202175387527,0.0,220.879908,145.652643033,1060.16266456,979.11558365,36.25695,44.7901309073
 12/01  11:00:00,451.562265067,73.350650294,0.00153527512747,0.0,220.879908,151.653867033,1204.55896745,1111.36347859,48.3426,44.8528888606
 12/01  12:00:00,452.657514173,73.350650294,0.0,0.0,220.879908,151.653867033,1107.95178623,1011.61978465,48.3426,47.9894015781
 12/01  13:00:00,451.738114428,73.350650294,0.0,0.0,220.879908,151.653867033,1115.87308352,1016.27736726,48.3426,51.2531162638
 12/01  14:00:00,445.993693446,73.350650294,0.0,0.0,220.879908,145.652643033,1146.44139858,1066.87126195,24.1713,55.3988366348
 12/01  15:00:00,445.675142592,73.350650294,0.0,0.0,220.879908,145.652643033,1078.70544397,1004.997073,24.1713,49.537070969
 12/01  16:00:00,437.617575734,73.350650294,0.0,0.0,220.879908,137.835547516,983.819360742,930.914223216,4.83426,48.0708775265
 12/01  17:00:00,438.781434558,73.350650294,0.0,0.0,220.879908,133.019064,923.134731396,882.682252546,4.83426,35.6182188495
 12/01  18:00:00,371.15815247,73.350650294,0.0,0.0,220.879908,53.238744,1035.73585853,995.282803822,4.83426,35.6187947041
 12/01  19:00:00,371.163430387,73.350650294,0.0,0.0,220.879908,53.238744,1052.786787,1003.25340963,4.83426,44.6991173673
 12/01  20:00:00,371.133750984,73.350650294,0.0,0.0,220.879908,53.238744,1025.81262088,1012.28377868,4.83426,8.69458219248
 12/01  21:00:00,371.124696205,73.350650294,0.0,0.0,220.879908,53.238744,1047.47400482,1025.29166929,4.83426,17.3480755384
 12/01  22:00:00,117.330014802,0.0,0.0,0.0,43.513341876,52.539744,13.5182888306,0.0,4.83426,8.68402883058
 12/01  23:00:00,117.434129081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.534784051,0.0,0.0,0.0,43.513341876,52.539744,13.4694570976,0.0,4.83426,8.63519709762
 12/02  01:00:00,117.49710822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.503413627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.496849,0.0,0.0,0.0,43.513341876,52.539744,13.4467864967,0.0,4.83426,8.61252649674
 12/02  04:00:00,118.577608153,1.08593882047,0.0,0.0,43.513341876,52.539744,5.10578651159,0.251526511592,4.83426,0.02
 12/02  05:00:00,120.34265875,2.42631027279,0.0,0.0,43.513341876,52.539744,5.51402767878,0.65976767878,4.83426,0.02
 12/02  06:00:00,122.068652575,4.18168793956,0.0,0.0,43.513341876,52.539744,6.29572379078,1.44146379078,4.83426,0.02
 12/02  07:00:00,122.31764416,4.40695748115,0.0,0.0,43.513341876,52.539744,7.00545657411,2.15119657411,4.83426,0.02
 12/02  08:00:00,110.827066021,5.00184038287,0.0,0.0,43.513341876,52.539744,15.5281534173,2.08123023966,4.83426,8.61266317765
 12/02  09:00:00,103.898297145,4.04497787432,0.0,0.0,43.513341876,52.539744,6.39025057604,1.53599057604,4.83426,0.02
 12/02  10:00:00,103.835320184,3.95641839797,0.0,0.0,43.513341876,52.539744,6.18797350011,1.33371350011,4.83426,0.02
 12/02  11:00:00,102.889307033,3.02080971569,0.0,0.0,43.513341876,52.539744,23.1454938725,0.869731721591,4.83426,17.4415021509
 12/02  12:00:00,100.814745,0.0,0.0,0.0,43.513341876,52.539744,13.4923681502,0.0,4.83426,8.65810815025
 12/02  13:00:00,99.8402251477,0.0,0.0,0.0,43.513341876,52.539744,13.4922331174,0.0,4.83426,8.65797311743
 12/02  14:00:00,99.9084965724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,99.9283216269,0.0,0.0,0.0,43.513341876,52.539744,13.4833705539,0.0,4.83426,8.6491105539
 12/02  16:00:00,99.900120049,0.0,0.0,0.0,43.513341876,52.539744,13.4853042587,0.0,4.83426,8.65104425868
 12/02  17:00:00,105.670969765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.604664213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.591335667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,119.103536384,1.08593882047,0.0,0.0,43.513341876,52.539744,5.15968984308,0.305429843084,4.83426,0.02
 12/02  21:00:00,120.880268636,2.90424592193,0.0,0.0,43.513341876,52.539744,14.3126344908,0.865727404423,4.83426,8.61264708635
 12/02  22:00:00,122.774832138,5.00184038287,0.0,0.0,43.513341876,52.539744,34.1271542564,2.82321013004,4.83426,26.4696841263
 12/02  23:00:00,121.842511417,4.40695748115,0.0,0.0,43.513341876,52.539744,8.30660629978,3.45234629978,4.83426,0.02
 12/02  24:00:00,123.433926234,5.00184038287,0.0,0.0,43.513341876,52.539744,10.6826815639,5.82842156389,4.83426,0.02
 12/03  01:00:00,122.258258336,4.82063992919,0.0,0.0,43.513341876,52.539744,11.7022410805,6.84798108049,4.83426,0.02
 12/03  02:00:00,125.756755612,8.31129996719,0.0,0.0,43.513341876,52.539744,25.5689076048,12.123660546,4.83426,8.61098705872
 12/03  03:00:00,125.569240369,8.13009951352,0.0,0.0,43.513341876,52.539744,16.9930831297,12.1388231297,4.83426,0.02
 12/03  04:00:00,126.174758657,8.72498241523,0.0,0.0,43.513341876,52.539744,22.8401609365,17.9859009365,4.83426,0.02
 12/03  05:00:00,125.587184039,7.71641706548,0.0,0.0,43.513341876,52.539744,23.0118773285,18.1576173285,4.83426,0.02
 12/03  06:00:00,126.579746333,8.72498241523,0.0,0.0,43.513341876,52.539744,30.2933489696,25.4390889696,4.83426,0.02
 12/03  07:00:00,125.590200723,7.71641706548,0.0,0.0,43.513341876,52.539744,38.4584357404,25.0114400602,4.83426,8.61273568026
 12/03  08:00:00,114.105265961,8.31129996719,0.0,0.0,43.513341876,52.539744,30.7244318458,25.8701718458,4.83426,0.02
 12/03  09:00:00,107.936513616,8.13009951352,0.0,0.0,43.513341876,52.539744,27.8044009301,22.9501409301,4.83426,0.02
 12/03  10:00:00,104.834585714,5.00184038287,0.0,0.0,43.513341876,52.539744,26.3854313355,21.5311713355,4.83426,0.02
 12/03  11:00:00,104.217576205,4.40695748115,0.0,0.0,43.513341876,52.539744,36.1736493087,13.897264203,4.83426,17.4421251058
 12/03  12:00:00,105.761320101,5.00184038287,0.0,0.0,43.513341876,52.539744,30.5207650311,17.027571089,4.83426,8.65893394209
 12/03  13:00:00,104.171020447,4.40695748115,0.0,0.0,43.513341876,52.539744,23.6647701911,10.1716909725,4.83426,8.65881921859
 12/03  14:00:00,104.842198107,5.00184038287,0.0,0.0,43.513341876,52.539744,25.6604901709,12.1678498212,4.83426,8.65838034964
 12/03  15:00:00,104.016776247,4.18168793956,0.0,0.0,43.513341876,52.539744,22.0701983159,8.58486101775,4.83426,8.65107729815
 12/03  16:00:00,103.888373839,4.08549470991,0.0,0.0,43.513341876,52.539744,13.7271814007,8.87292140069,4.83426,0.02
 12/03  17:00:00,110.107670922,4.52722600525,0.0,0.0,43.513341876,52.539744,17.4460743641,12.5918143641,4.83426,0.02
 12/03  18:00:00,122.303143558,4.76893708797,0.0,0.0,43.513341876,52.539744,30.1201064645,16.6731388648,4.83426,8.61270759964
 12/03  19:00:00,122.178703794,4.63986077604,0.0,0.0,43.513341876,52.539744,26.9592371779,22.1049771779,4.83426,0.02
 12/03  20:00:00,122.743241007,4.76893708797,0.0,0.0,43.513341876,52.539744,33.9536524264,29.0993924264,4.83426,0.02
 12/03  21:00:00,126.455503868,8.50089695775,0.0,0.0,43.513341876,52.539744,43.4541809059,38.5999209059,4.83426,0.02
 12/03  22:00:00,132.297892761,14.5081032831,0.0,0.0,43.513341876,52.539744,95.2436752057,63.9406698631,4.83426,26.4687453426
 12/03  23:00:00,133.677484456,16.2057041731,0.0,0.0,43.513341876,52.539744,95.0171298232,81.5701224253,4.83426,8.61274739794
 12/03  24:00:00,134.761223201,16.2863982738,0.0,0.0,43.513341876,52.539744,97.87654494,93.02228494,4.83426,0.02
 12/04  01:00:00,153.354172876,35.8502587529,0.0,0.0,43.513341876,52.539744,114.634875987,109.780615987,4.83426,0.02
 12/04  02:00:00,148.515083533,30.9982830361,0.0,0.0,43.513341876,52.539744,126.105085638,121.250825638,4.83426,0.02
 12/04  03:00:00,147.231723472,29.6918750739,0.0,0.0,43.513341876,52.539744,150.004832842,136.552004717,4.83426,8.61856812516
 12/04  04:00:00,146.943935303,29.3952481631,0.0,0.0,43.513341876,52.539744,149.114981624,144.260721624,4.83426,0.02
 12/04  05:00:00,148.92262342,30.9209016433,0.0,0.0,43.513341876,52.539744,160.012874374,155.158614374,4.83426,0.02
 12/04  06:00:00,155.393052341,37.4104225281,0.0,0.0,43.513341876,52.539744,175.472140984,162.017704954,4.83426,8.62017602994
 12/04  07:00:00,197.347670512,73.350650294,0.0,0.0,43.513341876,53.238744,2839.7218049,2834.8675449,4.83426,0.02
 12/04  08:00:00,362.02356845,73.350650294,0.0,0.0,220.879908,53.238744,2164.6041158,2133.38723835,4.83426,26.3826174494
 12/04  09:00:00,447.013904142,73.350650294,0.0,0.0,220.879908,145.652643033,1716.54496165,1644.85668168,36.25695,35.4313299668
 12/04  10:00:00,446.888587167,73.350650294,0.00203791243261,0.0,220.879908,145.652643033,1473.74774876,1392.6840526,36.25695,44.8067461647
 12/04  11:00:00,452.234757074,73.350650294,0.00129240567543,0.0,220.879908,151.653867033,1287.61342478,1194.39895465,48.3426,44.871870127
 12/04  12:00:00,452.625648427,73.350650294,0.0,0.0,220.879908,151.653867033,1137.87876474,1044.48314353,48.3426,45.053021209
 12/04  13:00:00,451.22331049,73.350650294,0.0,0.0,220.879908,151.653867033,1047.63902529,945.047424597,48.3426,54.2490006937
 12/04  14:00:00,444.98958041,73.350650294,0.0,0.0,220.879908,145.652643033,957.746397345,879.222619067,24.1713,54.3524782783
 12/04  15:00:00,444.872937783,73.350650294,0.0,0.0,220.879908,145.652643033,918.28302971,847.410714857,24.1713,46.701014853
 12/04  16:00:00,437.005349465,73.350650294,0.0,0.0,220.879908,137.835547516,855.880394514,799.029193721,4.83426,52.0169407932
 12/04  17:00:00,437.937783614,73.350650294,0.0,0.0,220.879908,133.019064,733.743270962,693.276580143,4.83426,35.6324308186
 12/04  18:00:00,370.13073474,73.350650294,0.0,0.0,220.879908,53.238744,829.234763227,788.771912168,4.83426,35.6285910591
 12/04  19:00:00,370.143648341,73.350650294,0.0,0.0,220.879908,53.238744,856.061915982,806.511429272,4.83426,44.7162267098
 12/04  20:00:00,370.546895609,73.350650294,0.0,0.0,220.879908,53.238744,840.201303342,817.994677645,4.83426,17.3723656972
 12/04  21:00:00,370.51955053,73.350650294,0.0,0.0,220.879908,53.238744,844.256205921,830.737372811,4.83426,8.68457311014
 12/04  22:00:00,117.698884443,0.0,0.0,0.0,43.513341876,52.539744,13.5188893514,0.0,4.83426,8.68462935142
 12/04  23:00:00,117.490418128,0.0,0.0,0.0,43.513341876,52.539744,13.4809523844,0.0,4.83426,8.64669238438
 12/04  24:00:00,118.553125199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,117.559769217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.580067377,0.0,0.0,0.0,43.513341876,52.539744,13.4546051027,0.0,4.83426,8.62034510265
 12/05  03:00:00,118.659913489,1.08593882047,0.0,0.0,43.513341876,52.539744,5.28419613895,0.429936138952,4.83426,0.02
 12/05  04:00:00,118.64610611,1.08593882047,0.0,0.0,43.513341876,52.539744,5.29953743011,0.445277430114,4.83426,0.02
 12/05  05:00:00,120.766813638,1.08593882047,0.0,0.0,43.513341876,52.539744,13.9216366282,0.467004146963,4.83426,8.62037248125
 12/05  06:00:00,120.428307187,1.08593882047,0.0,0.0,43.513341876,52.539744,5.34250882834,0.488248828344,4.83426,0.02
 12/05  07:00:00,194.117987777,73.350650294,0.0,0.0,43.513341876,53.238744,1457.18298924,1452.32872924,4.83426,0.02
 12/05  08:00:00,358.740833813,73.350650294,0.0,0.0,220.879908,53.238744,1293.28976864,1262.07356188,4.83426,26.3819467582
 12/05  09:00:00,445.074244275,73.350650294,0.001796289481,0.0,220.879908,145.652643033,1110.15389859,1038.45903563,36.25695,35.4379129596
 12/05  10:00:00,444.996859304,73.350650294,0.00249463511898,0.0,220.879908,145.652643033,1006.16608466,925.095502535,36.25695,44.8136321247
 12/05  11:00:00,450.808510136,73.350650294,0.00172188041645,0.0,220.879908,151.653867033,911.958436196,818.73878229,48.3426,44.8770539062
 12/05  12:00:00,451.712283128,73.350650294,0.0,0.0,220.879908,151.653867033,848.05999424,745.651690908,48.3426,54.0657033321
 12/05  13:00:00,450.741509042,73.350650294,0.0,0.0,220.879908,151.653867033,841.781054257,739.206924509,48.3426,54.2315297488
 12/05  14:00:00,444.770831858,73.350650294,0.0,0.0,220.879908,145.652643033,844.862424058,766.35334604,24.1713,54.3377780173
 12/05  15:00:00,444.688303567,73.3585347111,0.0,0.0,220.879908,145.652643033,780.013848404,711.008062964,24.1713,44.8344854399
 12/05  16:00:00,436.961832723,73.3931291439,0.0,0.0,220.879908,137.835547516,783.121067528,733.366724497,4.83426,44.920083031
 12/05  17:00:00,438.092515694,73.350650294,0.0,0.0,220.879908,133.019064,790.397505593,741.023056737,4.83426,44.5401888558
 12/05  18:00:00,370.524856495,73.350650294,0.0,0.0,220.879908,53.238744,935.21655148,894.74588849,4.83426,35.63640299
 12/05  19:00:00,370.670241546,73.350650294,0.0,0.0,220.879908,53.238744,968.223204956,918.673440687,4.83426,44.7155042694
 12/05  20:00:00,370.905427937,73.350650294,0.0,0.0,220.879908,53.238744,995.244104742,981.713285022,4.83426,8.69655972045
 12/05  21:00:00,371.563076133,73.350650294,0.0,0.0,220.879908,53.238744,1096.67563774,1083.1557894,4.83426,8.68558833285
 12/05  22:00:00,117.319831159,0.0,0.0,0.0,43.513341876,52.539744,22.1838910085,0.0,4.83426,17.3496310085
 12/05  23:00:00,117.423728792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.524579297,0.0,0.0,0.0,43.513341876,52.539744,13.4696030136,0.0,4.83426,8.63534301358
 12/06  01:00:00,118.214688191,0.72395921365,0.0,0.0,43.513341876,52.539744,5.00736231666,0.153102316655,4.83426,0.02
 12/06  02:00:00,118.947486206,1.4479184273,0.0,0.0,43.513341876,52.539744,5.1312588472,0.276998847199,4.83426,0.02
 12/06  03:00:00,118.759388617,1.26692862389,0.0,0.0,43.513341876,52.539744,13.7533554076,0.298906659109,4.83426,8.62018874846
 12/06  04:00:00,119.296870896,1.80989803412,0.0,0.0,43.513341876,52.539744,5.34705208165,0.492792081648,4.83426,0.02
 12/06  05:00:00,121.638622657,3.72439836523,0.0,0.0,43.513341876,52.539744,5.97709533689,1.12283533689,4.83426,0.02
 12/06  06:00:00,122.44402223,4.54748442304,0.0,0.0,43.513341876,52.539744,15.0181870645,1.56352136353,4.83426,8.62040570094
 12/06  07:00:00,194.567220529,73.350650294,0.0,0.0,43.513341876,53.238744,1687.25151636,1682.39725636,4.83426,0.02
 12/06  08:00:00,362.540441342,73.350650294,0.0,0.0,220.879908,53.238744,1480.30341864,1449.08505834,4.83426,26.3841002938
 12/06  09:00:00,446.310038557,73.350650294,0.00155659343639,0.0,220.879908,145.652643033,1319.71759654,1256.87715425,36.25695,26.5834922885
 12/06  10:00:00,446.754060803,73.350650294,0.00188060605745,0.0,220.879908,145.652643033,1289.04032854,1207.8664886,36.25695,44.9168899402
 12/06  11:00:00,452.762922709,73.350650294,0.00141916269654,0.0,220.879908,151.653867033,1284.223749,1182.11876463,48.3426,53.7623843674
 12/06  12:00:00,453.273541045,73.350650294,0.0,0.0,220.879908,151.653867033,1172.10278215,1078.6929818,48.3426,45.0672003497
 12/06  13:00:00,451.957147578,73.350650294,0.0,0.0,220.879908,151.653867033,1151.78162224,1049.17209467,48.3426,54.2669275687
 12/06  14:00:00,445.687436387,73.350650294,0.0,0.0,220.879908,145.652643033,1098.31944716,1018.79005995,24.1713,55.3580872111
 12/06  15:00:00,445.494352784,73.350650294,0.0,0.0,220.879908,145.652643033,1068.3804043,991.379569978,24.1713,52.8295343248
 12/06  16:00:00,437.628489015,73.350650294,0.0,0.0,220.879908,137.835547516,995.081408083,945.317705071,4.83426,44.9294430122
 12/06  17:00:00,438.553678453,73.350650294,0.0,0.0,220.879908,133.019064,877.169993662,836.697523419,4.83426,35.6382102432
 12/06  18:00:00,370.733215683,73.350650294,0.0,0.0,220.879908,53.238744,975.718242652,926.342719704,4.83426,44.5412629476
 12/06  19:00:00,370.74302025,73.350650294,0.0,0.0,220.879908,53.238744,979.819416498,939.201104091,4.83426,35.7840524076
 12/06  20:00:00,370.949042235,73.350650294,0.0,0.0,220.879908,53.238744,912.500461741,890.292876759,4.83426,17.3733249823
 12/06  21:00:00,370.802512954,73.350650294,0.0,0.0,220.879908,53.238744,889.696289377,876.176796347,4.83426,8.68523303019
 12/06  22:00:00,117.738409416,0.0,0.0,0.0,43.513341876,52.539744,13.519646444,0.0,4.83426,8.68538644403
 12/06  23:00:00,117.51974012,0.0,0.0,0.0,43.513341876,52.539744,13.4813080141,0.0,4.83426,8.64704801405
 12/06  24:00:00,118.574855081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.573778644,0.0,0.0,0.0,43.513341876,52.539744,13.4546727952,0.0,4.83426,8.62041279522
 12/07  02:00:00,117.571497638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  03:00:00,117.578556573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.582661465,0.0,0.0,0.0,43.513341876,52.539744,13.4547328635,0.0,4.83426,8.62047286352
 12/07  05:00:00,118.006309898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,117.974115279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  07:00:00,193.223633482,73.350650294,0.0,0.0,43.513341876,53.238744,1327.18172516,1313.72693666,4.83426,8.62052850444
 12/07  08:00:00,361.514910187,73.350650294,0.0,0.0,220.879908,53.238744,1172.26904393,1149.83727739,4.83426,17.5975065388
 12/07  09:00:00,444.77376122,73.350650294,0.00214263104733,0.0,220.879908,145.652643033,967.433417422,895.730814667,36.25695,35.4456527553
 12/07  10:00:00,444.764767368,73.350650294,0.0026831218222,0.0,220.879908,145.652643033,908.71944565,827.637420305,36.25695,44.8250753448
 12/07  11:00:00,450.776370782,73.350650294,0.0018973952954,0.0,220.879908,151.653867033,905.091240891,811.863563039,48.3426,44.8850778519
 12/07  12:00:00,451.745614787,73.350650294,0.0,0.0,220.879908,151.653867033,874.263485712,771.822419199,48.3426,54.098466513
 12/07  13:00:00,450.708919157,73.350650294,0.0,0.0,220.879908,151.653867033,815.177412959,712.568130331,48.3426,54.2666826282
 12/07  14:00:00,444.704241182,73.350650294,0.0,0.0,220.879908,145.652643033,783.093633794,704.549172448,24.1713,54.3731613469
 12/07  15:00:00,444.643771564,73.350650294,0.0,0.0,220.879908,145.652643033,726.114378121,657.097968664,24.1713,44.8451094575
 12/07  16:00:00,436.75204571,73.350650294,0.0,0.0,220.879908,137.835547516,631.362903141,572.613838056,4.83426,53.9148050841
 12/07  17:00:00,437.680799718,73.350650294,0.0,0.0,220.879908,133.019064,504.883126262,464.403739094,4.83426,35.6451271678
 12/07  18:00:00,369.859528034,73.350650294,0.0,0.0,220.879908,53.238744,588.504451425,546.652587858,4.83426,37.0176035673
 12/07  19:00:00,369.8271403,73.350650294,0.0,0.0,220.879908,53.238744,554.424717068,506.242312977,4.83426,43.3481440916
 12/07  20:00:00,370.159884258,73.350650294,0.0,0.0,220.879908,53.238744,371.467119901,349.258880243,4.83426,17.3739796584
 12/07  21:00:00,370.126607636,73.350650294,0.0,0.0,220.879908,53.238744,276.70080976,263.181783225,4.83426,8.68476653583
 12/07  22:00:00,117.962313524,0.0,0.0,0.0,43.513341876,52.539744,13.5191425197,0.0,4.83426,8.68488251968
 12/07  23:00:00,117.694562634,0.0,0.0,0.0,43.513341876,52.539744,13.4815633664,0.0,4.83426,8.64730336644
 12/07  24:00:00,118.655136689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.693424382,0.0,0.0,0.0,43.513341876,52.539744,13.4547819228,0.0,4.83426,8.62052192285
 12/08  02:00:00,117.678656744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.674489717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.656933352,0.0,0.0,0.0,43.513341876,52.539744,13.4545083054,0.0,4.83426,8.62024830542
 12/08  05:00:00,119.765426729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.429079134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  07:00:00,193.405037546,73.350650294,0.0,0.0,43.513341876,53.238744,1154.1419216,1149.2876616,4.83426,0.02
 12/08  08:00:00,361.180259791,73.350650294,0.0,0.0,220.879908,53.238744,985.184973141,953.959172547,4.83426,26.3915405938
 12/08  09:00:00,444.655600664,73.350650294,0.00203701305222,0.0,220.879908,145.652643033,919.398667547,847.689826177,36.25695,35.4518913701
 12/08  10:00:00,444.860962518,73.350650294,0.00241847306539,0.0,220.879908,145.652643033,995.414516271,914.325352393,36.25695,44.8322138782
 12/08  11:00:00,450.762030758,73.350650294,0.00196678501455,0.0,220.879908,151.653867033,888.86218969,795.630619295,48.3426,44.8889703947
 12/08  12:00:00,451.618504056,73.350650294,0.0,0.0,220.879908,151.653867033,781.836974667,679.390655574,48.3426,54.1037190927
 12/08  13:00:00,450.663630864,73.350650294,0.0,0.0,220.879908,151.653867033,783.671168467,681.054931298,48.3426,54.2736371685
 12/08  14:00:00,444.687516233,73.350650294,0.0,0.0,220.879908,145.652643033,784.808420182,706.255977039,24.1713,54.381143143
 12/08  15:00:00,444.73179153,73.350650294,0.0,0.0,220.879908,145.652643033,820.10732335,751.085100967,24.1713,44.8509223825
 12/08  16:00:00,436.916940743,73.350650294,0.0,0.0,220.879908,137.835547516,790.980031089,732.223068211,4.83426,53.9227028775
 12/08  17:00:00,437.930293488,73.350650294,0.0,0.0,220.879908,133.019064,708.169185381,667.685577394,4.83426,35.6493479871
 12/08  18:00:00,370.172391612,73.350650294,0.0,0.0,220.879908,53.238744,824.248022617,774.865500475,4.83426,44.548262142
 12/08  19:00:00,370.187114884,73.350650294,0.0,0.0,220.879908,53.238744,814.850137953,774.224209351,4.83426,35.7916686019
 12/08  20:00:00,370.293741327,73.350650294,0.0,0.0,220.879908,53.238744,859.825016557,837.616876126,4.83426,17.3738804304
 12/08  21:00:00,370.390859382,73.350650294,0.0,0.0,220.879908,53.238744,889.587646599,876.067879308,4.83426,8.68550729083
 12/08  22:00:00,117.423418499,0.0,0.0,0.0,43.513341876,52.539744,13.5193806248,0.0,4.83426,8.6851206248
 12/08  23:00:00,117.506993512,0.0,0.0,0.0,43.513341876,52.539744,13.4814419744,0.0,4.83426,8.6471819744
 12/08  24:00:00,118.564449969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,117.525338174,0.0,0.0,0.0,43.513341876,52.539744,13.4471124238,0.0,4.83426,8.61285242385
 12/09  02:00:00,117.513174044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.505813835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.51118494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,117.942289199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  06:00:00,119.359068237,1.4479184273,0.0,0.0,43.513341876,52.539744,14.0042015985,0.557162610414,4.83426,8.61277898813
 12/09  07:00:00,121.722309137,3.78513532113,0.0,0.0,43.513341876,52.539744,6.53744033201,1.68318033201,4.83426,0.02
 12/09  08:00:00,111.987682479,3.13626595467,0.0,0.0,43.513341876,52.539744,6.22933654748,1.37507654748,4.83426,0.02
 12/09  09:00:00,100.975308047,1.08593882047,0.0,0.0,43.513341876,52.539744,5.21414869847,0.359888698473,4.83426,0.02
 12/09  10:00:00,99.9242870008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  11:00:00,99.9357268981,0.0,0.0,0.0,43.513341876,52.539744,22.2812869006,0.0,4.83426,17.4470269006
 12/09  12:00:00,100.838129741,0.0,0.0,0.0,43.513341876,52.539744,13.4941796142,0.0,4.83426,8.65991961421
 12/09  13:00:00,99.8924053555,0.0,0.0,0.0,43.513341876,52.539744,13.4941853186,0.0,4.83426,8.65992531857
 12/09  14:00:00,99.9702726179,0.0,0.0,0.0,43.513341876,52.539744,13.4860529948,0.0,4.83426,8.6517929948
 12/09  15:00:00,99.9906552658,0.0,0.0,0.0,43.513341876,52.539744,13.4860460739,0.0,4.83426,8.65178607386
 12/09  16:00:00,99.9497605818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,105.699388576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,120.55306431,2.91099641308,0.0,0.0,43.513341876,52.539744,14.7133520057,1.26613342604,4.83426,8.61295857961
 12/09  19:00:00,120.924218897,3.28771794128,0.0,0.0,43.513341876,52.539744,6.42963441205,1.57537441205,4.83426,0.02
 12/09  20:00:00,122.522359074,4.45887097263,0.0,0.0,43.513341876,52.539744,7.21282786229,2.35856786229,4.83426,0.02
 12/09  21:00:00,122.619729998,4.58794728456,0.0,0.0,43.513341876,52.539744,7.35611128416,2.50185128416,4.83426,0.02
 12/09  22:00:00,122.47785881,4.63986077604,0.0,0.0,43.513341876,52.539744,44.7564575086,4.61441773272,4.83426,35.3077797759
 12/09  23:00:00,122.269210356,4.76893708797,0.0,0.0,43.513341876,52.539744,9.57025949367,4.71599949367,4.83426,0.02
 12/09  24:00:00,123.100438046,4.63986077604,0.0,0.0,43.513341876,52.539744,10.5443676275,5.69010762752,4.83426,0.02
 12/10  01:00:00,122.273810403,4.76893708797,0.0,0.0,43.513341876,52.539744,13.7040830113,8.8498230113,4.83426,0.02
 12/10  02:00:00,122.14370492,4.63986077604,0.0,0.0,43.513341876,52.539744,15.5582437509,10.7039837509,4.83426,0.02
 12/10  03:00:00,122.280729405,4.76893708797,0.0,0.0,43.513341876,52.539744,23.4135923035,9.96639288201,4.83426,8.61293942151
 12/10  04:00:00,122.157372282,4.63986077604,0.0,0.0,43.513341876,52.539744,15.6985346307,10.8442746307,4.83426,0.02
 12/10  05:00:00,122.712791043,4.76893708797,0.0,0.0,43.513341876,52.539744,17.0701882886,12.2159282886,4.83426,0.02
 12/10  06:00:00,122.561424911,4.63986077604,0.0,0.0,43.513341876,52.539744,18.1525688244,13.2983088244,4.83426,0.02
 12/10  07:00:00,122.719958502,4.76893708797,0.0,0.0,43.513341876,52.539744,19.4755923329,14.6213323329,4.83426,0.02
 12/10  08:00:00,113.135798887,4.27788116922,0.0,0.0,43.513341876,52.539744,17.530406497,11.0323835742,4.83426,1.66376292281
 12/10  09:00:00,104.491040312,4.58794728456,0.0,0.0,43.513341876,52.539744,21.8235928329,10.0149705347,4.83426,6.97436229823
 12/10  10:00:00,103.532005321,3.59443879115,0.0,0.0,43.513341876,52.539744,10.9559418497,6.10168184968,4.83426,0.02
 12/10  11:00:00,103.068302425,3.13626595467,0.0,0.0,43.513341876,52.539744,26.5975466487,4.31584134538,4.83426,17.4474453033
 12/10  12:00:00,101.983107313,1.18213205013,0.0,0.0,43.513341876,52.539744,14.8243207605,1.33046308048,4.83426,8.65959768001
 12/10  13:00:00,102.294606781,2.41230674102,0.0,0.0,43.513341876,52.539744,16.2052554368,2.71084236309,4.83426,8.66015307376
 12/10  14:00:00,99.9582713466,0.0,0.0,0.0,43.513341876,52.539744,13.4939083001,0.0,4.83426,8.65964830008
 12/10  15:00:00,99.981215423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,99.9558250278,0.0,0.0,0.0,43.513341876,52.539744,13.4862658524,0.0,4.83426,8.65200585237
 12/10  17:00:00,105.722357275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.661495303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,119.708525101,2.0503271342,0.0,0.0,43.513341876,52.539744,15.4850782227,2.03791008509,4.83426,8.61290813758
 12/10  20:00:00,121.224761101,3.13626595467,0.0,0.0,43.513341876,52.539744,7.95416489393,3.09990489393,4.83426,0.02
 12/10  21:00:00,121.659359147,3.59443879115,0.0,0.0,43.513341876,52.539744,9.63233847504,4.77807847504,4.83426,0.02
 12/10  22:00:00,122.152641755,4.27788116922,0.0,0.0,43.513341876,52.539744,40.1988878816,8.87809926907,4.83426,26.4865286125
 12/10  23:00:00,122.128611176,4.58794728456,0.0,0.0,43.513341876,52.539744,22.9886795115,9.54233304291,4.83426,8.6120864686
 12/10  24:00:00,122.746835227,4.27788116922,0.0,0.0,43.513341876,52.539744,15.5858214911,10.7315614911,4.83426,0.02
 12/11  01:00:00,122.135101541,4.58794728456,0.0,0.0,43.513341876,52.539744,18.8742077546,14.0199477546,4.83426,0.02
 12/11  02:00:00,121.825282224,4.27788116922,0.0,0.0,43.513341876,52.539744,20.0904064787,15.2361464787,4.83426,0.02
 12/11  03:00:00,122.123680061,4.58794728456,0.0,0.0,43.513341876,52.539744,29.3974199334,15.942491739,4.83426,8.62066819437
 12/11  04:00:00,121.97538453,4.45887097263,0.0,0.0,43.513341876,52.539744,23.6138549201,18.7595949201,4.83426,0.02
 12/11  05:00:00,122.695393282,4.76893708797,0.0,0.0,43.513341876,52.539744,27.0557923494,22.2015323494,4.83426,0.02
 12/11  06:00:00,122.531801741,4.63986077604,0.0,0.0,43.513341876,52.539744,38.7633837255,25.3084462987,4.83426,8.62067742679
 12/11  07:00:00,195.119269922,73.350650294,0.00164638666298,0.0,43.513341876,53.238744,2121.26537754,2116.41111754,4.83426,0.02
 12/11  08:00:00,362.486944972,73.350650294,0.0,0.0,220.879908,53.238744,1516.20808511,1484.97819472,4.83426,26.395630388
 12/11  09:00:00,445.779061102,73.350650294,0.00271754241003,0.0,220.879908,145.652643033,1363.56048441,1291.84771438,36.25695,35.4558200363
 12/11  10:00:00,446.004298383,73.350650294,0.00232325069657,0.0,220.879908,145.652643033,1316.06334228,1234.95450307,36.25695,44.851889204
 12/11  11:00:00,451.984403003,73.350650294,0.00154974559708,0.0,220.879908,151.653867033,1277.34889964,1184.08696935,48.3426,44.9193302932
 12/11  12:00:00,452.98647686,73.350650294,0.0,0.0,220.879908,151.653867033,1229.01838909,1126.56551245,48.3426,54.1102766439
 12/11  13:00:00,451.661202216,73.350650294,0.0,0.0,220.879908,151.653867033,1151.301181,1048.67574849,48.3426,54.2828325063
 12/11  14:00:00,445.767965315,73.350650294,0.0,0.0,220.879908,145.652643033,1180.56875886,1102.0013337,24.1713,54.3961251596
 12/11  15:00:00,445.965085232,73.350650294,0.0,0.0,220.879908,145.652643033,1188.05132996,1119.009595,24.1713,44.870434956
 12/11  16:00:00,438.531210855,73.350650294,0.0,0.0,220.879908,137.835547516,1174.41312295,1115.64387122,4.83426,53.9349917271
 12/11  17:00:00,439.853273577,73.350650294,0.0,0.0,220.879908,133.019064,1075.42708176,1034.935713,4.83426,35.6571087546
 12/11  18:00:00,372.157362509,73.350650294,0.0,0.0,220.879908,53.238744,1226.49120178,1185.99849225,4.83426,35.6584495332
 12/11  19:00:00,372.170050101,73.350650294,0.0,0.0,220.879908,53.238744,1279.20721509,1229.61898099,4.83426,44.7539741033
 12/11  20:00:00,372.570143605,73.350650294,0.0,0.0,220.879908,53.238744,1257.14225289,1234.93184412,4.83426,17.3761487736
 12/11  21:00:00,372.53948494,73.350650294,0.0,0.0,220.879908,53.238744,1256.09491618,1242.57483377,4.83426,8.68582240277
 12/11  22:00:00,117.612828861,0.0,0.0,0.0,43.513341876,52.539744,13.5210497883,0.0,4.83426,8.68678978825
 12/11  23:00:00,119.048118879,1.62890823071,0.0,0.0,43.513341876,52.539744,13.8465291495,0.364979761801,4.83426,8.64728938771
 12/11  24:00:00,119.971391944,1.4479184273,0.0,0.0,43.513341876,52.539744,5.32823046189,0.473970461886,4.83426,0.02
 12/12  01:00:00,119.290794267,1.80989803412,0.0,0.0,43.513341876,52.539744,14.264603289,0.809618876925,4.83426,8.62072441212
 12/12  02:00:00,118.920732165,1.4479184273,0.0,0.0,43.513341876,52.539744,5.63298445958,0.77872445958,4.83426,0.02
 12/12  03:00:00,121.259909078,3.78513532113,0.0,0.0,43.513341876,52.539744,6.80239766743,1.94813766743,4.83426,0.02
 12/12  04:00:00,121.348300612,3.87878396634,0.0,0.0,43.513341876,52.539744,15.6706273883,2.21585054389,4.83426,8.62051684439
 12/12  05:00:00,124.82384187,5.22710992445,0.0,0.0,43.513341876,52.539744,8.48441829283,3.63015829283,4.83426,0.02
 12/12  06:00:00,123.436170239,4.18168793956,0.0,0.0,43.513341876,52.539744,8.71113628088,3.85687628088,4.83426,0.02
 12/12  07:00:00,196.686391588,73.350650294,0.0,0.0,43.513341876,53.238744,1999.45204959,1985.99712956,4.83426,8.62066003312
 12/12  08:00:00,363.63357068,73.350650294,0.0,0.0,220.879908,53.238744,1680.5521903,1658.11556451,4.83426,17.6023657856
 12/12  09:00:00,446.828067532,73.350650294,0.00148316611263,0.0,220.879908,145.652643033,1447.84115106,1376.12225534,36.25695,35.4619457235
 12/12  10:00:00,446.862011831,73.350650294,0.00185328316765,0.0,220.879908,145.652643033,1392.20478512,1311.09632689,36.25695,44.8515082295
 12/12  11:00:00,452.86656804,73.350650294,0.00131348704003,0.0,220.879908,151.653867033,1388.28608762,1286.04512019,48.3426,53.8983674386
 12/12  12:00:00,453.893316014,73.350650294,0.0,0.0,220.879908,151.653867033,1330.18614459,1236.74282928,48.3426,45.1007153053
 12/12  13:00:00,452.855244532,73.350650294,0.0,0.0,220.879908,151.653867033,1321.77859365,1215.74105406,48.3426,57.6949395901
 12/12  14:00:00,446.876539923,73.350650294,0.0,0.0,220.879908,145.652643033,1316.20049756,1231.94991042,24.1713,60.0792871426
 12/12  15:00:00,446.859997116,73.350650294,0.0,0.0,220.879908,145.652643033,1328.42290699,1259.37671376,24.1713,44.8748932274
 12/12  16:00:00,438.988961308,73.350650294,0.0,0.0,220.879908,137.835547516,1248.46211028,1198.66928537,4.83426,44.9585649087
 12/12  17:00:00,439.930003816,73.350650294,0.0,0.0,220.879908,133.019064,1125.90851707,1076.50008045,4.83426,44.5741766195
 12/12  18:00:00,372.132513951,73.350650294,0.0,0.0,220.879908,53.238744,1228.47237976,1187.97610251,4.83426,35.6620172531
 12/12  19:00:00,372.144819122,73.350650294,0.0,0.0,220.879908,53.238744,1254.51986424,1204.9254839,4.83426,44.7601203455
 12/12  20:00:00,372.119041511,73.350650294,0.0,0.0,220.879908,53.238744,1233.92726531,1211.71738127,4.83426,17.3756240374
 12/12  21:00:00,372.098808311,73.350650294,0.0,0.0,220.879908,53.238744,1195.20505757,1181.68464573,4.83426,8.68615184484
 12/12  22:00:00,117.330053425,0.0,0.0,0.0,43.513341876,52.539744,13.5213953279,0.0,4.83426,8.68713532795
 12/12  23:00:00,118.719102557,1.26692862389,0.0,0.0,43.513341876,52.539744,13.7631821289,0.280928694418,4.83426,8.64799343444
 12/12  24:00:00,120.180110268,1.62890823071,0.0,0.0,43.513341876,52.539744,5.2766655482,0.422405548198,4.83426,0.02
 12/13  01:00:00,118.783511303,1.26692862389,0.0,0.0,43.513341876,52.539744,13.9019706346,0.446986153463,4.83426,8.62072448109
 12/13  02:00:00,119.321125875,1.80989803412,0.0,0.0,43.513341876,52.539744,5.56060225716,0.706342257162,4.83426,0.02
 12/13  03:00:00,118.952384131,1.4479184273,0.0,0.0,43.513341876,52.539744,5.53732091047,0.683060910474,4.83426,0.02
