Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  04:00:00,119.297369509,1.80989803412,0.0,0.0,43.513341876,52.539744,5.81589995915,0.961639959153,4.83426,0.02
 12/13  05:00:00,121.102657564,3.19788617271,0.0,0.0,43.513341876,52.539744,15.0611345963,1.60604462958,4.83426,8.62082996672
 12/13  06:00:00,122.115073094,4.23949128095,0.0,0.0,43.513341876,52.539744,7.27886153741,2.42460153741,4.83426,0.02
 12/13  07:00:00,195.705940871,73.350650294,0.0,0.0,43.513341876,53.238744,1910.68511802,1905.83085802,4.83426,0.02
 12/13  08:00:00,363.557637481,73.350650294,0.0,0.0,220.879908,53.238744,1693.98551815,1662.75224633,4.83426,26.3990118188
 12/13  09:00:00,446.807412491,73.350650294,0.00133372964091,0.0,220.879908,145.652643033,1492.82979323,1421.10571907,36.25695,35.4671241521
 12/13  10:00:00,446.841153657,73.350650294,0.00175395366548,0.0,220.879908,145.652643033,1429.51808323,1348.404222,36.25695,44.8569112314
 12/13  11:00:00,452.840283516,73.350650294,0.00119033270152,0.0,220.879908,151.653867033,1421.11444356,1318.87291403,48.3426,53.8989295265
 12/13  12:00:00,453.867462244,73.350650294,0.0,0.0,220.879908,151.653867033,1366.0675731,1272.60032798,48.3426,45.1246451179
 12/13  13:00:00,452.828574919,73.350650294,0.0,0.0,220.879908,151.653867033,1392.96258082,1290.29340397,48.3426,54.3265768513
 12/13  14:00:00,446.861018356,73.350650294,0.0,0.0,220.879908,145.652643033,1434.17466225,1346.51831232,24.1713,63.4850499316
 12/13  15:00:00,446.841187815,73.350650294,0.0,0.0,220.879908,145.652643033,1413.82117877,1344.76859172,24.1713,44.8812870451
 12/13  16:00:00,438.976828765,73.350650294,0.0,0.0,220.879908,137.835547516,1344.63129465,1294.82706197,4.83426,44.9699726743
 12/13  17:00:00,439.924404484,73.350650294,0.0,0.0,220.879908,133.019064,1256.44649133,1207.03264241,4.83426,44.5795889265
 12/13  18:00:00,372.138314017,73.350650294,0.0,0.0,220.879908,53.238744,1369.12349973,1328.61986673,4.83426,35.6693730076
 12/13  19:00:00,372.157239936,73.350650294,0.0,0.0,220.879908,53.238744,1398.45216709,1348.85246982,4.83426,44.7654372698
 12/13  20:00:00,372.56129578,73.350650294,0.0,0.0,220.879908,53.238744,1371.32021444,1357.78793495,4.83426,8.69801948962
 12/13  21:00:00,372.533420663,73.350650294,0.0,0.0,220.879908,53.238744,1390.88442585,1368.69668888,4.83426,17.3534769658
 12/13  22:00:00,118.814759413,1.20659868942,0.0,0.0,43.513341876,52.539744,14.0130734186,0.491687105588,4.83426,8.68712631297
 12/13  23:00:00,119.245823994,1.80989803412,0.0,0.0,43.513341876,52.539744,14.4754734569,0.993609723451,4.83426,8.64760373343
 12/13  24:00:00,119.990325134,1.4479184273,0.0,0.0,43.513341876,52.539744,6.01649517659,1.16223517659,4.83426,0.02
 12/14  01:00:00,119.304288348,1.80989803412,0.0,0.0,43.513341876,52.539744,6.5004096181,1.6461496181,4.83426,0.02
 12/14  02:00:00,121.921449481,4.42766468177,0.0,0.0,43.513341876,52.539744,16.5838457041,3.12871701755,4.83426,8.62086868652
 12/14  03:00:00,122.25874231,4.76893708797,0.0,0.0,43.513341876,52.539744,9.00418804435,4.14992804435,4.83426,0.02
 12/14  04:00:00,122.132644678,4.63986077604,0.0,0.0,43.513341876,52.539744,11.5332658491,6.67900584911,4.83426,0.02
 12/14  05:00:00,123.518586493,5.59630198406,0.0,0.0,43.513341876,52.539744,24.1164323358,10.6613306716,4.83426,8.62084166422
 12/14  06:00:00,127.84240113,9.93499611096,0.0,0.0,43.513341876,52.539744,22.3667468083,17.5124868083,4.83426,0.02
 12/14  07:00:00,196.645512753,73.350650294,0.0,0.0,43.513341876,53.238744,2564.4995114,2559.6452514,4.83426,0.02
 12/14  08:00:00,363.885520835,73.350650294,0.0,0.0,220.879908,53.238744,2208.90210455,2177.66743531,4.83426,26.4004092371
 12/14  09:00:00,446.899772985,73.350650294,0.0,0.0,220.879908,145.652643033,1915.0903168,1843.36411662,36.25695,35.4692501795
 12/14  10:00:00,446.905143489,73.350650294,0.0,0.0,220.879908,145.652643033,1819.36458102,1738.2451688,36.25695,44.862462222
 12/14  11:00:00,452.854845125,73.350650294,0.0,0.0,220.879908,151.653867033,1731.346462,1629.09755541,48.3426,53.9063065855
 12/14  12:00:00,453.855880797,73.350650294,0.0,0.0,220.879908,151.653867033,1609.21662879,1515.74508983,48.3426,45.1289389688
 12/14  13:00:00,452.807687732,73.3513133425,0.0,0.0,220.879908,151.653867033,1590.72476932,1488.04535225,48.3426,54.3368170682
 12/14  14:00:00,446.854830903,73.3764358629,0.0,0.0,220.879908,145.652643033,1589.18105155,1501.52116797,24.1713,63.4885835792
 12/14  15:00:00,446.825616707,73.3732178226,0.0,0.0,220.879908,145.652643033,1523.21000487,1454.14868954,24.1713,44.8900153313
 12/14  16:00:00,438.948821736,73.350650294,0.0,0.0,220.879908,137.835547516,1466.58935642,1416.78467629,4.83426,44.970420124
 12/14  17:00:00,439.914004971,73.350650294,0.0,0.0,220.879908,133.019064,1416.87121566,1367.45192101,4.83426,44.5850346492
 12/14  18:00:00,372.131522945,73.350650294,0.0,0.0,220.879908,53.238744,1535.85935717,1495.35613089,4.83426,35.6689662767
 12/14  19:00:00,372.166335657,73.350650294,0.0,0.0,220.879908,53.238744,1615.10302788,1565.49898978,4.83426,44.7697781025
 12/14  20:00:00,372.59565295,73.350650294,0.0,0.0,220.879908,53.238744,1680.18905127,1657.97676271,4.83426,17.3780285574
 12/14  21:00:00,372.584296251,73.350650294,0.0,0.0,220.879908,53.238744,1725.78198851,1712.26036939,4.83426,8.68735911809
 12/14  22:00:00,119.17462896,1.59271027003,0.0,0.0,43.513341876,52.539744,15.1535499941,1.63160919458,4.83426,8.68768079948
 12/14  23:00:00,118.860112771,1.4479184273,0.0,0.0,43.513341876,52.539744,16.1316167668,2.64938837158,4.83426,8.64796839521
 12/14  24:00:00,123.268788675,4.71328214919,0.0,0.0,43.513341876,52.539744,10.9176510292,6.06339102916,4.83426,0.02
 12/15  01:00:00,121.90655857,4.40695748115,0.0,0.0,43.513341876,52.539744,19.3160151676,5.86084107795,4.83426,8.62091408967
 12/15  02:00:00,122.514857673,5.00184038287,0.0,0.0,43.513341876,52.539744,16.1798522545,11.3255922545,4.83426,0.02
 12/15  03:00:00,126.869635433,9.37114685764,0.0,0.0,43.513341876,52.539744,18.132257724,13.277997724,4.83426,0.02
 12/15  04:00:00,127.486546573,9.96602975935,0.0,0.0,43.513341876,52.539744,35.8613077896,22.4061257293,4.83426,8.6209220603
 12/15  05:00:00,130.658461084,11.0258766498,0.0,0.0,43.513341876,52.539744,29.8053784798,24.9511184798,4.83426,0.02
 12/15  06:00:00,138.204202465,18.8756729149,0.0,0.0,43.513341876,52.539744,46.3540744534,41.4998144534,4.83426,0.02
 12/15  07:00:00,197.539400802,73.350650294,0.0,0.0,43.513341876,53.238744,2720.58046738,2715.72620738,4.83426,0.02
 12/15  08:00:00,363.966173852,73.350650294,0.0,0.0,220.879908,53.238744,2203.26072516,2172.02077884,4.83426,26.4056863226
 12/15  09:00:00,446.910827769,73.350650294,0.0,0.0,220.879908,145.652643033,1902.7587653,1831.02953002,36.25695,35.4722852745
 12/15  10:00:00,446.918343225,73.350650294,0.0,0.0,220.879908,145.652643033,1830.92662506,1749.80157149,36.25695,44.8681035655
 12/15  11:00:00,452.896744761,73.350650294,0.0,0.0,220.879908,151.653867033,1768.76958757,1666.50532422,48.3426,53.9216633463
 12/15  12:00:00,453.898429355,73.350650294,0.0,0.0,220.879908,151.653867033,1671.55064679,1569.2308511,48.3426,53.977195687
 12/15  13:00:00,452.8605121,73.350650294,0.0,0.0,220.879908,151.653867033,1658.15713756,1555.35129716,48.3426,54.4632403971
 12/15  14:00:00,446.881809415,73.350650294,0.0,0.0,220.879908,145.652643033,1648.93596189,1570.33951352,24.1713,54.4251483692
 12/15  15:00:00,446.857310111,73.350650294,0.0,0.0,220.879908,145.652643033,1628.27963779,1559.21460711,24.1713,44.8937306803
 12/15  16:00:00,438.972624045,73.350650294,0.0,0.0,220.879908,137.835547516,1546.80320884,1488.00462648,4.83426,53.9643223524
 12/15  17:00:00,439.963457811,73.350650294,0.0,0.0,220.879908,133.019064,1496.56564586,1456.05581779,4.83426,35.675568067
 12/15  18:00:00,372.218343108,73.350650294,0.0,0.0,220.879908,53.238744,1718.79270876,1669.37443195,4.83426,44.5840168113
 12/15  19:00:00,372.257086313,73.350650294,0.0,0.0,220.879908,53.238744,1815.9289006,1766.32056444,4.83426,44.7740761643
 12/15  20:00:00,372.237238576,73.350650294,0.0,0.0,220.879908,53.238744,1789.59753084,1776.06377442,4.83426,8.69949641782
 12/15  21:00:00,372.239937387,73.350650294,0.0,0.0,220.879908,53.238744,1777.60388195,1764.08284679,4.83426,8.68677515984
 12/15  22:00:00,118.877279064,1.59271027003,0.0,0.0,43.513341876,52.539744,17.0230085816,3.50089798433,4.83426,8.68785059731
 12/15  23:00:00,119.551571821,2.13136080537,0.0,0.0,43.513341876,52.539744,17.7342285917,4.25217085687,4.83426,8.64779773481
 12/15  24:00:00,123.794156799,5.22710992445,0.0,0.0,43.513341876,52.539744,22.9274231959,9.45655517977,4.83426,8.63660801608
 12/16  01:00:00,121.68881453,4.18168793956,0.0,0.0,43.513341876,52.539744,14.8301795968,9.97591959682,4.83426,0.02
 12/16  02:00:00,127.724401563,10.1912993009,0.0,0.0,43.513341876,52.539744,27.4296333269,22.5753733269,4.83426,0.02
 12/16  03:00:00,126.664269769,9.14587731605,0.0,0.0,43.513341876,52.539744,30.3987073552,25.5444473552,4.83426,0.02
 12/16  04:00:00,130.390223429,12.8388669684,0.0,0.0,43.513341876,52.539744,45.6406100965,40.7863500965,4.83426,0.02
 12/16  05:00:00,135.845732461,17.8835730619,0.0,0.0,43.513341876,52.539744,59.602928945,46.1555046726,4.83426,8.61316427239
 12/16  06:00:00,138.896372463,20.9146707974,0.0,0.0,43.513341876,52.539744,77.5224057291,72.6681457291,4.83426,0.02
 12/16  07:00:00,141.374774989,23.384381111,0.0,0.0,43.513341876,52.539744,80.0350834399,75.1808234399,4.83426,0.02
 12/16  08:00:00,133.049257676,24.1505520566,0.0,0.0,43.513341876,52.539744,79.0918577861,74.2375977861,4.83426,0.02
 12/16  09:00:00,105.059351061,5.17020952784,0.0,0.0,43.513341876,52.539744,51.7197782974,46.8655182974,4.83426,0.02
 12/16  10:00:00,110.095721046,10.1697178658,0.0,0.0,43.513341876,52.539744,58.4361738112,44.9811953926,4.83426,8.62071841863
 12/16  11:00:00,104.059027527,4.18168793956,0.0,0.0,43.513341876,52.539744,50.2004829612,27.9130440955,4.83426,17.4531788657
 12/16  12:00:00,106.034789666,5.22710992445,0.0,0.0,43.513341876,52.539744,34.9962079526,27.68655126,4.83426,2.47539669261
 12/16  13:00:00,103.972551562,4.18168793956,0.0,0.0,43.513341876,52.539744,26.3818836823,15.3435328782,4.83426,6.20409080407
 12/16  14:00:00,105.112433255,5.22710992445,0.0,0.0,43.513341876,52.539744,28.4167924259,14.9311402603,4.83426,8.65139216565
 12/16  15:00:00,103.169653407,3.27043143547,0.0,0.0,43.513341876,52.539744,21.0806840698,7.59340795657,4.83426,8.6530161132
 12/16  16:00:00,103.645196917,3.78513532113,0.0,0.0,43.513341876,52.539744,22.5536475954,9.06624493292,4.83426,8.65314266249
 12/16  17:00:00,110.492671919,4.86513031763,0.0,0.0,43.513341876,52.539744,17.695763756,12.841503756,4.83426,0.02
 12/16  18:00:00,122.119758891,4.54366754639,0.0,0.0,43.513341876,52.539744,19.4300143763,14.5757543763,4.83426,0.02
 12/16  19:00:00,122.442353102,4.86513031763,0.0,0.0,43.513341876,52.539744,23.1157638835,18.2615038835,4.83426,0.02
 12/16  20:00:00,122.548752017,4.54366754639,0.0,0.0,43.513341876,52.539744,25.3892730642,20.5350130642,4.83426,0.02
 12/16  21:00:00,122.846706885,4.86513031763,0.0,0.0,43.513341876,52.539744,38.881486571,25.434073676,4.83426,8.61315289495
 12/16  22:00:00,122.340428903,4.54366754639,0.0,0.0,43.513341876,52.539744,66.8280086847,35.4934248727,4.83426,26.500323812
 12/16  23:00:00,126.29174052,8.83648181882,0.0,0.0,43.513341876,52.539744,54.4854658024,49.6312058024,4.83426,0.02
 12/16  24:00:00,134.133587608,15.6807214908,0.0,0.0,43.513341876,52.539744,64.5633947338,59.7091347338,4.83426,0.02
 12/17  01:00:00,126.963504565,9.49837373568,0.0,0.0,43.513341876,52.539744,77.7159289243,64.268499133,4.83426,8.61316979126
 12/17  02:00:00,130.263210355,12.8011304309,0.0,0.0,43.513341876,52.539744,69.6838490797,64.8295890797,4.83426,0.02
 12/17  03:00:00,128.52796386,11.0595763207,0.0,0.0,43.513341876,52.539744,76.1435295191,71.2892695191,4.83426,0.02
 12/17  04:00:00,131.417312842,13.9518877831,0.0,0.0,43.513341876,52.539744,77.1897791177,72.3355191177,4.83426,0.02
 12/17  05:00:00,129.544669452,11.6441271067,0.0,0.0,43.513341876,52.539744,85.2610316399,80.4067716399,4.83426,0.02
 12/17  06:00:00,133.975890263,16.1051946564,0.0,0.0,43.513341876,52.539744,93.0356070863,79.5881789916,4.83426,8.61316809469
 12/17  07:00:00,134.96262521,17.0444834203,0.0,0.0,43.513341876,52.539744,101.568802357,96.7145423573,4.83426,0.02
 12/17  08:00:00,120.633293513,8.84596500601,0.0,0.0,43.513341876,52.539744,84.4484446702,79.5941846702,4.83426,0.02
 12/17  09:00:00,110.63322591,10.7962598473,0.0,0.0,43.513341876,52.539744,76.4204305039,71.5661705039,4.83426,0.02
 12/17  10:00:00,108.706200818,8.84596500601,0.0,0.0,43.513341876,52.539744,86.2167372994,72.7622734718,4.83426,8.6202038276
 12/17  11:00:00,116.4302123,16.5813396893,0.0,0.0,43.513341876,52.539744,99.6136371088,77.3269133268,4.83426,17.452463782
 12/17  12:00:00,105.320098487,4.54366754639,0.0,0.0,43.513341876,52.539744,72.491133911,67.636873911,4.83426,0.02
 12/17  13:00:00,109.195292182,9.41563724608,0.0,0.0,43.513341876,52.539744,84.2760588772,70.7805209614,4.83426,8.66127791574
 12/17  14:00:00,104.376699307,4.54366754639,0.0,0.0,43.513341876,52.539744,68.3062049736,54.812202386,4.83426,8.65974258755
 12/17  15:00:00,104.7220574,4.86513031763,0.0,0.0,43.513341876,52.539744,70.7821314066,57.296077675,4.83426,8.65179373165
 12/17  16:00:00,104.361337594,4.54366754639,0.0,0.0,43.513341876,52.539744,62.0684811353,48.5808952501,4.83426,8.65332588523
 12/17  17:00:00,114.878943639,9.27774309673,0.0,0.0,43.513341876,52.539744,63.6774258628,58.8231658628,4.83426,0.02
 12/17  18:00:00,125.823891815,8.26680957875,0.0,0.0,43.513341876,52.539744,70.6718317069,65.8175717069,4.83426,0.02
 12/17  19:00:00,134.414015509,16.8349445169,0.0,0.0,43.513341876,52.539744,93.6812421191,88.8269821191,4.83426,0.02
 12/17  20:00:00,135.770498629,17.7545290898,0.0,0.0,43.513341876,52.539744,100.45079507,95.5965350699,4.83426,0.02
 12/17  21:00:00,132.709807113,14.6935074329,0.0,0.0,43.513341876,52.539744,135.096019637,121.65003309,4.83426,8.61172654672
 12/17  22:00:00,154.504257936,36.6223346209,0.0,0.0,43.513341876,52.539744,202.301922728,170.964536264,4.83426,26.5031264643
 12/17  23:00:00,153.141517804,35.5295725812,0.0,0.0,43.513341876,52.539744,215.424125865,210.569865865,4.83426,0.02
 12/17  24:00:00,156.953986857,38.3456219845,0.0,0.0,43.513341876,52.539744,205.672990089,200.818730089,4.83426,0.02
 12/18  01:00:00,150.236488858,32.5772586482,0.0,0.0,43.513341876,52.539744,225.663387474,212.208078729,4.83426,8.62104874485
 12/18  02:00:00,159.68830161,42.0459525246,0.0,0.0,43.513341876,52.539744,200.627845562,195.773585562,4.83426,0.02
 12/18  03:00:00,159.125015533,41.447451279,0.0,0.0,43.513341876,52.539744,211.351270174,206.497010174,4.83426,0.02
 12/18  04:00:00,160.809368472,43.1547266035,0.0,0.0,43.513341876,52.539744,204.723665858,191.268324407,4.83426,8.62108145153
 12/18  05:00:00,154.529857028,36.3978416789,0.0,0.0,43.513341876,52.539744,217.764975673,212.910715673,4.83426,0.02
 12/18  06:00:00,158.389959131,40.3226651611,0.0,0.0,43.513341876,52.539744,196.644676237,191.790416237,4.83426,0.02
 12/18  07:00:00,197.411478126,73.350650294,0.0,0.0,43.513341876,53.238744,2836.05869282,2822.60336138,4.83426,8.62107144182
 12/18  08:00:00,368.433800937,73.350650294,0.0,0.0,220.879908,53.238744,2328.20753007,2296.969529,4.83426,26.4037410688
 12/18  09:00:00,447.239776406,73.350650294,0.0,0.0,220.879908,145.652643033,1950.27155165,1887.40121986,36.25695,26.6133817958
 12/18  10:00:00,447.069371706,73.350650294,0.0,0.0,220.879908,145.652643033,1816.74701558,1726.62576704,36.25695,53.8642985386
 12/18  11:00:00,452.9052709,73.350650294,0.0,0.0,220.879908,151.653867033,1566.95812687,1473.6559744,48.3426,44.9595524663
 12/18  12:00:00,453.854460806,73.350650294,0.0,0.0,220.879908,151.653867033,1342.48700876,1239.97755855,48.3426,54.1668502134
 12/18  13:00:00,451.829892523,73.350650294,0.0,0.0,220.879908,151.653867033,1148.29375335,1045.60279389,48.3426,54.3483594594
 12/18  14:00:00,445.423067763,73.350650294,0.0,0.0,220.879908,145.652643033,1084.55103649,1005.91284951,24.1713,54.4668869718
 12/18  15:00:00,445.214879396,73.350650294,0.0,0.0,220.879908,145.652643033,1028.25508607,950.195342148,24.1713,53.8884439171
 12/18  16:00:00,437.22306334,73.350650294,0.0,0.0,220.879908,137.835547516,917.376703253,867.542918755,4.83426,44.9995244977
 12/18  17:00:00,438.325692504,73.350650294,0.0,0.0,220.879908,133.019064,873.408016976,823.968301456,4.83426,44.6054555203
 12/18  18:00:00,370.66283453,73.350650294,0.0,0.0,220.879908,53.238744,993.240276002,952.717822388,4.83426,35.6881936133
 12/18  19:00:00,370.942905686,73.350650294,0.0,0.0,220.879908,53.238744,1077.27803059,1027.65171071,4.83426,44.7920598816
 12/18  20:00:00,372.007152623,73.350650294,0.0,0.0,220.879908,53.238744,1144.86474626,1122.65127269,4.83426,17.3792135781
 12/18  21:00:00,372.359337973,73.350650294,0.0,0.0,220.879908,53.238744,1155.49076946,1141.9685838,4.83426,8.68792566796
 12/18  22:00:00,117.6092552,0.0,0.0,0.0,43.513341876,52.539744,13.5225062412,0.0,4.83426,8.68824624125
 12/18  23:00:00,118.490440907,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7197257419,0.236776716882,4.83426,8.64868902506
 12/18  24:00:00,119.960664179,1.4479184273,0.0,0.0,43.513341876,52.539744,5.35617619656,0.501916196563,4.83426,0.02
 12/19  01:00:00,119.284220898,1.80989803412,0.0,0.0,43.513341876,52.539744,14.2109663485,0.755652889319,4.83426,8.6210534592
 12/19  02:00:00,118.930580221,1.4479184273,0.0,0.0,43.513341876,52.539744,5.61513092117,0.760870921173,4.83426,0.02
 12/19  03:00:00,119.285609395,1.80989803412,0.0,0.0,43.513341876,52.539744,5.9001513953,1.0458913953,4.83426,0.02
 12/19  04:00:00,118.909147084,1.4479184273,0.0,0.0,43.513341876,52.539744,14.5739296192,1.11853280546,4.83426,8.62113681372
 12/19  05:00:00,123.904025629,4.31590602137,0.0,0.0,43.513341876,52.539744,6.9527666891,2.0985066891,4.83426,0.02
 12/19  06:00:00,123.655663208,4.40695748115,0.0,0.0,43.513341876,52.539744,7.3886340314,2.5343740314,4.83426,0.02
 12/19  07:00:00,195.75529875,73.350650294,0.0,0.0,43.513341876,53.238744,1772.7145702,1767.8603102,4.83426,0.02
 12/19  08:00:00,366.424355595,73.350650294,0.0,0.0,220.879908,53.238744,1662.73329133,1631.48587566,4.83426,26.413155672
 12/19  09:00:00,446.791563866,73.350650294,0.00119328181808,0.0,220.879908,145.652643033,1507.10800354,1435.36671339,36.25695,35.484340145
 12/19  10:00:00,446.83275103,73.350650294,0.0,0.0,220.879908,145.652643033,1525.01500801,1434.89337763,36.25695,53.86468038
 12/19  11:00:00,452.850147683,73.350650294,0.0,0.0,220.879908,151.653867033,1617.58188954,1524.27608041,48.3426,44.9632091298
 12/19  12:00:00,453.8967456,73.350650294,0.0,0.0,220.879908,151.653867033,1719.25025445,1616.738422,48.3426,54.1692324517
 12/19  13:00:00,452.864167172,73.350650294,0.0,0.0,220.879908,151.653867033,1775.31274921,1672.61905903,48.3426,54.3510901865
 12/19  14:00:00,446.888638418,73.350650294,0.0,0.0,220.879908,145.652643033,1806.31501191,1727.67026663,24.1713,54.4734452785
 12/19  15:00:00,446.889019003,73.350650294,0.0,0.0,220.879908,145.652643033,1901.97470517,1823.91115501,24.1713,53.8922501635
 12/19  16:00:00,439.047178659,73.350650294,0.0,0.0,220.879908,137.835547516,1926.55866069,1876.71475007,4.83426,45.0096506261
 12/19  17:00:00,440.076392536,73.350650294,0.0,0.0,220.879908,133.019064,1948.31184672,1898.86885478,4.83426,44.6087319415
 12/19  18:00:00,372.360324594,73.350650294,0.0,0.0,220.879908,53.238744,2160.79347627,2120.26858547,4.83426,35.6906308016
 12/19  19:00:00,372.435626811,73.350650294,0.0,0.0,220.879908,53.238744,2314.45569318,2264.82344147,4.83426,44.7979917015
 12/19  20:00:00,372.451189366,73.350650294,0.0,0.0,220.879908,53.238744,2372.64756787,2350.43378717,4.83426,17.3795207042
 12/19  21:00:00,372.49132778,73.350650294,0.0,0.0,220.879908,53.238744,2428.7967162,2415.27438643,4.83426,8.68806977277
 12/19  22:00:00,120.546058795,3.26031399043,0.0,0.0,43.513341876,52.539744,23.846413925,10.3233592765,4.83426,8.68879464848
 12/19  23:00:00,122.953262838,5.50547177329,0.0,0.0,43.513341876,52.539744,32.3526776377,18.8700765599,4.83426,8.64834107787
 12/19  24:00:00,131.847890463,13.1698129268,0.0,0.0,43.513341876,52.539744,55.9271842779,51.0729242779,4.83426,0.02
 12/20  01:00:00,135.341321669,17.7202582262,0.0,0.0,43.513341876,52.539744,83.5765225579,70.1211221241,4.83426,8.62114043384
 12/20  02:00:00,158.211272382,40.511846745,0.0,0.0,43.513341876,52.539744,119.482787928,114.628527928,4.83426,0.02
 12/20  03:00:00,147.988770635,30.2907813971,0.0,0.0,43.513341876,52.539744,139.375782979,134.521522979,4.83426,0.02
 12/20  04:00:00,164.707082021,46.923986237,0.0,0.0,43.513341876,52.539744,192.076602962,178.621169614,4.83426,8.62117334728
 12/20  05:00:00,154.403828648,36.2086600949,0.0,0.0,43.513341876,52.539744,191.474594816,186.620334816,4.83426,0.02
 12/20  06:00:00,170.723115923,52.4678566312,0.0,0.0,43.513341876,52.539744,231.905127489,227.050867489,4.83426,0.02
 12/20  07:00:00,197.682195003,73.350650294,0.0,0.0,43.513341876,53.238744,3765.40999163,3760.55573163,4.83426,0.02
 12/20  08:00:00,369.029701682,73.350650294,0.0,0.0,220.879908,53.238744,3368.87468141,3337.62518047,4.83426,26.4152409362
 12/20  09:00:00,447.658901908,73.350650294,0.0,0.0,220.879908,145.652643033,2965.78169262,2894.03632577,36.25695,35.4884168569
 12/20  10:00:00,447.395156655,73.350650294,0.0,0.0,220.879908,145.652643033,2814.36744992,2724.23861516,36.25695,53.8718847614
 12/20  11:00:00,453.184899722,73.350650294,0.0,0.0,220.879908,151.653867033,2613.42480932,2520.11208433,48.3426,44.9701249881
 12/20  12:00:00,454.098139518,73.350650294,0.0,0.0,220.879908,151.653867033,2410.01016693,2307.48921314,48.3426,54.1783537919
 12/20  13:00:00,453.003248371,73.350650294,0.0,0.0,220.879908,151.653867033,2302.34673794,2199.64241732,48.3426,54.3617206142
 12/20  14:00:00,447.02181557,73.350650294,0.0,0.0,220.879908,145.652643033,2234.24237405,2155.58868229,24.1713,54.482391753
 12/20  15:00:00,446.99815941,73.350650294,0.0,0.0,220.879908,145.652643033,2196.91867021,2118.84537508,24.1713,53.9019951317
 12/20  16:00:00,439.102476965,73.350650294,0.0,0.0,220.879908,137.835547516,2090.60308183,2040.75628611,4.83426,45.0125357201
 12/20  17:00:00,440.151272708,73.350650294,0.0,0.0,220.879908,133.019064,2076.71502315,2027.26361831,4.83426,44.6171448426
 12/20  18:00:00,372.455547378,73.350650294,0.0,0.0,220.879908,53.238744,2286.48492706,2245.96150434,4.83426,35.6891627181
 12/20  19:00:00,372.482725097,73.350650294,0.0,0.0,220.879908,53.238744,2312.95627008,2263.3198234,4.83426,44.8021866758
 12/20  20:00:00,372.874942848,73.350650294,0.0,0.0,220.879908,53.238744,2230.09058353,2207.87587924,4.83426,17.3804442909
 12/20  21:00:00,372.848299856,73.350650294,0.0,0.0,220.879908,53.238744,2205.47125322,2191.94908615,4.83426,8.68790706862
 12/20  22:00:00,120.223915491,2.62192552069,0.0,0.0,43.513341876,52.539744,24.5969018255,11.0738099325,4.83426,8.68883189304
 12/20  23:00:00,121.626720294,4.18168793956,0.0,0.0,43.513341876,52.539744,28.5979623992,15.1147334371,4.83426,8.64896896215
 12/20  24:00:00,126.848572204,8.20562355035,0.0,0.0,43.513341876,52.539744,40.4984127722,35.6441527722,4.83426,0.02
 12/21  01:00:00,127.035419491,9.47682327448,0.0,0.0,43.513341876,52.539744,48.3468861616,34.8916150727,4.83426,8.62101108892
 12/21  02:00:00,137.723197406,20.0894640448,0.0,0.0,43.513341876,52.539744,77.9806732741,73.1264132741,4.83426,0.02
 12/21  03:00:00,135.793636834,18.2145190203,0.0,0.0,43.513341876,52.539744,70.1964456172,65.3421856172,4.83426,0.02
 12/21  04:00:00,156.208765421,38.5348035684,0.0,0.0,43.513341876,52.539744,132.126334115,118.670946221,4.83426,8.62112789455
 12/21  05:00:00,141.169358848,23.1438761299,0.0,0.0,43.513341876,52.539744,96.0051102473,91.1508502473,4.83426,0.02
 12/21  06:00:00,152.079166355,33.9794547624,0.0,0.0,43.513341876,52.539744,153.037975155,148.183715155,4.83426,0.02
 12/21  07:00:00,197.375094458,73.350650294,0.0,0.0,43.513341876,53.238744,2986.19759483,2972.74209738,4.83426,8.62123745054
 12/21  08:00:00,367.533664476,73.350650294,0.0,0.0,220.879908,53.238744,2265.77070979,2234.52660185,4.83426,26.409847941
 12/21  09:00:00,446.958269531,73.350650294,0.0,0.0,220.879908,145.652643033,1731.7385131,1659.99418718,36.25695,35.4873759247
 12/21  10:00:00,446.91123754,73.350650294,0.00158796399913,0.0,220.879908,145.652643033,1514.56708404,1433.40311005,36.25695,44.9070239871
 12/21  11:00:00,452.456513669,73.350650294,0.0011689317203,0.0,220.879908,151.653867033,1347.13116581,1253.81928483,48.3426,44.9692809795
 12/21  12:00:00,452.923690093,73.350650294,0.0,0.0,220.879908,151.653867033,1216.42944543,1113.89065362,48.3426,54.1961918162
 12/21  13:00:00,451.596239644,73.350650294,0.0,0.0,220.879908,151.653867033,1132.45316074,1029.72820864,48.3426,54.3823520988
 12/21  14:00:00,445.254269152,73.350650294,0.0,0.0,220.879908,145.652643033,1051.75109752,964.017544131,24.1713,63.5622533869
 12/21  15:00:00,445.114910749,73.350650294,0.0,0.0,220.879908,145.652643033,995.560531828,926.460930336,24.1713,44.9283014918
 12/21  16:00:00,437.247488676,73.350650294,0.0,0.0,220.879908,137.835547516,930.498878112,874.371371704,4.83426,51.2932464082
 12/21  17:00:00,438.348205577,73.350650294,0.0,0.0,220.879908,133.019064,866.658182806,823.444516114,4.83426,38.3794066924
 12/21  18:00:00,370.941169051,73.350650294,0.0,0.0,220.879908,53.238744,1062.07308549,1012.62438968,4.83426,44.6144358046
 12/21  19:00:00,371.176716332,73.350650294,0.0,0.0,220.879908,53.238744,1096.29206124,1046.65054747,4.83426,44.807253768
 12/21  20:00:00,371.290017961,73.350650294,0.0,0.0,220.879908,53.238744,1003.2927805,989.758415728,4.83426,8.70010477201
 12/21  21:00:00,371.088967934,73.350650294,0.0,0.0,220.879908,53.238744,995.688876845,982.165672695,4.83426,8.68894415017
 12/21  22:00:00,118.382801928,0.72395921365,0.0,0.0,43.513341876,52.539744,22.4959784982,0.304467528534,4.83426,17.3572509697
 12/21  23:00:00,118.748047471,1.26692862389,0.0,0.0,43.513341876,52.539744,5.555750978,0.701490978002,4.83426,0.02
 12/21  24:00:00,120.200678551,1.62890823071,0.0,0.0,43.513341876,52.539744,14.6899939528,1.21897548155,4.83426,8.63675847126
 12/22  01:00:00,118.999328077,1.4479184273,0.0,0.0,43.513341876,52.539744,6.04402350343,1.18976350343,4.83426,0.02
 12/22  02:00:00,119.365106565,1.80989803412,0.0,0.0,43.513341876,52.539744,6.54227008326,1.68801008326,4.83426,0.02
 12/22  03:00:00,118.995243353,1.4479184273,0.0,0.0,43.513341876,52.539744,14.8748294387,1.41933481514,4.83426,8.62123462352
 12/22  04:00:00,119.366634211,1.80989803412,0.0,0.0,43.513341876,52.539744,6.74440507703,1.89014507703,4.83426,0.02
 12/22  05:00:00,121.131942918,1.4479184273,0.0,0.0,43.513341876,52.539744,6.34434454143,1.49008454143,4.83426,0.02
 12/22  06:00:00,121.156653718,1.80989803412,0.0,0.0,43.513341876,52.539744,15.4596581758,2.00434458225,4.83426,8.62105359356
 12/22  07:00:00,194.153318569,73.350650294,0.0,0.0,43.513341876,53.238744,1424.86855458,1420.01429458,4.83426,0.02
 12/22  08:00:00,364.559023595,73.350650294,0.0,0.0,220.879908,53.238744,1231.79677651,1200.54544026,4.83426,26.4170762502
 12/22  09:00:00,444.877967508,73.350650294,0.00327171871987,0.0,220.879908,145.652643033,1047.16015783,975.413479128,36.25695,35.4897287017
 12/22  10:00:00,444.926695345,73.350650294,0.00244452972165,0.0,220.879908,145.652643033,1002.91893367,921.755925187,36.25695,44.9060584794
 12/22  11:00:00,450.937224498,73.350650294,0.00177725230203,0.0,220.879908,151.653867033,996.809222408,894.509076094,48.3426,53.9575463136
 12/22  12:00:00,451.919165674,73.350650294,0.0,0.0,220.879908,151.653867033,940.147755048,846.642583084,48.3426,45.1625719635
 12/22  13:00:00,450.845831569,73.350650294,0.0,0.0,220.879908,151.653867033,900.671641803,788.893069945,48.3426,63.4359718575
 12/22  14:00:00,444.749272491,73.350650294,0.0,0.0,220.879908,145.652643033,810.655416238,731.999735877,24.1713,54.4843803608
 12/22  15:00:00,444.694360194,73.350650294,0.0,0.0,220.879908,145.652643033,765.138248432,696.042360696,24.1713,44.9245877358
 12/22  16:00:00,436.881783815,73.350650294,0.0,0.0,220.879908,137.835547516,755.554573993,696.69709722,4.83426,54.0232167724
 12/22  17:00:00,437.942173879,73.350650294,0.0,0.0,220.879908,133.019064,716.755803332,671.166685627,4.83426,40.754857705
 12/22  18:00:00,370.191878497,73.350650294,0.0,0.0,220.879908,53.238744,823.585045141,779.18347218,4.83426,39.5673129615
 12/22  19:00:00,370.194807074,73.350650294,0.0,0.0,220.879908,53.238744,829.199705457,779.554483358,4.83426,44.8109620997
 12/22  20:00:00,370.060124705,73.350650294,0.0,0.0,220.879908,53.238744,752.403843325,730.189098781,4.83426,17.3804845442
 12/22  21:00:00,370.087786784,73.350650294,0.0,0.0,220.879908,53.238744,781.01158384,767.488797989,4.83426,8.68852585124
 12/22  22:00:00,117.43632691,0.0,0.0,0.0,43.513341876,52.539744,13.5231714395,0.0,4.83426,8.68891143946
 12/22  23:00:00,117.512825892,0.0,0.0,0.0,43.513341876,52.539744,13.482862597,0.0,4.83426,8.64860259701
 12/22  24:00:00,118.576355019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  01:00:00,117.591929726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.592892202,0.0,0.0,0.0,43.513341876,52.539744,13.4476023156,0.0,4.83426,8.61334231559
 12/23  03:00:00,117.596323073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.612408017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,118.060005685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,118.065341103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.110584446,0.0,0.0,0.0,43.513341876,52.539744,13.447616442,0.0,4.83426,8.61335644195
 12/23  08:00:00,112.005065621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,100.048400845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.103582334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  11:00:00,100.089636166,0.0,0.0,0.0,43.513341876,52.539744,22.2912879778,0.0,4.83426,17.4570279778
 12/23  12:00:00,100.89942256,0.0,0.0,0.0,43.513341876,52.539744,13.4942315103,0.0,4.83426,8.65997151031
 12/23  13:00:00,99.9416570833,0.0,0.0,0.0,43.513341876,52.539744,13.4958054401,0.0,4.83426,8.66154544007
 12/23  14:00:00,99.9178446958,0.0,0.0,0.0,43.513341876,52.539744,13.487766342,0.0,4.83426,8.65350634196
 12/23  15:00:00,99.8910147354,0.0,0.0,0.0,43.513341876,52.539744,13.4880180861,0.0,4.83426,8.65375808609
 12/23  16:00:00,99.8605768359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  17:00:00,105.992979426,0.361979606825,0.0,0.0,43.513341876,52.539744,13.6483324178,0.200701629926,4.83426,8.61337078786
 12/23  18:00:00,119.864605923,2.28496834634,0.0,0.0,43.513341876,52.539744,5.91147496709,1.05721496709,4.83426,0.02
 12/23  19:00:00,121.986514608,4.40695748115,0.0,0.0,43.513341876,52.539744,7.46050781423,2.60624781423,4.83426,0.02
 12/23  20:00:00,122.185610522,4.18168793956,0.0,0.0,43.513341876,52.539744,8.08630125387,3.23204125387,4.83426,0.02
 12/23  21:00:00,123.206133378,5.22710992445,0.0,0.0,43.513341876,52.539744,10.8137509344,5.9594909344,4.83426,0.02
 12/23  22:00:00,126.948015748,9.14587731605,0.0,0.0,43.513341876,52.539744,57.1206466548,16.9404300208,4.83426,35.345956634
 12/23  23:00:00,128.825803391,11.3496101555,0.0,0.0,43.513341876,52.539744,29.971896657,25.117636657,4.83426,0.02
 12/23  24:00:00,128.610147857,10.1387151913,0.0,0.0,43.513341876,52.539744,34.4893638442,29.6351038442,4.83426,0.02
 12/24  01:00:00,137.746845885,20.2527788805,0.0,0.0,43.513341876,52.539744,50.0710491225,45.2167891225,4.83426,0.02
 12/24  02:00:00,132.252361816,14.7546934613,0.0,0.0,43.513341876,52.539744,64.6902941681,51.2426446466,4.83426,8.6133895215
 12/24  03:00:00,148.154061805,30.639881694,0.0,0.0,43.513341876,52.539744,75.3974244795,70.5431644795,4.83426,0.02
 12/24  04:00:00,140.285299214,22.7698678263,0.0,0.0,43.513341876,52.539744,81.4379606708,76.5837006708,4.83426,0.02
 12/24  05:00:00,150.460545828,32.49667238,0.0,0.0,43.513341876,52.539744,99.91628983,95.06202983,4.83426,0.02
 12/24  06:00:00,151.683115736,33.7373561242,0.0,0.0,43.513341876,52.539744,110.634095291,105.779835291,4.83426,0.02
 12/24  07:00:00,155.418166165,37.4260294896,0.0,0.0,43.513341876,52.539744,136.227451783,122.779820856,4.83426,8.61337092664
 12/24  08:00:00,127.574518968,15.7432150496,0.0,0.0,43.513341876,52.539744,90.4231007772,85.5688407772,4.83426,0.02
 12/24  09:00:00,111.885110639,12.0007113548,0.0,0.0,43.513341876,52.539744,84.6616025452,79.8073425452,4.83426,0.02
 12/24  10:00:00,111.488755542,11.5955998517,0.0,0.0,43.513341876,52.539744,77.2581287507,63.8025018106,4.83426,8.62136694015
 12/24  11:00:00,112.021222422,12.1467610424,0.0,0.0,43.513341876,52.539744,75.5469537649,61.9729605126,4.83426,8.73973325232
 12/24  12:00:00,104.964973174,4.18168793956,0.0,0.0,43.513341876,52.539744,59.3743966481,45.8776749452,4.83426,8.66246170293
 12/24  13:00:00,108.09684807,8.31623988782,0.0,0.0,43.513341876,52.539744,57.6575646585,44.1609925757,4.83426,8.6623120828
 12/24  14:00:00,106.490079606,6.65299191026,0.0,0.0,43.513341876,52.539744,48.5136181126,35.016955326,4.83426,8.66240278664
 12/24  15:00:00,105.077123817,5.22710992445,0.0,0.0,43.513341876,52.539744,44.5668350644,31.0781725792,4.83426,8.65440248521
 12/24  16:00:00,103.990393106,4.18168793956,0.0,0.0,43.513341876,52.539744,37.0217739367,23.5348527125,4.83426,8.65266122413
 12/24  17:00:00,110.820411366,5.22710992445,0.0,0.0,43.513341876,52.539744,38.7124486047,33.8581886047,4.83426,0.02
 12/24  18:00:00,129.174295562,11.6171812867,0.0,0.0,43.513341876,52.539744,54.6423942092,49.7881342092,4.83426,0.02
 12/24  19:00:00,132.709606191,15.1339072423,0.0,0.0,43.513341876,52.539744,69.9774385384,65.1231785384,4.83426,0.02
 12/24  20:00:00,135.739054999,17.7245745132,0.0,0.0,43.513341876,52.539744,83.5723845797,78.7181245797,4.83426,0.02
 12/24  21:00:00,134.975070044,16.9519518702,0.0,0.0,43.513341876,52.539744,119.614142327,106.166489173,4.83426,8.61339315395
 12/24  22:00:00,150.473909191,32.560024474,0.0,0.0,43.513341876,52.539744,208.563211524,177.212588511,4.83426,26.5163630133
 12/24  23:00:00,160.04414146,42.4327780584,0.0,0.0,43.513341876,52.539744,196.385894409,191.531634409,4.83426,0.02
 12/24  24:00:00,162.18191149,43.5275127719,0.0,0.0,43.513341876,52.539744,234.605086063,221.157453475,4.83426,8.6133725876
 12/25  01:00:00,159.62824302,41.9429342082,0.0,0.0,43.513341876,52.539744,221.641678151,216.787418151,4.83426,0.02
 12/25  02:00:00,163.351234098,45.6248084391,0.0,0.0,43.513341876,52.539744,245.62660391,240.77234391,4.83426,0.02
 12/25  03:00:00,161.903410139,44.1604823659,0.0,0.0,43.513341876,52.539744,237.035390303,232.181130303,4.83426,0.02
 12/25  04:00:00,165.630610926,47.8423565968,0.0,0.0,43.513341876,52.539744,266.121227011,261.266967011,4.83426,0.02
 12/25  05:00:00,164.614472016,46.3780305236,0.0,0.0,43.513341876,52.539744,267.982321885,254.534641686,4.83426,8.61342019845
 12/25  06:00:00,168.307026171,50.0599047545,0.0,0.0,43.513341876,52.539744,287.383400025,282.529140025,4.83426,0.02
 12/25  07:00:00,164.665038886,46.3780305236,0.0,0.0,43.513341876,52.539744,276.136539526,271.282279526,4.83426,0.02
 12/25  08:00:00,153.273041875,41.1897121237,0.0,0.0,43.513341876,52.539744,237.511674441,232.657414441,4.83426,0.02
 12/25  09:00:00,142.041421067,41.9429342082,0.0,0.0,43.513341876,52.539744,196.973255278,192.118995278,4.83426,0.02
 12/25  10:00:00,138.049686785,37.9793260907,0.0,0.0,43.513341876,52.539744,177.815362382,164.359690044,4.83426,8.62141233821
 12/25  11:00:00,129.243840232,29.2521585467,0.0,0.0,43.513341876,52.539744,140.672456127,135.818196127,4.83426,0.02
 12/25  12:00:00,125.174007176,24.2863755132,0.0,0.0,43.513341876,52.539744,118.999753219,114.145493219,4.83426,0.02
 12/25  13:00:00,115.450630108,15.6065866014,0.0,0.0,43.513341876,52.539744,102.87867006,89.4232378591,4.83426,8.62117220065
 12/25  14:00:00,110.986144959,11.1013390575,0.0,0.0,43.513341876,52.539744,79.2223606175,74.3681006175,4.83426,0.02
 12/25  15:00:00,111.020636342,11.1582394541,0.0,0.0,43.513341876,52.539744,59.6780351687,54.8237751687,4.83426,0.02
 12/25  16:00:00,107.076236381,7.27081790293,0.0,0.0,43.513341876,52.539744,45.8378740586,40.9836140586,4.83426,0.02
 12/25  17:00:00,118.256194814,12.6626032716,0.0,0.0,43.513341876,52.539744,63.7540916825,50.306461671,4.83426,8.61337001144
 12/25  18:00:00,132.633004749,15.0726905587,0.0,0.0,43.513341876,52.539744,67.6965522007,62.8422922007,4.83426,0.02
 12/25  19:00:00,134.20301398,16.6166896248,0.0,0.0,43.513341876,52.539744,84.7958291567,79.9415691567,4.83426,0.02
 12/25  20:00:00,135.097002511,17.0669988833,0.0,0.0,43.513341876,52.539744,101.337641435,96.483381435,4.83426,0.02
 12/25  21:00:00,136.465295511,18.4347342526,0.0,0.0,43.513341876,52.539744,118.438568404,113.584308404,4.83426,0.02
 12/25  22:00:00,158.214710257,40.321443026,0.0,0.0,43.513341876,52.539744,187.132487761,173.684881665,4.83426,8.61334609666
 12/25  23:00:00,160.89445069,43.2922132682,0.0,0.0,43.513341876,52.539744,183.79877324,178.94451324,4.83426,0.02
 12/25  24:00:00,162.155104018,43.5275127719,0.0,0.0,43.513341876,52.539744,201.208444638,196.354184638,4.83426,0.02
 12/26  01:00:00,157.497567883,39.8456385411,0.0,0.0,43.513341876,52.539744,201.485010906,196.630750906,4.83426,0.02
 12/26  02:00:00,156.159063723,38.4779031718,0.0,0.0,43.513341876,52.539744,224.010192419,210.555576789,4.83426,8.62035563009
 12/26  03:00:00,163.058864534,45.3895089354,0.0,0.0,43.513341876,52.539744,202.754500529,197.900240529,4.83426,0.02
 12/26  04:00:00,161.710060067,44.0217735661,0.0,0.0,43.513341876,52.539744,210.696930912,205.842670912,4.83426,0.02
 12/26  05:00:00,164.090925183,44.2807348565,0.0,0.0,43.513341876,52.539744,208.70786965,195.253506676,4.83426,8.62010297337
 12/26  06:00:00,157.95539537,38.4779031718,0.0,0.0,43.513341876,52.539744,210.301633007,205.447373007,4.83426,0.02
 12/26  07:00:00,198.118485397,73.350650294,0.0,0.0,43.513341876,53.238744,3004.48125377,2999.62699377,4.83426,0.02
 12/26  08:00:00,368.556085235,73.350650294,0.0,0.0,220.879908,53.238744,2541.23579936,2509.97971861,4.83426,26.4218207524
 12/26  09:00:00,447.33643939,73.350650294,0.0,0.0,220.879908,145.652643033,2168.15221922,2096.39191331,36.25695,35.5033559146
 12/26  10:00:00,447.087087234,73.350650294,0.0,0.0,220.879908,145.652643033,2038.51504225,1948.35394019,36.25695,53.9041520586
 12/26  11:00:00,452.95405544,73.350650294,0.0,0.0,220.879908,151.653867033,1907.92233536,1814.57900125,48.3426,45.0007341127
 12/26  12:00:00,453.914767035,73.350650294,0.0,0.0,220.879908,151.653867033,1745.64174011,1643.07724352,48.3426,54.2218965944
 12/26  13:00:00,452.835254541,73.350650294,0.0,0.0,220.879908,151.653867033,1630.6142736,1527.8591412,48.3426,54.4125324022
 12/26  14:00:00,446.83484594,73.350650294,0.0,0.0,220.879908,145.652643033,1545.50059056,1457.71984813,24.1713,63.6094424318
 12/26  15:00:00,446.794423032,73.350650294,0.0,0.0,220.879908,145.652643033,1468.63677562,1399.51215749,24.1713,44.9533181269
 12/26  16:00:00,438.923390001,73.350650294,0.0,0.0,220.879908,137.835547516,1391.1850014,1332.31493017,4.83426,54.035811231
 12/26  17:00:00,439.898236139,73.350650294,0.0,0.0,220.879908,133.019064,1328.91101745,1288.35930617,4.83426,35.7174512717
 12/26  18:00:00,372.136935783,73.350650294,0.0,0.0,220.879908,53.238744,1535.51575193,1486.04705388,4.83426,44.6344380471
 12/26  19:00:00,372.166158386,73.350650294,0.0,0.0,220.879908,53.238744,1596.4544005,1546.7915047,4.83426,44.8286358038
 12/26  20:00:00,372.14968509,73.350650294,0.0,0.0,220.879908,53.238744,1578.9295548,1565.39364932,4.83426,8.70164548214
 12/26  21:00:00,372.170393977,73.350650294,0.0,0.0,220.879908,53.238744,1647.61281047,1625.4198496,4.83426,17.3587008659
 12/26  22:00:00,118.856982532,1.59271027003,0.0,0.0,43.513341876,52.539744,15.1684999292,1.64414536167,4.83426,8.69009456754
 12/26  23:00:00,118.84978221,1.4479184273,0.0,0.0,43.513341876,52.539744,16.0178829015,2.5340388379,4.83426,8.64958406358
 12/26  24:00:00,123.307673047,4.76959953458,0.0,0.0,43.513341876,52.539744,11.0858139086,6.23155390859,4.83426,0.02
 12/27  01:00:00,121.659963196,4.18168793956,0.0,0.0,43.513341876,52.539744,11.43473141,6.58047140996,4.83426,0.02
 12/27  02:00:00,122.72853131,5.22710992445,0.0,0.0,43.513341876,52.539744,28.3250257358,14.8692648952,4.83426,8.62150084067
 12/27  03:00:00,127.95695653,10.4696611498,0.0,0.0,43.513341876,52.539744,22.8534820971,17.9992220971,4.83426,0.02
 12/27  04:00:00,130.374893285,12.8388669684,0.0,0.0,43.513341876,52.539744,41.5608092473,36.7065492473,4.83426,0.02
 12/27  05:00:00,135.827405085,17.8835730619,0.0,0.0,43.513341876,52.539744,55.7004197171,42.2446429246,4.83426,8.62151679249
 12/27  06:00:00,136.935852234,18.9376276208,0.0,0.0,43.513341876,52.539744,85.4282578702,80.5739978702,4.83426,0.02
 12/27  07:00:00,197.295173214,73.350650294,0.0,0.0,43.513341876,53.238744,3073.34581554,3068.49155554,4.83426,0.02
 12/27  08:00:00,367.524993949,73.350650294,0.0,0.0,220.879908,53.238744,2625.91181747,2594.65337692,4.83426,26.4241805482
 12/27  09:00:00,447.06615767,73.350650294,0.0,0.0,220.879908,145.652643033,2320.50929573,2248.74503983,36.25695,35.5073058972
 12/27  10:00:00,446.99940567,73.350650294,0.0,0.0,220.879908,145.652643033,2171.25834595,2081.08690378,36.25695,53.9144921697
 12/27  11:00:00,452.929621885,73.350650294,0.0,0.0,220.879908,151.653867033,2037.44955156,1944.09974505,48.3426,45.0072065133
 12/27  12:00:00,453.915195263,73.350650294,0.0,0.0,220.879908,151.653867033,1896.45528006,1793.87850081,48.3426,54.2341792523
 12/27  13:00:00,452.84403028,73.350650294,0.0,0.0,220.879908,151.653867033,1796.31397457,1693.54450454,48.3426,54.4268700314
 12/27  14:00:00,446.874062783,73.3656785302,0.0,0.0,220.879908,145.652643033,1757.99355698,1670.21409309,24.1713,63.6081638908
 12/27  15:00:00,446.859656265,73.3832053327,0.0,0.0,220.879908,145.652643033,1684.70057603,1615.57607974,24.1713,44.9531962858
 12/27  16:00:00,438.971100172,73.3640448375,0.0,0.0,220.879908,137.835547516,1620.65132041,1561.77034043,4.83426,54.0467199746
 12/27  17:00:00,439.945446591,73.350650294,0.0,0.0,220.879908,133.019064,1562.96539179,1522.41180556,4.83426,35.7193262311
 12/27  18:00:00,372.192177004,73.350650294,0.0,0.0,220.879908,53.238744,1754.46774796,1704.98977726,4.83426,44.6437107011
 12/27  19:00:00,372.237410283,73.350650294,0.0,0.0,220.879908,53.238744,1858.79789633,1809.12873654,4.83426,44.8348997893
 12/27  20:00:00,372.673029351,73.350650294,0.0,0.0,220.879908,53.238744,1924.28645636,1902.06894318,4.83426,17.3832531726
 12/27  21:00:00,372.670735024,73.350650294,0.0,0.0,220.879908,53.238744,1973.60082648,1960.07666712,4.83426,8.68989936284
 12/27  22:00:00,119.244979728,1.66510619139,0.0,0.0,43.513341876,52.539744,18.1643614577,4.63963932576,4.83426,8.69046213199
 12/27  23:00:00,121.412285552,3.99994555563,0.0,0.0,43.513341876,52.539744,20.433066341,6.94913838447,4.83426,8.64966795655
 12/27  24:00:00,123.815970448,5.22710992445,0.0,0.0,43.513341876,52.539744,21.0749445881,16.2206845881,4.83426,0.02
 12/28  01:00:00,127.335296929,9.80776923292,0.0,0.0,43.513341876,52.539744,35.5956013311,22.1398034969,4.83426,8.6215378342
 12/28  02:00:00,137.178637287,19.5952032506,0.0,0.0,43.513341876,52.539744,48.7055786805,43.8513186805,4.83426,0.02
 12/28  03:00:00,133.302414342,15.7432150496,0.0,0.0,43.513341876,52.539744,53.7986351075,48.9443751075,4.83426,0.02
 12/28  04:00:00,139.024933188,21.4089315915,0.0,0.0,43.513341876,52.539744,89.8307670455,76.3760958552,4.83426,8.6204111903
 12/28  05:00:00,152.875096313,34.8461302031,0.0,0.0,43.513341876,52.539744,91.7745227272,86.9202627272,4.83426,0.02
 12/28  06:00:00,152.834833808,34.774346783,0.0,0.0,43.513341876,52.539744,121.622642471,116.768382471,4.83426,0.02
 12/28  07:00:00,197.35421399,73.350650294,0.0,0.0,43.513341876,53.238744,3095.24464348,3081.78886757,4.83426,8.62151591673
 12/28  08:00:00,367.505936064,73.350650294,0.0,0.0,220.879908,53.238744,2499.33900448,2468.084066,4.83426,26.4206784733
 12/28  09:00:00,447.037680256,73.350650294,0.0,0.0,220.879908,145.652643033,2138.05237592,2066.28749793,36.25695,35.5079279913
 12/28  10:00:00,447.013328615,73.350650294,0.0,0.0,220.879908,145.652643033,2018.03362572,1936.83702016,36.25695,44.939655563
 12/28  11:00:00,452.967055165,73.350650294,0.0,0.0,220.879908,151.653867033,1915.15595185,1821.81593661,48.3426,44.9974152386
 12/28  12:00:00,453.958120769,73.350650294,0.0,0.0,220.879908,151.653867033,1782.77756028,1680.17909002,48.3426,54.2558702625
 12/28  13:00:00,452.861538334,73.350650294,0.0,0.0,220.879908,151.653867033,1639.37156427,1527.53612821,48.3426,63.4928360564
 12/28  14:00:00,446.837468152,73.350650294,0.0,0.0,220.879908,145.652643033,1449.86663807,1371.16422352,24.1713,54.5311145544
 12/28  15:00:00,446.512073466,73.350650294,0.0,0.0,220.879908,145.652643033,1240.13905085,1162.02403486,24.1713,53.9437159859
 12/28  16:00:00,437.979698743,73.350650294,0.0,0.0,220.879908,137.835547516,1062.08950609,1012.19835593,4.83426,45.0568901594
 12/28  17:00:00,438.919855699,73.350650294,0.0,0.0,220.879908,133.019064,969.194026649,919.711420798,4.83426,44.648345851
 12/28  18:00:00,371.120152788,73.350650294,0.0,0.0,220.879908,53.238744,1069.45911173,1028.90353528,4.83426,35.7213164508
 12/28  19:00:00,370.84058643,73.350650294,0.0,0.0,220.879908,53.238744,1046.46623908,987.828410339,4.83426,53.8035687417
 12/28  20:00:00,371.32687995,73.350650294,0.0,0.0,220.879908,53.238744,1052.73417425,1039.19709337,4.83426,8.70282088248
 12/28  21:00:00,371.517158324,73.350650294,0.0,0.0,220.879908,53.238744,1094.17920937,1080.65505344,4.83426,8.68989592683
 12/28  22:00:00,118.450900352,0.844619082591,0.0,0.0,43.513341876,52.539744,22.5478646222,0.353773108609,4.83426,17.3598315135
 12/28  23:00:00,119.252549666,1.80989803412,0.0,0.0,43.513341876,52.539744,6.03150141706,1.17724141706,4.83426,0.02
 12/28  24:00:00,120.0024306,1.4479184273,0.0,0.0,43.513341876,52.539744,14.5191299405,1.04733431096,4.83426,8.63753562957
 12/29  01:00:00,119.354215295,1.80989803412,0.0,0.0,43.513341876,52.539744,6.39340856328,1.53914856328,4.83426,0.02
 12/29  02:00:00,118.997656734,1.4479184273,0.0,0.0,43.513341876,52.539744,6.06533561721,1.21107561721,4.83426,0.02
 12/29  03:00:00,119.356326889,1.80989803412,0.0,0.0,43.513341876,52.539744,15.1283849645,1.67271797529,4.83426,8.62140698923
 12/29  04:00:00,118.961410555,1.4479184273,0.0,0.0,43.513341876,52.539744,6.25922596955,1.40496596955,4.83426,0.02
 12/29  05:00:00,121.430006807,1.80989803412,0.0,0.0,43.513341876,52.539744,6.9002064032,2.0459464032,4.83426,0.02
 12/29  06:00:00,122.039900222,2.75066973412,0.0,0.0,43.513341876,52.539744,15.5885977712,2.1327622599,4.83426,8.6215755113
 12/29  07:00:00,194.939222189,73.350650294,0.0,0.0,43.513341876,53.238744,1668.50248887,1663.64822887,4.83426,0.02
 12/29  08:00:00,365.169841342,73.350650294,0.0,0.0,220.879908,53.238744,1418.8321556,1387.5758319,4.83426,26.4220636912
 12/29  09:00:00,445.415500259,73.350650294,0.00267216232993,0.0,220.879908,145.652643033,1210.69352042,1138.92351982,36.25695,35.5130505919
 12/29  10:00:00,445.461905041,73.350650294,0.00229966582875,0.0,220.879908,145.652643033,1157.35698621,1076.160392,36.25695,44.9396442156
 12/29  11:00:00,451.470111368,73.350650294,0.00160031685399,0.0,220.879908,151.653867033,1152.63966017,1050.28785673,48.3426,54.0092034376
 12/29  12:00:00,452.472663295,73.350650294,0.0,0.0,220.879908,151.653867033,1106.93280136,1004.3539959,48.3426,54.2362054588
 12/29  13:00:00,451.469179077,73.350650294,0.0,0.0,220.879908,151.653867033,1096.44257907,993.6706794,48.3426,54.4292996661
 12/29  14:00:00,445.500220246,73.350650294,0.0,0.0,220.879908,145.652643033,1102.72811962,1014.92289363,24.1713,63.6339259917
 12/29  15:00:00,445.481929445,73.350650294,0.0,0.0,220.879908,145.652643033,1077.51157363,1008.3729791,24.1713,44.9672945332
 12/29  16:00:00,437.60881327,73.350650294,0.0,0.0,220.879908,137.835547516,1013.06658342,954.177167796,4.83426,54.055155619
 12/29  17:00:00,438.528178323,73.350650294,0.0,0.0,220.879908,133.019064,882.26796331,841.709740972,4.83426,35.7239623376
 12/29  18:00:00,370.709426619,73.350650294,0.0,0.0,220.879908,53.238744,984.117232799,934.632112973,4.83426,44.6508598257
 12/29  19:00:00,370.723086062,73.350650294,0.0,0.0,220.879908,53.238744,998.093120176,948.414898276,4.83426,44.8439619005
 12/29  20:00:00,370.689250664,73.350650294,0.0,0.0,220.879908,53.238744,972.658837973,956.338697214,4.83426,11.4858807588
 12/29  21:00:00,370.953982466,73.350650294,0.0,0.0,220.879908,53.238744,1048.97516589,1029.56256862,4.83426,14.5783372704
 12/29  22:00:00,117.360787971,0.0,0.0,0.0,43.513341876,52.539744,13.5246120747,0.0,4.83426,8.69035207472
 12/29  23:00:00,117.470076842,0.0,0.0,0.0,43.513341876,52.539744,13.4837667578,0.0,4.83426,8.64950675784
 12/29  24:00:00,118.539568508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,118.601465356,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7187567511,0.27138130904,4.83426,8.61311544206
 12/30  02:00:00,118.783893135,1.26692862389,0.0,0.0,43.513341876,52.539744,5.20667539068,0.352415390684,4.83426,0.02
 12/30  03:00:00,119.139844869,1.62890823071,0.0,0.0,43.513341876,52.539744,5.31700652188,0.462746521876,4.83426,0.02
 12/30  04:00:00,118.590690854,1.08593882047,0.0,0.0,43.513341876,52.539744,5.32449127539,0.470231275388,4.83426,0.02
 12/30  05:00:00,119.739800187,1.80989803412,0.0,0.0,43.513341876,52.539744,5.75150165081,0.897241650809,4.83426,0.02
 12/30  06:00:00,119.343945821,1.4479184273,0.0,0.0,43.513341876,52.539744,14.27666166,0.828974640591,4.83426,8.61342701942
 12/30  07:00:00,119.731950587,1.80989803412,0.0,0.0,43.513341876,52.539744,6.09678275424,1.24252275424,4.83426,0.02
 12/30  08:00:00,114.638942081,2.82243693673,0.0,0.0,43.513341876,52.539744,6.2159248056,1.3616648056,4.83426,0.02
 12/30  09:00:00,100.966525463,1.08593882047,0.0,0.0,43.513341876,52.539744,5.59716031427,0.742900314269,4.83426,0.02
 12/30  10:00:00,101.009308408,1.08593882047,0.0,0.0,43.513341876,52.539744,5.5101877215,0.655927721502,4.83426,0.02
 12/30  11:00:00,101.005104992,1.08593882047,0.0,0.0,43.513341876,52.539744,22.868568214,0.571419507728,4.83426,17.4628887063
 12/30  12:00:00,101.913036132,1.08593882047,0.0,0.0,43.513341876,52.539744,13.9613394542,0.464782811698,4.83426,8.66229664246
 12/30  13:00:00,99.8668181205,0.0,0.0,0.0,43.513341876,52.539744,13.495251175,0.0,4.83426,8.66099117499
 12/30  14:00:00,99.9700073848,0.0,0.0,0.0,43.513341876,52.539744,13.4886068027,0.0,4.83426,8.65434680271
 12/30  15:00:00,100.02255505,0.0,0.0,0.0,43.513341876,52.539744,13.4889734978,0.0,4.83426,8.65471349778
 12/30  16:00:00,99.9927885278,0.0,0.0,0.0,43.513341876,52.539744,13.4893416281,0.0,4.83426,8.65508162809
 12/30  17:00:00,105.756216545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.691027425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.665497888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.081081917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,119.138178051,1.08593882047,0.0,0.0,43.513341876,52.539744,13.7332676423,0.286323589241,4.83426,8.61268405303
 12/30  22:00:00,119.579047834,1.72510146037,0.0,0.0,43.513341876,52.539744,32.0162232162,0.655675524905,4.83426,26.5262876913
 12/30  23:00:00,121.544350147,4.02477343059,0.0,0.0,43.513341876,52.539744,6.34471242571,1.49045242571,4.83426,0.02
 12/30  24:00:00,121.943397991,3.4779871437,0.0,0.0,43.513341876,52.539744,15.0047284918,1.55692071855,4.83426,8.61354777326
 12/31  01:00:00,121.944425475,4.42721589894,0.0,0.0,43.513341876,52.539744,7.17420393431,2.31994393432,4.83426,0.02
 12/31  02:00:00,121.466677815,3.93997685683,0.0,0.0,43.513341876,52.539744,7.13433709037,2.28007709037,4.83426,0.02
 12/31  03:00:00,121.270556328,3.72351510308,0.0,0.0,43.513341876,52.539744,7.3235268141,2.4692668141,4.83426,0.02
 12/31  04:00:00,121.290040732,3.72351510308,0.0,0.0,43.513341876,52.539744,7.2258614492,2.3716014492,4.83426,0.02
 12/31  05:00:00,122.185577991,4.18168793956,0.0,0.0,43.513341876,52.539744,16.1694976575,2.72180320467,4.83426,8.6134344528
 12/31  06:00:00,121.568282442,3.59443879115,0.0,0.0,43.513341876,52.539744,7.40235094134,2.54809094134,4.83426,0.02
 12/31  07:00:00,121.596634531,3.59443879115,0.0,0.0,43.513341876,52.539744,7.65710653413,2.80284653413,4.83426,0.02
 12/31  08:00:00,115.029880156,3.13626595467,0.0,0.0,43.513341876,52.539744,6.86018528869,2.00592528869,4.83426,0.02
 12/31  09:00:00,101.049664964,1.08593882047,0.0,0.0,43.513341876,52.539744,5.51971552873,0.66545552873,4.83426,0.02
 12/31  10:00:00,100.02558799,0.0,0.0,0.0,43.513341876,52.539744,13.4557828451,0.0,4.83426,8.62152284513
 12/31  11:00:00,100.052083877,0.0,0.0,0.0,43.513341876,52.539744,22.2974528423,0.0,4.83426,17.4631928423
 12/31  12:00:00,100.863980761,0.0,0.0,0.0,43.513341876,52.539744,13.496843216,0.0,4.83426,8.66258321604
 12/31  13:00:00,99.9430182919,0.0,0.0,0.0,43.513341876,52.539744,13.4972354596,0.0,4.83426,8.6629754596
 12/31  14:00:00,100.018587974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  15:00:00,100.048707298,0.0,0.0,0.0,43.513341876,52.539744,13.4894471393,0.0,4.83426,8.65518713931
 12/31  16:00:00,100.022684127,0.0,0.0,0.0,43.513341876,52.539744,13.488906892,0.0,4.83426,8.65464689201
 12/31  17:00:00,105.809872386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,117.76919162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.763341057,0.0,0.0,0.0,43.513341876,52.539744,13.4476919236,0.0,4.83426,8.61343192359
 12/31  20:00:00,118.187597111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,118.157112219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,117.956137356,0.0,0.0,0.0,43.513341876,52.539744,40.1927605406,0.0,4.83426,35.3585005406
 12/31  23:00:00,117.617274975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.510920306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
